Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,7,15,22.0,3.0,0.8,8.65,3.0,0.0,0.0
2018,1,1,7,30,44.0,6.0,0.8,8.9,6.0,23.72,0.0
2018,1,1,7,45,160.5,17.5,0.75,9.15,29.0,88.72,0.0
2018,1,1,8,0,277.0,29.0,0.7,9.4,52.0,197.97,138.05
2018,1,1,8,15,329.0,40.0,0.8,9.8,82.5,249.98,200.28
2018,1,1,8,30,381.0,51.0,0.9,10.2,113.0,303.89,249.47
2018,1,1,8,45,483.5,53.5,0.95,10.6,154.5,381.27,315.49
2018,1,1,9,0,586.0,56.0,1.0,11.0,196.0,462.77,382.6
2018,1,1,9,15,547.0,71.0,1.05,11.4,218.5,470.82,389.15
2018,1,1,9,30,508.0,86.0,1.1,11.8,241.0,474.31,391.78
2018,1,1,9,45,532.5,92.0,1.1,12.2,270.5,508.38,418.11
2018,1,1,10,0,557.0,98.0,1.1,12.6,300.0,541.25,442.52
2018,1,1,10,15,564.5,105.5,1.1,12.95,323.5,561.91,456.98
2018,1,1,10,30,572.0,113.0,1.1,13.3,347.0,580.43,469.63
2018,1,1,10,45,595.5,113.5,1.1,13.7,368.5,600.85,483.82
2018,1,1,11,0,619.0,114.0,1.1,14.1,390.0,619.0,496.1
2018,1,1,11,15,602.5,123.0,1.1,14.4,398.5,614.33,490.93
2018,1,1,11,30,586.0,132.0,1.1,14.7,407.0,607.11,484.14
2018,1,1,11,45,635.0,120.0,1.05,15.0,422.5,622.76,495.11
2018,1,1,12,0,684.0,108.0,1.0,15.3,438.0,634.51,502.78
2018,1,1,12,15,678.0,110.0,0.95,15.55,437.0,619.49,490.02
2018,1,1,12,30,672.0,112.0,0.9,15.8,436.0,602.15,475.81
2018,1,1,12,45,661.5,113.0,0.85,16.0,427.5,578.51,457.01
2018,1,1,13,0,651.0,114.0,0.8,16.2,419.0,553.06,436.78
2018,1,1,13,15,637.5,113.5,0.8,16.3,404.5,522.56,413.17
2018,1,1,13,30,624.0,113.0,0.8,16.4,390.0,490.84,388.3
2018,1,1,13,45,629.5,105.5,0.75,16.55,373.5,460.98,364.12
2018,1,1,14,0,635.0,98.0,0.7,16.7,357.0,429.01,337.71
2018,1,1,14,15,654.5,86.5,0.65,16.5,337.5,397.17,311.06
2018,1,1,14,30,674.0,75.0,0.6,16.3,318.0,362.17,280.89
2018,1,1,14,45,682.5,66.0,0.55,16.15,292.5,322.84,246.24
2018,1,1,15,0,691.0,57.0,0.5,16.0,267.0,281.52,208.89
2018,1,1,15,15,657.5,53.0,0.5,16.0,232.0,232.11,165.4
2018,1,1,15,30,624.0,49.0,0.5,16.0,197.0,185.05,123.92
2018,1,1,15,45,534.5,47.0,0.65,15.1,157.0,132.62,82.01
2018,1,1,16,0,445.0,45.0,0.8,14.2,117.0,89.93,50.68
2018,1,1,16,15,330.0,37.0,0.85,13.85,82.0,49.64,25.58
2018,1,1,16,30,215.0,29.0,0.9,13.5,47.0,22.81,11.44
2018,1,1,16,45,133.5,17.5,0.95,13.1,26.5,16.68,0.0
2018,1,1,17,0,52.0,6.0,1.0,12.7,6.0,5.72,0.0
2018,1,1,17,15,26.0,3.0,1.05,12.45,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,2,7,15,3.0,1.0,2.25,9.05,1.0,0.0,0.0
2018,1,2,7,30,6.0,2.0,2.3,9.3,2.0,4.36,0.0
2018,1,2,7,45,25.5,14.0,2.35,9.5,16.0,24.78,0.0
2018,1,2,8,0,45.0,26.0,2.4,9.7,30.0,59.23,37.94
2018,1,2,8,15,58.5,38.5,2.4,10.0,46.5,82.55,63.74
2018,1,2,8,30,72.0,51.0,2.4,10.3,63.0,105.81,85.3
2018,1,2,8,45,92.0,67.5,2.4,10.55,87.0,139.52,115.25
2018,1,2,9,0,112.0,84.0,2.4,10.8,111.0,173.8,145.29
2018,1,2,9,15,98.5,99.0,2.35,11.15,125.5,184.54,154.27
2018,1,2,9,30,85.0,114.0,2.3,11.5,140.0,194.16,161.93
2018,1,2,9,45,232.0,120.0,2.25,11.85,201.5,315.13,265.09
2018,1,2,10,0,379.0,126.0,2.2,12.2,263.0,442.8,369.4
2018,1,2,10,15,316.0,147.0,2.15,12.55,267.5,412.9,342.76
2018,1,2,10,30,253.0,168.0,2.1,12.9,272.0,393.07,324.61
2018,1,2,10,45,187.5,174.0,2.05,13.2,253.0,338.41,278.98
2018,1,2,11,0,122.0,180.0,2.0,13.5,234.0,294.69,241.73
2018,1,2,11,15,205.5,184.5,1.95,13.8,279.5,360.2,295.73
2018,1,2,11,30,289.0,189.0,1.9,14.1,325.0,436.01,355.73
2018,1,2,11,45,305.0,193.0,1.85,14.35,338.5,447.6,363.65
2018,1,2,12,0,321.0,197.0,1.8,14.6,352.0,457.69,370.72
2018,1,2,12,15,293.5,201.0,1.8,14.75,343.0,435.4,352.29
2018,1,2,12,30,266.0,205.0,1.8,14.9,334.0,412.96,333.93
2018,1,2,12,45,156.5,195.0,1.75,15.05,270.5,311.59,252.24
2018,1,2,13,0,47.0,185.0,1.7,15.2,207.0,217.11,174.7
2018,1,2,13,15,28.5,169.0,1.7,15.2,182.0,186.4,149.82
2018,1,2,13,30,10.0,153.0,1.7,15.2,157.0,152.14,121.67
2018,1,2,13,45,10.0,141.5,1.65,15.2,145.5,140.09,111.94
2018,1,2,14,0,10.0,130.0,1.6,15.2,134.0,128.18,102.23
2018,1,2,14,15,11.0,120.0,1.5,15.0,124.0,118.32,94.22
2018,1,2,14,30,12.0,110.0,1.4,14.8,114.0,108.46,86.12
2018,1,2,14,45,7.0,89.5,1.3,14.6,92.0,86.3,67.68
2018,1,2,15,0,2.0,69.0,1.2,14.4,70.0,64.9,49.78
2018,1,2,15,15,1.0,59.5,1.2,14.4,60.0,55.61,41.92
2018,1,2,15,30,0.0,50.0,1.2,14.4,50.0,46.48,34.09
2018,1,2,15,45,58.5,49.0,1.1,13.45,58.5,55.98,39.52
2018,1,2,16,0,117.0,48.0,1.0,12.5,67.0,57.2,37.74
2018,1,2,16,15,101.5,39.5,1.05,12.2,52.5,40.4,24.82
2018,1,2,16,30,86.0,31.0,1.1,11.9,38.0,25.42,13.93
2018,1,2,16,45,49.5,17.5,1.15,11.65,21.0,16.68,0.0
2018,1,2,17,0,13.0,4.0,1.2,11.4,4.0,3.81,0.0
2018,1,2,17,15,6.5,2.0,1.2,11.35,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,3,7,15,4.0,1.5,2.35,8.75,1.5,0.0,0.0
2018,1,3,7,30,8.0,3.0,2.3,8.8,3.0,6.12,0.0
2018,1,3,7,45,4.0,14.0,2.3,8.9,14.0,15.14,0.0
2018,1,3,8,0,0.0,25.0,2.3,9.0,25.0,25.0,12.7
2018,1,3,8,15,0.0,39.5,2.25,9.15,39.5,40.84,28.58
2018,1,3,8,30,0.0,54.0,2.2,9.3,54.0,55.85,42.14
2018,1,3,8,45,3.0,67.0,2.15,9.4,67.5,70.4,55.18
2018,1,3,9,0,6.0,80.0,2.1,9.5,81.0,85.18,68.25
2018,1,3,9,15,3.0,58.0,2.1,9.7,58.5,56.03,43.19
2018,1,3,9,30,0.0,36.0,2.1,9.9,36.0,33.42,23.51
2018,1,3,9,45,0.0,42.0,2.1,10.05,42.0,39.0,28.34
2018,1,3,10,0,0.0,48.0,2.1,10.2,48.0,44.6,33.13
2018,1,3,10,15,0.0,35.5,2.2,10.35,35.5,32.96,22.99
2018,1,3,10,30,0.0,23.0,2.3,10.5,23.0,21.34,12.88
2018,1,3,10,45,0.0,26.0,2.4,10.65,26.0,24.13,15.27
2018,1,3,11,0,0.0,29.0,2.5,10.8,29.0,26.93,17.64
2018,1,3,11,15,0.0,28.0,2.65,10.9,28.0,26.0,16.81
2018,1,3,11,30,0.0,27.0,2.8,11.0,27.0,25.07,15.98
2018,1,3,11,45,0.0,35.0,2.9,11.1,35.0,32.51,22.36
2018,1,3,12,0,0.0,43.0,3.0,11.2,43.0,39.96,28.72
2018,1,3,12,15,0.0,40.0,3.05,11.2,40.0,37.17,26.32
2018,1,3,12,30,0.0,37.0,3.1,11.2,37.0,34.38,23.93
2018,1,3,12,45,0.0,41.0,3.15,11.2,41.0,38.1,27.13
2018,1,3,13,0,0.0,45.0,3.2,11.2,45.0,41.82,30.34
2018,1,3,13,15,0.0,51.0,3.2,11.2,51.0,47.41,35.15
2018,1,3,13,30,0.0,57.0,3.2,11.2,57.0,53.0,39.98
2018,1,3,13,45,0.5,61.5,3.2,11.25,61.5,57.47,43.85
2018,1,3,14,0,1.0,66.0,3.2,11.3,66.0,61.9,47.69
2018,1,3,14,15,1.0,83.0,3.1,11.3,83.0,77.92,61.46
2018,1,3,14,30,1.0,100.0,3.0,11.3,100.0,94.23,75.44
2018,1,3,14,45,0.5,76.5,2.95,11.35,76.5,71.52,56.09
2018,1,3,15,0,0.0,53.0,2.9,11.4,53.0,49.26,37.01
2018,1,3,15,15,0.0,51.5,2.9,11.4,51.5,47.87,35.8
2018,1,3,15,30,0.0,50.0,2.9,11.4,50.0,46.48,34.51
2018,1,3,15,45,0.0,41.0,2.65,11.2,41.0,38.09,27.15
2018,1,3,16,0,0.0,32.0,2.4,11.0,32.0,29.71,19.72
2018,1,3,16,15,0.0,24.0,2.35,10.9,24.0,22.27,12.99
2018,1,3,16,30,0.0,16.0,2.3,10.8,16.0,14.84,6.04
2018,1,3,16,45,6.5,10.0,2.3,10.7,10.0,9.4,0.0
2018,1,3,17,0,13.0,4.0,2.3,10.6,4.0,3.81,0.0
2018,1,3,17,15,6.5,2.0,2.35,10.65,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.5,2.25,10.8,0.5,0.0,0.0
2018,1,4,7,30,0.0,1.0,2.3,10.9,1.0,0.95,0.0
2018,1,4,7,45,0.0,8.5,2.3,11.0,8.5,8.1,0.0
2018,1,4,8,0,0.0,16.0,2.3,11.1,16.0,14.84,5.16
2018,1,4,8,15,1.5,28.5,2.3,11.25,28.5,27.26,17.07
2018,1,4,8,30,3.0,41.0,2.3,11.4,41.0,40.66,29.0
2018,1,4,8,45,49.5,48.0,2.25,11.55,59.5,86.53,69.46
2018,1,4,9,0,96.0,55.0,2.2,11.7,78.0,133.85,111.13
2018,1,4,9,15,76.0,57.5,2.2,11.95,77.5,115.27,95.26
2018,1,4,9,30,56.0,60.0,2.2,12.2,77.0,105.34,86.44
2018,1,4,9,45,61.0,66.5,2.15,12.5,87.0,116.8,96.25
2018,1,4,10,0,66.0,73.0,2.1,12.8,97.0,128.23,105.87
2018,1,4,10,15,37.0,96.0,2.15,13.1,109.5,124.5,101.5
2018,1,4,10,30,8.0,119.0,2.2,13.4,122.0,121.4,97.62
2018,1,4,10,45,6.0,112.0,2.25,13.7,114.5,111.81,89.31
2018,1,4,11,0,4.0,105.0,2.3,14.0,107.0,102.64,81.38
2018,1,4,11,15,15.5,127.0,2.4,14.2,134.5,133.66,107.48
2018,1,4,11,30,27.0,149.0,2.5,14.4,162.0,172.63,139.77
2018,1,4,11,45,27.0,151.0,2.55,14.65,164.0,173.71,140.34
2018,1,4,12,0,27.0,153.0,2.6,14.9,166.0,174.76,140.99
2018,1,4,12,15,15.0,141.0,2.65,15.05,148.0,145.74,116.69
2018,1,4,12,30,3.0,129.0,2.7,15.2,130.0,124.77,99.02
2018,1,4,12,45,1.5,115.0,2.75,15.35,115.5,109.59,86.42
2018,1,4,13,0,0.0,101.0,2.8,15.5,101.0,94.76,74.08
2018,1,4,13,15,0.0,94.5,2.8,15.55,94.5,88.42,68.86
2018,1,4,13,30,0.0,88.0,2.8,15.6,88.0,82.15,63.68
2018,1,4,13,45,0.0,68.5,2.85,15.65,68.5,63.73,48.31
2018,1,4,14,0,0.0,49.0,2.9,15.7,49.0,45.54,33.03
2018,1,4,14,15,107.0,47.5,2.8,15.6,87.0,99.1,78.5
2018,1,4,14,30,214.0,46.0,2.7,15.5,125.0,140.44,111.8
2018,1,4,14,45,347.5,50.5,2.6,15.4,164.5,186.54,146.67
2018,1,4,15,0,481.0,55.0,2.5,15.3,204.0,216.07,165.23
2018,1,4,15,15,558.0,54.0,2.5,15.3,206.0,210.1,153.87
2018,1,4,15,30,635.0,53.0,2.5,15.3,208.0,196.02,134.8
2018,1,4,15,45,502.5,44.0,2.3,14.65,153.0,128.25,80.67
2018,1,4,16,0,370.0,35.0,2.1,14.0,98.0,75.17,41.62
2018,1,4,16,15,317.0,31.0,2.1,13.7,74.0,45.68,22.12
2018,1,4,16,30,264.0,27.0,2.1,13.4,50.0,21.73,11.58
2018,1,4,16,45,165.5,18.0,2.1,13.15,29.5,14.76,0.0
2018,1,4,17,0,67.0,9.0,2.1,12.9,9.0,8.58,0.0
2018,1,4,17,15,33.5,4.5,2.15,12.85,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,5,7,15,2.5,1.0,1.95,13.0,1.0,0.0,0.0
2018,1,5,7,30,5.0,2.0,2.0,13.1,2.0,3.94,0.0
2018,1,5,7,45,2.5,13.0,2.1,13.25,13.0,13.51,0.0
2018,1,5,8,0,0.0,24.0,2.2,13.4,24.0,23.47,11.32
2018,1,5,8,15,5.5,41.0,2.15,13.45,42.0,45.93,32.31
2018,1,5,8,30,11.0,58.0,2.1,13.5,60.0,67.62,51.47
2018,1,5,8,45,25.5,74.0,2.05,13.6,80.0,100.13,79.73
2018,1,5,9,0,40.0,90.0,2.0,13.7,100.0,127.33,103.35
2018,1,5,9,15,34.0,98.0,1.95,13.75,107.5,130.59,106.2
2018,1,5,9,30,28.0,106.0,1.9,13.8,115.0,134.1,109.05
2018,1,5,9,45,18.0,113.0,1.9,13.85,119.0,125.54,101.53
2018,1,5,10,0,8.0,120.0,1.9,13.9,123.0,124.79,100.48
2018,1,5,10,15,19.0,137.5,1.85,13.9,145.0,151.21,122.68
2018,1,5,10,30,30.0,155.0,1.8,13.9,167.0,187.92,153.04
2018,1,5,10,45,54.5,172.5,1.8,13.9,196.5,225.65,184.28
2018,1,5,11,0,79.0,190.0,1.8,13.9,226.0,263.34,215.09
2018,1,5,11,15,43.5,171.0,1.75,13.9,191.0,211.71,171.92
2018,1,5,11,30,8.0,152.0,1.7,13.9,156.0,153.78,123.42
2018,1,5,11,45,5.5,131.5,1.65,13.85,134.0,129.96,103.79
2018,1,5,12,0,3.0,111.0,1.6,13.8,112.0,107.05,84.73
2018,1,5,12,15,24.0,151.0,1.6,13.75,162.5,169.27,136.8
2018,1,5,12,30,45.0,191.0,1.6,13.7,213.0,226.65,183.78
2018,1,5,12,45,24.5,162.0,1.65,13.65,174.0,179.15,144.56
2018,1,5,13,0,4.0,133.0,1.7,13.6,135.0,129.0,103.01
2018,1,5,13,15,18.5,140.0,1.7,13.5,148.5,144.67,116.52
2018,1,5,13,30,33.0,147.0,1.7,13.4,162.0,164.25,132.99
2018,1,5,13,45,46.5,133.0,1.7,13.3,153.0,155.46,125.95
2018,1,5,14,0,60.0,119.0,1.7,13.2,144.0,145.85,118.11
2018,1,5,14,15,36.0,104.0,1.65,13.05,118.5,116.89,93.78
2018,1,5,14,30,12.0,89.0,1.6,12.9,93.0,88.26,69.75
2018,1,5,14,45,223.0,88.0,1.6,12.75,158.0,173.11,138.42
2018,1,5,15,0,434.0,87.0,1.6,12.6,223.0,232.15,180.76
2018,1,5,15,15,283.5,82.0,1.6,12.6,166.5,161.86,123.25
2018,1,5,15,30,133.0,77.0,1.6,12.6,110.0,104.64,78.64
2018,1,5,15,45,159.5,64.5,1.6,12.15,97.0,88.62,63.06
2018,1,5,16,0,186.0,52.0,1.6,11.7,84.0,69.75,45.46
2018,1,5,16,15,93.0,37.0,1.65,11.55,53.0,38.7,23.67
2018,1,5,16,30,0.0,22.0,1.7,11.4,22.0,20.43,10.9
2018,1,5,16,45,8.0,13.5,1.8,11.25,13.5,12.63,0.0
2018,1,5,17,0,16.0,5.0,1.9,11.1,5.0,4.77,0.0
2018,1,5,17,15,8.0,2.5,1.95,11.05,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,7,15,1.5,1.0,1.9,8.15,1.0,0.0,0.0
2018,1,6,7,30,3.0,2.0,2.0,8.5,2.0,3.13,0.0
2018,1,6,7,45,155.5,14.0,2.05,8.9,27.0,82.89,0.0
2018,1,6,8,0,308.0,26.0,2.1,9.3,52.0,210.01,147.4
2018,1,6,8,15,431.5,33.0,2.15,9.6,91.5,296.21,239.44
2018,1,6,8,30,555.0,40.0,2.2,9.9,131.0,383.97,317.7
2018,1,6,8,45,640.5,42.5,2.2,10.15,175.0,457.24,381.33
2018,1,6,9,0,726.0,45.0,2.2,10.4,219.0,533.49,445.15
2018,1,6,9,15,756.5,48.5,2.2,10.75,256.5,577.39,480.98
2018,1,6,9,30,787.0,52.0,2.2,11.1,294.0,620.32,513.97
2018,1,6,9,45,805.5,56.5,2.25,11.45,328.0,654.74,539.45
2018,1,6,10,0,824.0,61.0,2.3,11.8,362.0,686.97,562.72
2018,1,6,10,15,842.0,62.0,2.35,12.1,390.5,711.91,580.21
2018,1,6,10,30,860.0,63.0,2.4,12.4,419.0,727.99,590.92
2018,1,6,10,45,873.0,64.5,2.45,12.7,442.0,744.21,601.76
2018,1,6,11,0,886.0,66.0,2.5,13.0,465.0,757.3,610.27
2018,1,6,11,15,895.5,66.0,2.45,13.25,481.0,762.59,612.56
2018,1,6,11,30,905.0,66.0,2.4,13.5,497.0,764.5,612.52
2018,1,6,11,45,910.5,66.0,2.35,13.7,505.5,759.97,608.02
2018,1,6,12,0,916.0,66.0,2.3,13.9,514.0,751.98,601.18
2018,1,6,12,15,914.0,67.0,2.25,13.95,514.5,736.36,589.24
2018,1,6,12,30,912.0,68.0,2.2,14.0,515.0,717.52,575.1
2018,1,6,12,45,906.0,68.5,2.1,14.1,507.5,692.29,555.9
2018,1,6,13,0,900.0,69.0,2.0,14.2,500.0,664.25,533.45
2018,1,6,13,15,893.5,68.5,1.9,14.2,485.5,632.12,507.65
2018,1,6,13,30,887.0,68.0,1.8,14.2,471.0,597.57,479.6
2018,1,6,13,45,876.0,66.5,1.75,14.15,449.5,557.21,446.94
2018,1,6,14,0,865.0,65.0,1.7,14.1,428.0,515.15,412.22
2018,1,6,14,15,849.0,63.5,1.75,13.95,400.0,470.69,375.23
2018,1,6,14,30,833.0,62.0,1.8,13.8,372.0,423.58,334.99
2018,1,6,14,45,809.5,59.5,1.8,13.65,338.5,372.07,290.02
2018,1,6,15,0,786.0,57.0,1.8,13.5,305.0,321.06,244.33
2018,1,6,15,15,750.5,54.0,1.8,13.5,267.0,267.0,195.56
2018,1,6,15,30,715.0,51.0,1.8,13.5,229.0,215.28,148.67
2018,1,6,15,45,588.5,48.5,1.8,12.55,178.0,150.01,95.94
2018,1,6,16,0,462.0,46.0,1.8,11.6,127.0,98.43,57.51
2018,1,6,16,15,316.5,37.0,1.8,11.2,85.5,52.93,28.04
2018,1,6,16,30,171.0,28.0,1.8,10.8,44.0,23.07,13.3
2018,1,6,16,45,92.0,16.0,1.85,10.45,24.0,12.55,0.0
2018,1,6,17,0,13.0,4.0,1.9,10.1,4.0,3.81,0.0
2018,1,6,17,15,6.5,2.0,1.9,9.95,2.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,7,7,15,1.0,1.0,2.1,7.4,1.0,0.0,0.0
2018,1,7,7,30,2.0,2.0,2.1,7.6,2.0,2.72,0.0
2018,1,7,7,45,1.0,10.5,2.1,7.75,10.5,10.46,0.0
2018,1,7,8,0,0.0,19.0,2.1,7.9,19.0,17.63,7.43
2018,1,7,8,15,0.0,29.0,2.1,8.05,29.0,26.93,17.06
2018,1,7,8,30,0.0,39.0,2.1,8.2,39.0,36.5,25.79
2018,1,7,8,45,1.5,52.0,2.1,8.35,52.5,50.73,38.46
2018,1,7,9,0,3.0,65.0,2.1,8.5,66.0,64.94,51.02
2018,1,7,9,15,86.0,90.0,2.15,8.7,116.5,163.93,138.22
2018,1,7,9,30,169.0,115.0,2.2,8.9,167.0,252.79,214.84
2018,1,7,9,45,128.5,119.0,2.2,9.1,161.0,229.7,194.2
2018,1,7,10,0,88.0,123.0,2.2,9.3,155.0,205.14,172.38
2018,1,7,10,15,55.5,137.0,2.2,9.6,158.0,186.48,155.43
2018,1,7,10,30,23.0,151.0,2.2,9.9,161.0,167.95,138.47
2018,1,7,10,45,36.5,155.0,2.2,10.2,171.5,190.79,157.69
2018,1,7,11,0,50.0,159.0,2.2,10.5,182.0,204.12,168.77
2018,1,7,11,15,28.0,141.5,2.15,10.8,154.5,166.02,136.05
2018,1,7,11,30,6.0,124.0,2.1,11.1,127.0,122.94,99.14
2018,1,7,11,45,11.0,150.0,2.05,11.45,155.5,153.21,124.41
2018,1,7,12,0,16.0,176.0,2.0,11.8,184.0,183.65,149.39
2018,1,7,12,15,9.5,159.0,1.9,11.9,163.5,160.36,129.78
2018,1,7,12,30,3.0,142.0,1.8,12.0,143.0,137.87,110.94
2018,1,7,12,45,1.5,116.0,1.75,12.1,116.5,110.54,88.15
2018,1,7,13,0,0.0,90.0,1.7,12.2,90.0,84.03,65.91
2018,1,7,13,15,0.0,78.0,1.65,12.2,78.0,72.61,56.36
2018,1,7,13,30,0.0,66.0,1.6,12.2,66.0,61.4,46.92
2018,1,7,13,45,0.0,61.0,1.5,12.2,61.0,56.73,43.02
2018,1,7,14,0,0.0,56.0,1.4,12.2,56.0,52.06,39.11
2018,1,7,14,15,0.0,63.5,1.3,12.0,63.5,59.06,45.19
2018,1,7,14,30,0.0,71.0,1.2,11.8,71.0,66.06,51.27
2018,1,7,14,45,1.0,76.0,1.15,11.55,76.5,71.21,55.77
2018,1,7,15,0,2.0,81.0,1.1,11.3,82.0,76.24,60.13
2018,1,7,15,15,4.5,83.5,1.1,11.3,85.0,79.11,62.48
2018,1,7,15,30,7.0,86.0,1.1,11.3,88.0,81.53,64.28
2018,1,7,15,45,3.5,70.5,1.15,10.7,71.5,65.82,50.87
2018,1,7,16,0,0.0,55.0,1.2,10.1,55.0,50.67,37.8
2018,1,7,16,15,0.0,41.0,1.25,9.95,41.0,37.65,26.17
2018,1,7,16,30,0.0,27.0,1.3,9.8,27.0,24.87,15.08
2018,1,7,16,45,3.0,16.0,1.3,9.6,16.0,14.86,0.0
2018,1,7,17,0,6.0,5.0,1.3,9.4,5.0,4.77,0.0
2018,1,7,17,15,3.0,2.5,1.3,9.35,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.85,9.3,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.9,9.4,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.5,2.95,9.5,3.5,3.34,0.0
2018,1,8,8,0,0.0,6.0,3.0,9.6,6.0,5.55,0.0
2018,1,8,8,15,0.0,8.0,3.1,9.75,8.0,7.4,0.55
2018,1,8,8,30,0.0,10.0,3.2,9.9,10.0,9.26,2.28
2018,1,8,8,45,0.0,11.5,3.25,10.1,11.5,10.65,3.57
2018,1,8,9,0,0.0,13.0,3.3,10.3,13.0,12.04,4.83
2018,1,8,9,15,0.0,13.0,3.3,10.45,13.0,12.04,4.85
2018,1,8,9,30,0.0,13.0,3.3,10.6,13.0,12.05,4.85
2018,1,8,9,45,0.0,14.5,3.3,10.8,14.5,13.44,6.05
2018,1,8,10,0,0.0,16.0,3.3,11.0,16.0,14.83,7.24
2018,1,8,10,15,0.0,22.5,3.2,11.1,22.5,20.87,12.45
2018,1,8,10,30,0.0,29.0,3.1,11.2,29.0,26.92,17.64
2018,1,8,10,45,0.0,36.0,3.05,11.35,36.0,33.44,23.21
2018,1,8,11,0,0.0,43.0,3.0,11.5,43.0,39.96,28.75
2018,1,8,11,15,0.0,38.0,3.0,11.6,38.0,35.3,24.72
2018,1,8,11,30,0.0,33.0,3.0,11.7,33.0,30.65,20.7
2018,1,8,11,45,0.0,34.0,3.0,11.85,34.0,31.59,21.47
2018,1,8,12,0,0.0,35.0,3.0,12.0,35.0,32.52,22.24
2018,1,8,12,15,0.0,32.5,3.0,12.1,32.5,30.19,20.24
2018,1,8,12,30,0.0,30.0,3.0,12.2,30.0,27.87,18.24
2018,1,8,12,45,0.0,32.5,3.0,12.3,32.5,30.19,20.23
2018,1,8,13,0,0.0,35.0,3.0,12.4,35.0,32.52,22.22
2018,1,8,13,15,0.0,32.5,2.95,12.45,32.5,30.19,20.24
2018,1,8,13,30,0.0,30.0,2.9,12.5,30.0,27.86,18.27
2018,1,8,13,45,0.0,33.0,2.8,12.55,33.0,30.65,20.68
2018,1,8,14,0,0.0,36.0,2.7,12.6,36.0,33.43,23.1
2018,1,8,14,15,0.0,38.0,2.65,12.6,38.0,35.29,24.74
2018,1,8,14,30,0.0,40.0,2.6,12.6,40.0,37.15,26.37
2018,1,8,14,45,4.0,48.0,2.55,12.6,49.5,46.12,34.08
2018,1,8,15,0,8.0,56.0,2.5,12.6,59.0,54.72,41.37
2018,1,8,15,15,12.0,53.5,2.5,12.6,57.0,53.85,40.43
2018,1,8,15,30,16.0,51.0,2.5,12.6,55.0,51.67,38.26
2018,1,8,15,45,13.5,45.5,2.5,12.45,48.5,45.08,32.48
2018,1,8,16,0,11.0,40.0,2.5,12.3,42.0,38.72,26.88
2018,1,8,16,15,6.5,26.0,2.55,12.25,27.0,24.56,14.76
2018,1,8,16,30,2.0,12.0,2.6,12.2,12.0,11.14,3.22
2018,1,8,16,45,1.5,8.5,2.65,12.2,8.5,7.87,0.0
2018,1,8,17,0,1.0,5.0,2.7,12.2,5.0,4.77,0.0
2018,1,8,17,15,0.5,2.5,2.7,12.15,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,9,7,15,13.0,2.5,2.7,11.4,2.5,0.0,0.0
2018,1,9,7,30,26.0,5.0,2.9,11.5,5.0,15.34,0.0
2018,1,9,7,45,119.5,18.0,3.1,11.6,27.0,70.59,0.0
2018,1,9,8,0,213.0,31.0,3.3,11.7,49.0,170.25,119.29
2018,1,9,8,15,238.0,36.5,3.4,11.75,67.5,195.16,156.77
2018,1,9,8,30,263.0,42.0,3.5,11.8,86.0,222.08,183.87
2018,1,9,8,45,210.5,41.5,3.65,11.85,82.5,195.43,163.82
2018,1,9,9,0,158.0,41.0,3.8,11.9,79.0,165.54,139.3
2018,1,9,9,15,125.0,77.0,3.7,12.0,110.5,183.13,153.81
2018,1,9,9,30,92.0,113.0,3.6,12.1,142.0,197.44,164.94
2018,1,9,9,45,177.0,126.5,3.55,12.2,189.5,273.81,230.55
2018,1,9,10,0,262.0,140.0,3.5,12.3,237.0,364.92,306.51
2018,1,9,10,15,247.0,157.0,3.4,12.45,254.0,376.45,314.4
2018,1,9,10,30,232.0,174.0,3.3,12.6,271.0,386.42,321.15
2018,1,9,10,45,305.5,173.0,3.2,12.75,308.0,439.7,364.75
2018,1,9,11,0,379.0,172.0,3.1,12.9,345.0,492.87,407.23
2018,1,9,11,15,337.0,187.0,3.15,13.0,344.5,476.52,392.46
2018,1,9,11,30,295.0,202.0,3.2,13.1,344.0,458.81,376.97
2018,1,9,11,45,379.5,184.5,3.2,13.15,370.5,496.57,408.32
2018,1,9,12,0,464.0,167.0,3.2,13.2,397.0,543.82,446.04
2018,1,9,12,15,415.0,180.5,3.25,13.25,386.5,513.9,420.98
2018,1,9,12,30,366.0,194.0,3.3,13.3,376.0,473.91,388.54
2018,1,9,12,45,354.0,194.0,3.35,13.35,368.0,455.3,373.47
2018,1,9,13,0,342.0,194.0,3.4,13.4,360.0,436.06,357.69
2018,1,9,13,15,361.5,182.5,3.35,13.4,353.5,423.38,347.53
2018,1,9,13,30,381.0,171.0,3.3,13.4,347.0,408.61,335.41
2018,1,9,13,45,385.5,163.0,3.3,13.4,334.5,394.04,322.91
2018,1,9,14,0,390.0,155.0,3.3,13.4,322.0,370.46,302.97
2018,1,9,14,15,424.0,139.0,3.3,13.35,309.5,351.44,286.38
2018,1,9,14,30,458.0,123.0,3.3,13.3,297.0,328.69,265.88
2018,1,9,14,45,487.5,108.5,3.3,13.25,279.0,301.85,241.06
2018,1,9,15,0,517.0,94.0,3.3,13.2,261.0,273.71,214.07
2018,1,9,15,15,473.0,86.0,3.3,13.2,225.0,222.79,169.21
2018,1,9,15,30,429.0,78.0,3.3,13.2,189.0,177.93,129.62
2018,1,9,15,45,402.5,68.0,3.45,12.9,158.0,138.39,94.74
2018,1,9,16,0,376.0,58.0,3.6,12.6,127.0,101.33,63.57
2018,1,9,16,15,343.5,47.0,3.65,12.35,97.5,66.82,38.01
2018,1,9,16,30,311.0,36.0,3.7,12.1,68.0,34.44,19.15
2018,1,9,16,45,193.5,24.0,3.8,11.9,40.5,19.06,1.65
2018,1,9,17,0,76.0,12.0,3.9,11.7,13.0,11.44,0.0
2018,1,9,17,15,38.0,6.0,4.0,11.55,6.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,2.1,9.45,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,2.1,9.6,1.0,0.95,0.0
2018,1,10,7,45,0.0,5.0,2.05,9.75,5.0,4.77,0.0
2018,1,10,8,0,0.0,9.0,2.0,9.9,9.0,8.33,0.57
2018,1,10,8,15,0.0,12.0,2.0,10.05,12.0,11.11,3.68
2018,1,10,8,30,0.0,15.0,2.0,10.2,15.0,13.89,6.27
2018,1,10,8,45,0.0,19.5,2.05,10.35,19.5,18.07,10.0
2018,1,10,9,0,0.0,24.0,2.1,10.5,24.0,22.25,13.71
2018,1,10,9,15,0.0,30.5,2.2,10.6,30.5,28.3,19.0
2018,1,10,9,30,0.0,37.0,2.3,10.7,37.0,34.35,24.24
2018,1,10,9,45,0.0,36.0,2.4,10.8,36.0,33.42,23.4
2018,1,10,10,0,0.0,35.0,2.5,10.9,35.0,32.49,22.56
2018,1,10,10,15,0.5,67.0,2.55,11.05,67.0,62.7,48.51
2018,1,10,10,30,1.0,99.0,2.6,11.2,99.0,94.82,75.77
2018,1,10,10,45,1.0,106.0,2.65,11.35,106.0,101.64,81.36
2018,1,10,11,0,1.0,113.0,2.7,11.5,113.0,108.48,86.97
2018,1,10,11,15,57.0,152.0,2.6,11.65,179.5,199.92,165.02
2018,1,10,11,30,113.0,191.0,2.5,11.8,246.0,296.91,245.18
2018,1,10,11,45,123.0,206.0,2.4,11.95,266.5,319.14,262.39
2018,1,10,12,0,133.0,221.0,2.3,12.1,287.0,340.52,279.02
2018,1,10,12,15,89.0,211.0,2.25,12.25,255.0,283.04,231.44
2018,1,10,12,30,45.0,201.0,2.2,12.4,223.0,237.83,193.64
2018,1,10,12,45,114.5,203.5,2.1,12.55,259.5,294.63,241.15
2018,1,10,13,0,184.0,206.0,2.0,12.7,296.0,338.14,276.69
2018,1,10,13,15,293.0,185.5,1.95,12.8,324.0,384.73,314.79
2018,1,10,13,30,402.0,165.0,1.9,12.9,352.0,423.41,345.46
2018,1,10,13,45,347.0,167.5,1.8,13.0,323.5,371.34,302.52
2018,1,10,14,0,292.0,170.0,1.7,13.1,295.0,330.13,268.4
2018,1,10,14,15,361.5,146.5,1.65,13.1,291.5,330.37,267.74
2018,1,10,14,30,431.0,123.0,1.6,13.1,288.0,318.21,255.94
2018,1,10,14,45,484.5,106.0,1.5,13.05,276.5,299.46,237.63
2018,1,10,15,0,538.0,89.0,1.4,13.0,265.0,277.3,215.26
2018,1,10,15,15,506.5,82.5,1.4,13.0,232.5,232.32,175.32
2018,1,10,15,30,475.0,76.0,1.4,13.0,200.0,189.77,137.4
2018,1,10,15,45,427.0,65.5,1.25,12.6,163.0,143.09,97.46
2018,1,10,16,0,379.0,55.0,1.1,12.2,126.0,101.21,63.29
2018,1,10,16,15,339.0,44.5,1.1,12.0,96.0,64.96,36.5
2018,1,10,16,30,299.0,34.0,1.1,11.8,66.0,33.03,17.83
2018,1,10,16,45,205.5,23.5,1.1,11.6,40.5,19.4,3.57
2018,1,10,17,0,112.0,13.0,1.1,11.4,15.0,12.39,0.0
2018,1,10,17,15,56.0,6.5,1.1,11.4,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,11,7,15,0.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,1,11,7,30,0.0,3.0,0.7,10.6,3.0,2.86,0.0
2018,1,11,7,45,0.0,11.0,0.8,10.8,11.0,10.48,0.0
2018,1,11,8,0,0.0,19.0,0.9,11.0,19.0,17.63,7.56
2018,1,11,8,15,0.0,22.0,1.0,11.2,22.0,20.41,11.44
2018,1,11,8,30,0.0,25.0,1.1,11.4,25.0,23.19,14.17
2018,1,11,8,45,0.0,33.5,1.25,11.55,33.5,31.09,21.16
2018,1,11,9,0,0.0,42.0,1.4,11.7,42.0,39.01,28.1
2018,1,11,9,15,0.0,53.0,1.45,11.85,53.0,49.26,36.97
2018,1,11,9,30,0.0,64.0,1.5,12.0,64.0,59.62,45.84
2018,1,11,9,45,1.0,83.0,1.55,12.15,83.5,79.74,62.97
2018,1,11,10,0,2.0,102.0,1.6,12.3,103.0,100.08,80.09
2018,1,11,10,15,17.0,133.0,1.55,12.4,140.0,144.29,117.49
2018,1,11,10,30,32.0,164.0,1.5,12.5,177.0,200.07,163.68
2018,1,11,10,45,38.0,173.5,1.4,12.65,190.0,214.05,174.7
2018,1,11,11,0,44.0,183.0,1.3,12.8,203.0,228.03,185.75
2018,1,11,11,15,24.5,165.5,1.25,12.9,176.5,181.38,146.86
2018,1,11,11,30,5.0,148.0,1.2,13.0,150.0,147.03,117.98
2018,1,11,11,45,5.0,142.5,1.2,13.1,144.5,140.78,112.8
2018,1,11,12,0,5.0,137.0,1.2,13.2,139.0,134.72,107.74
2018,1,11,12,15,45.5,171.0,1.2,13.3,193.5,206.66,167.74
2018,1,11,12,30,86.0,205.0,1.2,13.4,248.0,271.17,220.07
2018,1,11,12,45,134.0,200.0,1.15,13.45,266.0,304.19,246.83
2018,1,11,13,0,182.0,195.0,1.1,13.5,284.0,325.05,263.76
2018,1,11,13,15,141.0,197.5,1.1,13.5,265.5,295.2,239.04
2018,1,11,13,30,100.0,200.0,1.1,13.5,247.0,260.36,210.63
2018,1,11,13,45,52.5,163.5,1.1,13.5,188.0,190.79,154.09
2018,1,11,14,0,5.0,127.0,1.1,13.5,129.0,122.58,97.81
2018,1,11,14,15,155.5,108.0,1.1,13.45,168.0,187.13,152.1
2018,1,11,14,30,306.0,89.0,1.1,13.4,207.0,230.0,185.61
2018,1,11,14,45,372.5,88.5,1.1,13.35,220.0,239.39,190.38
