Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,424.0,91.0,1.2,13.5,215.0,415.33,343.28
2018,2,1,9,15,458.0,101.0,1.2,13.9,252.5,463.0,380.59
2018,2,1,9,30,492.0,111.0,1.2,14.3,290.0,511.03,417.01
2018,2,1,9,45,638.5,93.0,1.15,14.75,350.5,615.69,495.92
2018,2,1,10,0,785.0,75.0,1.1,15.2,411.0,714.49,564.74
2018,2,1,10,15,779.5,81.5,1.15,15.65,435.5,729.97,573.19
2018,2,1,10,30,774.0,88.0,1.2,16.1,460.0,742.16,580.26
2018,2,1,10,45,721.0,107.0,1.25,16.55,467.0,731.56,571.23
2018,2,1,11,0,668.0,126.0,1.3,17.0,474.0,712.86,556.8
2018,2,1,11,15,691.0,124.5,1.3,17.3,495.0,728.93,567.13
2018,2,1,11,30,714.0,123.0,1.3,17.6,516.0,742.13,575.08
2018,2,1,11,45,726.0,122.5,1.35,17.9,528.5,744.51,576.06
2018,2,1,12,0,738.0,122.0,1.4,18.2,541.0,743.8,575.1
2018,2,1,12,15,716.5,129.0,1.45,18.35,537.5,722.24,559.9
2018,2,1,12,30,695.0,136.0,1.5,18.5,534.0,698.36,543.07
2018,2,1,12,45,778.5,110.5,1.5,18.7,552.5,711.78,552.76
2018,2,1,13,0,862.0,85.0,1.5,18.9,571.0,721.73,559.51
2018,2,1,13,15,887.0,76.0,1.55,18.9,566.0,698.64,543.78
2018,2,1,13,30,912.0,67.0,1.6,18.9,561.0,675.39,527.6
2018,2,1,13,45,874.5,72.5,1.6,18.9,532.0,625.03,489.53
2018,2,1,14,0,837.0,78.0,1.6,18.9,503.0,576.68,452.35
2018,2,1,14,15,758.5,92.0,1.6,18.8,462.0,512.82,402.78
2018,2,1,14,30,680.0,106.0,1.6,18.7,421.0,453.15,355.55
2018,2,1,14,45,699.0,94.0,1.55,18.55,397.5,415.29,323.98
2018,2,1,15,0,718.0,82.0,1.5,18.4,374.0,374.19,288.47
2018,2,1,15,15,752.0,68.0,1.5,18.4,347.5,333.98,251.9
2018,2,1,15,30,786.0,54.0,1.5,18.4,321.0,288.39,209.5
2018,2,1,15,45,751.5,52.0,1.45,17.35,280.5,233.54,161.36
2018,2,1,16,0,717.0,50.0,1.4,16.3,240.0,181.39,115.92
2018,2,1,16,15,645.5,45.5,1.45,15.75,193.0,125.14,71.11
2018,2,1,16,30,574.0,41.0,1.5,15.2,146.0,76.57,38.11
2018,2,1,16,45,480.5,35.0,1.55,14.65,106.0,32.09,17.52
2018,2,1,17,0,387.0,29.0,1.6,14.1,66.0,23.21,13.22
2018,2,1,17,15,244.5,19.0,1.65,13.9,38.0,15.68,0.0
2018,2,1,17,30,102.0,9.0,1.7,13.7,10.0,8.58,0.0
2018,2,1,17,45,51.0,4.5,1.7,13.55,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,2,7,15,47.5,7.5,1.05,12.55,9.5,7.15,0.0
2018,2,2,7,30,95.0,15.0,1.1,12.9,19.0,54.88,0.0
2018,2,2,7,45,123.5,30.5,1.15,13.2,42.5,112.28,76.07
2018,2,2,8,0,152.0,46.0,1.2,13.5,66.0,150.76,119.0
2018,2,2,8,15,279.0,55.5,1.3,13.8,109.0,248.17,202.76
2018,2,2,8,30,406.0,65.0,1.4,14.1,152.0,345.57,285.01
2018,2,2,8,45,403.0,80.5,1.5,14.4,183.0,376.86,311.48
2018,2,2,9,0,400.0,96.0,1.6,14.7,214.0,406.43,335.7
2018,2,2,9,15,487.0,97.0,1.7,14.95,261.5,479.27,394.47
2018,2,2,9,30,574.0,98.0,1.8,15.2,309.0,561.6,458.51
2018,2,2,9,45,579.0,108.0,1.85,15.45,339.5,590.07,478.85
2018,2,2,10,0,584.0,118.0,1.9,15.7,370.0,616.41,497.57
2018,2,2,10,15,522.5,143.5,1.9,16.05,381.0,600.8,482.96
2018,2,2,10,30,461.0,169.0,1.9,16.4,392.0,586.38,469.36
2018,2,2,10,45,496.5,168.5,1.9,16.75,420.0,616.91,491.56
2018,2,2,11,0,532.0,168.0,1.9,17.1,448.0,645.91,511.97
2018,2,2,11,15,623.0,146.5,1.9,17.4,484.5,700.13,551.83
2018,2,2,11,30,714.0,125.0,1.9,17.7,521.0,746.52,583.58
2018,2,2,11,45,808.5,101.0,1.9,18.0,557.5,785.08,609.41
2018,2,2,12,0,903.0,77.0,1.9,18.3,594.0,816.61,630.14
2018,2,2,12,15,918.0,74.0,1.9,18.45,601.5,810.83,625.25
2018,2,2,12,30,933.0,71.0,1.9,18.6,609.0,801.18,618.19
2018,2,2,12,45,895.0,81.5,1.95,18.8,593.5,763.61,591.92
2018,2,2,13,0,857.0,92.0,2.0,19.0,578.0,728.56,567.53
2018,2,2,13,15,854.5,88.0,2.0,19.0,563.5,695.94,544.78
2018,2,2,13,30,852.0,84.0,2.0,19.0,549.0,660.66,518.59
2018,2,2,13,45,868.0,78.0,1.95,19.05,537.0,629.5,494.64
2018,2,2,14,0,884.0,72.0,1.9,19.1,525.0,597.85,469.57
2018,2,2,14,15,864.0,71.0,1.85,19.05,494.5,548.3,430.47
2018,2,2,14,30,844.0,70.0,1.8,19.0,464.0,499.14,390.78
2018,2,2,14,45,795.0,72.5,1.7,18.9,422.5,438.66,341.44
2018,2,2,15,0,746.0,75.0,1.6,18.8,381.0,380.83,293.23
2018,2,2,15,15,719.0,73.5,1.6,18.8,345.5,329.87,249.28
2018,2,2,15,30,692.0,72.0,1.6,18.8,310.0,279.21,204.7
2018,2,2,15,45,635.5,69.0,1.4,18.0,266.0,222.48,156.22
2018,2,2,16,0,579.0,66.0,1.2,17.2,222.0,171.08,112.85
2018,2,2,16,15,500.5,59.5,1.25,16.65,177.0,119.26,72.28
2018,2,2,16,30,422.0,53.0,1.3,16.1,132.0,76.12,42.79
2018,2,2,16,45,380.0,42.0,1.35,15.5,98.0,38.24,22.72
2018,2,2,17,0,338.0,31.0,1.4,14.9,64.0,24.89,14.8
2018,2,2,17,15,221.5,20.5,1.45,14.65,37.5,16.98,0.0
2018,2,2,17,30,105.0,10.0,1.5,14.4,11.0,9.53,0.0
2018,2,2,17,45,52.5,5.0,1.55,14.15,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,3,7,15,116.0,9.0,2.1,12.6,14.0,8.58,0.0
2018,2,3,7,30,232.0,18.0,2.1,13.1,28.0,116.7,0.0
2018,2,3,7,45,379.0,26.5,2.15,13.55,66.0,240.72,171.28
2018,2,3,8,0,526.0,35.0,2.2,14.0,104.0,337.25,269.16
2018,2,3,8,15,600.0,40.0,2.2,14.45,148.0,408.05,332.51
2018,2,3,8,30,674.0,45.0,2.2,14.9,192.0,482.67,395.85
2018,2,3,8,45,719.5,48.5,2.2,15.4,236.5,540.69,443.53
2018,2,3,9,0,765.0,52.0,2.2,15.9,281.0,599.55,489.39
2018,2,3,9,15,794.5,55.0,2.3,16.3,322.5,646.86,524.37
2018,2,3,9,30,824.0,58.0,2.4,16.7,364.0,693.13,557.66
2018,2,3,9,45,843.5,60.5,2.45,17.15,401.0,723.3,577.93
2018,2,3,10,0,863.0,63.0,2.5,17.6,438.0,757.55,600.93
2018,2,3,10,15,878.0,64.5,2.5,17.9,470.0,784.48,618.28
2018,2,3,10,30,893.0,66.0,2.5,18.2,502.0,808.56,633.48
2018,2,3,10,45,903.5,67.0,2.5,18.55,527.0,825.26,643.26
2018,2,3,11,0,914.0,68.0,2.5,18.9,552.0,838.61,650.76
2018,2,3,11,15,921.0,68.5,2.45,19.15,570.0,844.98,653.32
2018,2,3,11,30,928.0,69.0,2.4,19.4,588.0,847.76,653.55
2018,2,3,11,45,931.0,69.5,2.4,19.6,598.0,843.62,649.65
2018,2,3,12,0,934.0,70.0,2.4,19.8,608.0,835.83,643.42
2018,2,3,12,15,933.5,70.5,2.35,19.9,610.5,821.64,632.77
2018,2,3,12,30,933.0,71.0,2.3,20.0,613.0,803.95,619.85
2018,2,3,12,45,930.5,71.0,2.2,20.1,607.5,780.78,602.84
2018,2,3,13,0,928.0,71.0,2.1,20.2,602.0,754.38,583.68
2018,2,3,13,15,923.5,70.5,2.1,20.25,589.0,722.93,561.82
2018,2,3,13,30,919.0,70.0,2.1,20.3,576.0,688.67,537.49
2018,2,3,13,45,911.5,69.0,2.05,20.3,555.5,649.33,507.51
2018,2,3,14,0,904.0,68.0,2.0,20.3,535.0,607.75,475.27
2018,2,3,14,15,891.5,66.5,1.9,20.15,507.0,560.88,438.35
2018,2,3,14,30,879.0,65.0,1.8,20.0,479.0,512.64,399.47
2018,2,3,14,45,862.5,63.0,1.75,19.9,445.5,460.96,357.01
2018,2,3,15,0,846.0,61.0,1.7,19.8,412.0,408.82,312.95
2018,2,3,15,15,822.0,59.0,1.7,19.8,373.5,353.46,265.24
2018,2,3,15,30,798.0,57.0,1.7,19.8,335.0,298.98,217.16
2018,2,3,15,45,764.5,53.0,1.45,19.05,292.0,241.41,166.65
2018,2,3,16,0,731.0,49.0,1.2,18.3,249.0,186.48,118.82
2018,2,3,16,15,679.0,45.0,1.2,17.9,204.5,132.04,74.66
2018,2,3,16,30,627.0,41.0,1.2,17.5,160.0,83.01,40.53
2018,2,3,16,45,522.5,36.0,1.2,17.1,117.0,37.99,20.34
2018,2,3,17,0,418.0,31.0,1.2,16.7,74.0,24.76,14.79
2018,2,3,17,15,230.5,19.0,1.2,16.55,41.0,15.33,0.0
2018,2,3,17,30,43.0,7.0,1.2,16.4,8.0,6.67,0.0
2018,2,3,17,45,21.5,3.5,1.15,16.25,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,4,7,15,19.5,7.5,1.4,12.4,8.5,14.67,0.0
2018,2,4,7,30,39.0,15.0,1.4,12.8,17.0,40.78,0.0
2018,2,4,7,45,75.5,32.5,1.4,13.15,41.0,92.96,65.13
2018,2,4,8,0,112.0,50.0,1.4,13.5,65.0,135.82,107.29
2018,2,4,8,15,142.0,67.0,1.45,13.85,93.5,176.73,143.77
2018,2,4,8,30,172.0,84.0,1.5,14.2,122.0,219.66,181.04
2018,2,4,8,45,180.5,101.5,1.6,14.55,149.0,251.2,207.8
2018,2,4,9,0,189.0,119.0,1.7,14.9,176.0,282.65,233.73
2018,2,4,9,15,282.0,126.5,1.7,15.2,225.5,360.59,297.92
2018,2,4,9,30,375.0,134.0,1.7,15.5,275.0,456.56,373.86
2018,2,4,9,45,395.0,145.5,1.75,15.85,307.0,492.97,400.82
2018,2,4,10,0,415.0,157.0,1.8,16.2,339.0,528.66,427.09
2018,2,4,10,15,475.5,154.5,1.8,16.45,377.5,579.18,465.07
2018,2,4,10,30,536.0,152.0,1.8,16.7,416.0,629.55,502.06
2018,2,4,10,45,576.0,149.0,1.8,17.0,445.5,667.14,528.52
2018,2,4,11,0,616.0,146.0,1.8,17.3,475.0,698.4,550.23
2018,2,4,11,15,696.0,128.5,1.8,17.5,511.5,743.69,581.43
2018,2,4,11,30,776.0,111.0,1.8,17.7,548.0,781.4,606.73
2018,2,4,11,45,845.5,95.5,1.8,17.95,579.5,813.69,627.97
2018,2,4,12,0,915.0,80.0,1.8,18.2,611.0,835.12,641.62
2018,2,4,12,15,924.5,77.5,1.8,18.35,616.0,825.5,634.18
2018,2,4,12,30,934.0,75.0,1.8,18.5,621.0,812.14,624.61
2018,2,4,12,45,931.5,75.0,1.8,18.7,615.5,788.87,608.16
2018,2,4,13,0,929.0,75.0,1.8,18.9,610.0,762.38,589.58
2018,2,4,13,15,924.5,74.0,1.75,19.0,596.5,730.27,566.85
2018,2,4,13,30,920.0,73.0,1.7,19.1,583.0,695.33,541.78
2018,2,4,13,45,913.5,71.0,1.65,19.2,562.5,655.4,511.38
2018,2,4,14,0,907.0,69.0,1.6,19.3,542.0,613.16,478.71
2018,2,4,14,15,896.0,67.5,1.55,19.3,514.5,566.9,442.44
2018,2,4,14,30,885.0,66.0,1.5,19.3,487.0,519.13,404.08
2018,2,4,14,45,869.0,64.0,1.45,19.35,453.0,467.3,361.49
2018,2,4,15,0,853.0,62.0,1.4,19.4,419.0,414.94,317.27
2018,2,4,15,15,829.5,59.5,1.4,19.4,380.0,358.75,269.16
2018,2,4,15,30,806.0,57.0,1.4,19.4,341.0,303.4,220.55
2018,2,4,15,45,772.0,54.5,1.2,18.7,298.5,246.61,170.73
2018,2,4,16,0,738.0,52.0,1.0,18.0,256.0,192.46,123.53
2018,2,4,16,15,685.5,47.5,1.05,17.6,211.0,136.86,78.38
2018,2,4,16,30,633.0,43.0,1.1,17.2,166.0,86.75,43.15
2018,2,4,16,45,545.5,37.0,1.15,16.85,122.5,40.44,21.34
2018,2,4,17,0,458.0,31.0,1.2,16.5,79.0,24.61,14.85
2018,2,4,17,15,288.5,21.0,1.25,16.2,46.0,17.14,0.51
2018,2,4,17,30,119.0,11.0,1.3,15.9,13.0,10.48,0.0
2018,2,4,17,45,59.5,5.5,1.35,15.6,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,7,15,114.0,10.5,0.95,13.4,16.0,54.15,0.0
2018,2,5,7,30,228.0,21.0,1.0,13.7,32.0,137.21,0.0
2018,2,5,7,45,273.0,32.0,1.05,14.0,59.5,196.74,144.09
2018,2,5,8,0,318.0,43.0,1.1,14.3,87.0,245.38,195.84
2018,2,5,8,15,303.5,61.0,1.15,14.65,115.5,270.67,220.44
2018,2,5,8,30,289.0,79.0,1.2,15.0,144.0,295.13,242.38
2018,2,5,8,45,350.5,88.5,1.25,15.3,184.0,355.66,292.89
2018,2,5,9,0,412.0,98.0,1.3,15.6,224.0,419.61,344.42
2018,2,5,9,15,373.0,119.5,1.3,15.95,246.0,429.65,350.74
2018,2,5,9,30,334.0,141.0,1.3,16.3,268.0,422.81,344.05
2018,2,5,9,45,362.5,152.5,1.3,16.7,302.5,464.34,375.53
2018,2,5,10,0,391.0,164.0,1.3,17.1,337.0,519.11,415.59
2018,2,5,10,15,392.0,176.5,1.35,17.5,360.5,539.34,429.05
2018,2,5,10,30,393.0,189.0,1.4,17.9,384.0,544.68,431.92
2018,2,5,10,45,366.0,206.0,1.45,18.3,394.5,544.06,429.52
2018,2,5,11,0,339.0,223.0,1.5,18.7,405.0,541.32,425.63
2018,2,5,11,15,406.0,212.5,1.55,18.9,437.5,595.05,465.8
2018,2,5,11,30,473.0,202.0,1.6,19.1,470.0,635.2,495.36
2018,2,5,11,45,636.0,155.5,1.6,19.35,523.0,716.5,555.74
2018,2,5,12,0,799.0,109.0,1.6,19.6,576.0,783.56,601.38
2018,2,5,12,15,813.0,106.0,1.65,19.7,583.0,778.14,596.99
2018,2,5,12,30,827.0,103.0,1.7,19.8,590.0,769.16,590.99
2018,2,5,12,45,837.5,98.0,1.75,19.85,587.5,751.68,579.27
2018,2,5,13,0,848.0,93.0,1.8,19.9,585.0,730.7,565.18
2018,2,5,13,15,855.5,88.5,1.85,19.85,575.5,704.69,547.71
2018,2,5,13,30,863.0,84.0,1.9,19.8,566.0,672.1,524.7
2018,2,5,13,45,879.5,76.5,1.95,19.8,553.0,642.58,502.82
2018,2,5,14,0,896.0,69.0,2.0,19.8,540.0,609.22,477.37
2018,2,5,14,15,885.0,68.0,2.05,19.65,513.0,563.88,442.23
2018,2,5,14,30,874.0,67.0,2.1,19.5,486.0,517.04,404.91
2018,2,5,14,45,858.0,65.5,2.1,19.4,453.0,466.13,363.05
2018,2,5,15,0,842.0,64.0,2.1,19.3,420.0,414.71,319.5
2018,2,5,15,15,818.5,61.5,2.1,19.3,381.0,358.95,271.29
2018,2,5,15,30,795.0,59.0,2.1,19.3,342.0,304.03,222.66
2018,2,5,15,45,761.0,55.5,2.0,18.4,299.0,246.69,172.39
2018,2,5,16,0,727.0,52.0,1.9,17.5,256.0,192.03,124.6
2018,2,5,16,15,674.5,48.0,1.95,16.95,211.5,137.37,79.72
2018,2,5,16,30,622.0,44.0,2.0,16.4,167.0,88.21,44.69
2018,2,5,16,45,535.5,38.0,2.05,15.85,124.0,42.32,22.36
2018,2,5,17,0,449.0,32.0,2.1,15.3,81.0,25.35,15.7
2018,2,5,17,15,295.0,22.0,2.1,15.05,48.0,17.94,2.87
2018,2,5,17,30,141.0,12.0,2.1,14.8,15.0,11.44,0.0
2018,2,5,17,45,70.5,6.0,2.15,14.6,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,6,7,15,166.5,10.0,2.5,12.45,18.5,74.3,0.0
2018,2,6,7,30,333.0,20.0,2.5,12.9,37.0,178.29,0.0
2018,2,6,7,45,468.5,27.0,2.55,13.4,78.5,280.08,210.16
2018,2,6,8,0,604.0,34.0,2.6,13.9,120.0,381.46,306.66
2018,2,6,8,15,671.5,38.5,2.65,14.25,166.0,451.37,369.24
2018,2,6,8,30,739.0,43.0,2.7,14.6,212.0,524.73,431.7
2018,2,6,8,45,778.5,46.0,2.75,14.95,257.5,580.96,478.2
2018,2,6,9,0,818.0,49.0,2.8,15.3,303.0,631.7,517.42
2018,2,6,9,15,845.0,52.0,2.9,15.55,346.0,678.91,552.54
2018,2,6,9,30,872.0,55.0,3.0,15.8,389.0,724.9,585.85
2018,2,6,9,45,891.0,57.5,3.05,16.1,427.5,762.47,611.86
2018,2,6,10,0,910.0,60.0,3.1,16.4,466.0,797.68,635.75
2018,2,6,10,15,924.5,61.0,3.1,16.65,498.5,824.67,653.23
2018,2,6,10,30,939.0,62.0,3.1,16.9,531.0,848.61,668.44
2018,2,6,10,45,948.5,62.5,3.1,17.15,556.5,864.52,677.87
2018,2,6,11,0,958.0,63.0,3.1,17.4,582.0,876.89,684.92
2018,2,6,11,15,962.5,63.5,3.1,17.55,599.5,881.44,686.81
2018,2,6,11,30,967.0,64.0,3.1,17.7,617.0,882.22,686.26
2018,2,6,11,45,971.0,64.0,3.1,17.9,627.5,878.16,682.36
2018,2,6,12,0,975.0,64.0,3.1,18.1,638.0,870.27,675.97
2018,2,6,12,15,974.0,65.5,3.05,18.15,641.0,856.35,665.55
2018,2,6,12,30,973.0,67.0,3.0,18.2,644.0,838.76,652.72
2018,2,6,12,45,967.0,68.0,3.0,18.3,637.5,813.21,634.55
2018,2,6,13,0,961.0,69.0,3.0,18.4,631.0,784.43,614.16
2018,2,6,13,15,956.0,68.5,2.95,18.4,617.5,751.6,590.8
2018,2,6,13,30,951.0,68.0,2.9,18.4,604.0,715.85,565.27
2018,2,6,13,45,944.0,67.0,2.85,18.4,583.0,675.55,534.49
2018,2,6,14,0,937.0,66.0,2.8,18.4,562.0,632.86,501.03
2018,2,6,14,15,926.0,64.5,2.7,18.25,534.0,585.25,463.16
2018,2,6,14,30,915.0,63.0,2.6,18.1,506.0,536.04,423.08
2018,2,6,14,45,897.5,61.5,2.5,18.0,471.0,482.49,378.48
2018,2,6,15,0,880.0,60.0,2.4,17.9,436.0,428.48,332.28
2018,2,6,15,15,856.5,58.0,2.4,17.9,396.0,371.62,282.72
2018,2,6,15,30,833.0,56.0,2.4,17.9,356.0,315.51,232.61
2018,2,6,15,45,800.5,53.0,2.1,17.05,312.5,256.02,179.82
2018,2,6,16,0,768.0,50.0,1.8,16.2,269.0,199.82,130.07
2018,2,6,16,15,717.5,46.0,1.75,15.65,223.0,142.93,82.83
2018,2,6,16,30,667.0,42.0,1.7,15.1,177.0,91.23,45.45
2018,2,6,16,45,582.0,37.0,1.65,14.55,132.5,43.4,22.04
2018,2,6,17,0,497.0,32.0,1.6,14.0,88.0,27.57,17.83
2018,2,6,17,15,333.0,23.0,1.55,13.9,53.0,18.76,4.94
2018,2,6,17,30,169.0,14.0,1.5,13.8,18.0,13.34,0.0
2018,2,6,17,45,84.5,7.0,1.5,13.65,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,7,7,15,139.0,11.0,2.8,9.75,18.5,64.81,0.0
2018,2,7,7,30,278.0,22.0,2.9,10.2,37.0,163.48,3.89
2018,2,7,7,45,408.5,30.0,3.05,10.65,76.5,261.87,201.15
2018,2,7,8,0,539.0,38.0,3.2,11.1,116.0,352.39,288.03
2018,2,7,8,15,609.5,43.5,3.15,11.6,161.5,423.23,351.59
2018,2,7,8,30,680.0,49.0,3.1,12.1,207.0,497.71,415.33
2018,2,7,8,45,723.5,52.5,3.05,12.6,252.0,555.43,463.13
2018,2,7,9,0,767.0,56.0,3.0,13.1,297.0,613.81,508.68
2018,2,7,9,15,796.0,59.5,2.9,13.6,339.5,662.01,543.68
2018,2,7,9,30,825.0,63.0,2.8,14.1,382.0,709.13,576.69
2018,2,7,9,45,844.5,65.5,2.7,14.6,419.5,746.18,601.22
2018,2,7,10,0,864.0,68.0,2.6,15.1,457.0,774.28,618.64
2018,2,7,10,15,878.5,69.5,2.55,15.45,489.0,801.12,635.54
2018,2,7,10,30,893.0,71.0,2.5,15.8,521.0,825.06,650.16
2018,2,7,10,45,903.0,72.0,2.4,16.2,546.5,841.54,658.86
2018,2,7,11,0,913.0,73.0,2.3,16.6,572.0,854.65,665.19
2018,2,7,11,15,919.0,74.5,2.25,16.85,590.5,861.52,668.01
2018,2,7,11,30,925.0,76.0,2.2,17.1,609.0,864.75,668.47
2018,2,7,11,45,928.5,76.5,2.15,17.35,619.5,861.03,664.26
2018,2,7,12,0,932.0,77.0,2.1,17.6,630.0,853.64,657.73
2018,2,7,12,15,930.5,78.5,2.05,17.75,632.5,839.74,647.12
2018,2,7,12,30,929.0,80.0,2.0,17.9,635.0,822.33,634.27
2018,2,7,12,45,924.5,80.5,2.0,18.1,629.0,798.1,617.11
2018,2,7,13,0,920.0,81.0,2.0,18.3,623.0,770.72,597.83
2018,2,7,13,15,915.0,80.5,1.95,18.35,610.0,738.89,575.35
2018,2,7,13,30,910.0,80.0,1.9,18.4,597.0,704.27,550.71
2018,2,7,13,45,902.0,79.0,1.85,18.45,576.0,664.59,520.53
2018,2,7,14,0,894.0,78.0,1.8,18.5,555.0,622.72,488.16
2018,2,7,14,15,882.0,76.5,1.75,18.45,527.5,576.1,451.71
2018,2,7,14,30,870.0,75.0,1.7,18.4,500.0,529.17,414.04
2018,2,7,14,45,852.5,73.5,1.6,18.4,466.0,476.95,371.05
2018,2,7,15,0,835.0,72.0,1.5,18.4,432.0,424.38,326.67
2018,2,7,15,15,811.0,69.0,1.5,18.4,392.5,367.9,278.45
2018,2,7,15,30,787.0,66.0,1.5,18.4,353.0,312.38,229.81
2018,2,7,15,45,752.0,62.5,1.2,17.65,309.5,254.85,179.35
2018,2,7,16,0,717.0,59.0,0.9,16.9,266.0,200.15,131.56
2018,2,7,16,15,664.5,54.0,0.95,16.4,220.5,144.69,86.14
2018,2,7,16,30,612.0,49.0,1.0,15.9,175.0,92.54,48.21
2018,2,7,16,45,526.5,42.0,1.0,15.35,131.0,45.48,23.89
2018,2,7,17,0,441.0,35.0,1.0,14.8,87.0,27.78,18.07
2018,2,7,17,15,289.5,24.5,1.0,14.6,52.5,20.02,6.96
2018,2,7,17,30,138.0,14.0,1.0,14.4,18.0,13.34,0.0
2018,2,7,17,45,69.0,7.0,1.0,14.2,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,7,15,137.0,11.0,1.35,10.75,19.0,64.28,0.0
2018,2,8,7,30,274.0,22.0,1.4,11.4,38.0,163.74,31.12
2018,2,8,7,45,404.5,30.5,1.4,12.0,78.5,261.34,200.59
2018,2,8,8,0,535.0,39.0,1.4,12.6,119.0,358.73,289.31
2018,2,8,8,15,606.0,44.5,1.3,13.05,164.5,423.89,346.27
2018,2,8,8,30,677.0,50.0,1.2,13.5,210.0,498.79,407.8
2018,2,8,8,45,721.5,54.5,1.15,13.95,256.0,558.47,454.84
2018,2,8,9,0,766.0,59.0,1.1,14.4,302.0,618.91,499.59
2018,2,8,9,15,799.0,61.0,1.05,14.9,345.0,668.24,533.4
2018,2,8,9,30,832.0,63.0,1.0,15.4,388.0,716.64,565.35
2018,2,8,9,45,856.5,63.5,0.95,15.9,426.5,748.68,584.68
2018,2,8,10,0,881.0,64.0,0.9,16.4,465.0,785.06,606.7
2018,2,8,10,15,895.5,65.5,0.9,16.9,497.5,812.32,622.64
2018,2,8,10,30,910.0,67.0,0.9,17.4,530.0,836.61,636.49
2018,2,8,10,45,920.0,68.0,0.85,17.95,555.5,853.35,644.24
2018,2,8,11,0,930.0,69.0,0.8,18.5,581.0,866.65,649.74
2018,2,8,11,15,936.5,70.0,0.8,18.85,599.5,873.44,652.39
2018,2,8,11,30,943.0,71.0,0.8,19.2,618.0,876.52,652.83
2018,2,8,11,45,947.0,71.5,0.75,19.55,629.0,873.17,648.33
2018,2,8,12,0,951.0,72.0,0.7,19.9,640.0,866.07,641.62
2018,2,8,12,15,952.5,72.0,0.7,20.05,643.0,852.61,632.33
2018,2,8,12,30,954.0,72.0,0.7,20.2,646.0,835.49,620.86
2018,2,8,12,45,953.0,71.0,0.75,20.4,640.5,811.73,605.81
2018,2,8,13,0,952.0,70.0,0.8,20.6,635.0,784.6,588.54
2018,2,8,13,15,948.0,69.5,0.85,20.65,622.0,752.63,568.23
2018,2,8,13,30,944.0,69.0,0.9,20.7,609.0,717.71,545.71
2018,2,8,13,45,936.5,68.0,0.95,20.75,588.0,677.21,517.6
2018,2,8,14,0,929.0,67.0,1.0,20.8,567.0,634.38,486.52
2018,2,8,14,15,917.5,65.5,1.05,20.7,538.5,586.65,451.2
2018,2,8,14,30,906.0,64.0,1.1,20.6,510.0,537.39,413.52
2018,2,8,14,45,890.5,62.5,1.15,20.45,476.0,484.98,372.18
2018,2,8,15,0,875.0,61.0,1.2,20.3,442.0,431.93,328.8
2018,2,8,15,15,853.0,58.5,1.2,20.3,402.5,375.13,280.75
2018,2,8,15,30,831.0,56.0,1.2,20.3,363.0,318.95,231.91
2018,2,8,15,45,800.0,53.5,1.25,19.35,319.5,260.12,181.16
2018,2,8,16,0,769.0,51.0,1.3,18.4,276.0,204.46,132.76
2018,2,8,16,15,722.5,46.5,1.4,17.8,230.0,147.24,85.44
2018,2,8,16,30,676.0,42.0,1.5,17.2,184.0,94.77,47.12
2018,2,8,16,45,598.0,36.5,1.6,16.65,139.0,45.61,22.03
2018,2,8,17,0,520.0,31.0,1.7,16.1,94.0,26.16,16.67
2018,2,8,17,15,355.5,22.5,1.75,15.8,57.0,19.59,7.61
2018,2,8,17,30,191.0,14.0,1.8,15.5,20.0,13.34,0.0
2018,2,8,17,45,95.5,7.0,1.8,15.15,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,9,7,15,171.0,11.0,0.95,12.25,21.5,77.95,0.0
2018,2,9,7,30,342.0,22.0,0.9,12.8,43.0,195.82,63.22
2018,2,9,7,45,471.0,28.5,0.85,13.35,85.0,286.42,219.52
2018,2,9,8,0,600.0,35.0,0.8,13.9,127.0,384.96,307.12
2018,2,9,8,15,538.5,50.0,0.7,14.3,153.5,398.05,321.65
2018,2,9,8,30,477.0,65.0,0.6,14.7,180.0,399.51,324.81
2018,2,9,8,45,617.0,62.0,0.55,15.1,241.5,505.18,408.22
2018,2,9,9,0,757.0,59.0,0.5,15.5,303.0,614.78,488.93
2018,2,9,9,15,793.5,60.5,0.5,15.95,346.5,665.84,522.93
2018,2,9,9,30,830.0,62.0,0.5,16.4,390.0,716.19,556.03
2018,2,9,9,45,777.5,79.5,0.5,16.85,410.0,716.47,553.42
2018,2,9,10,0,725.0,97.0,0.5,17.3,430.0,715.1,550.36
2018,2,9,10,15,786.5,89.5,0.6,17.7,473.5,762.95,583.03
2018,2,9,10,30,848.0,82.0,0.7,18.1,517.0,813.73,616.56
2018,2,9,10,45,849.0,85.0,0.85,18.45,538.0,824.74,623.89
2018,2,9,11,0,850.0,88.0,1.0,18.8,559.0,832.33,629.47
2018,2,9,11,15,847.0,93.0,1.1,19.0,575.0,835.49,631.73
2018,2,9,11,30,844.0,98.0,1.2,19.2,591.0,835.14,631.75
2018,2,9,11,45,822.5,106.0,1.3,19.4,593.5,819.36,621.39
2018,2,9,12,0,801.0,114.0,1.4,19.6,596.0,800.39,609.01
2018,2,9,12,15,803.0,113.0,1.5,19.75,598.0,787.61,601.0
2018,2,9,12,30,805.0,112.0,1.6,19.9,600.0,771.65,590.72
2018,2,9,12,45,841.5,101.5,1.7,20.0,608.0,768.52,589.53
2018,2,9,13,0,878.0,91.0,1.8,20.1,616.0,756.12,581.77
2018,2,9,13,15,865.5,91.5,1.85,20.1,600.0,725.01,560.71
2018,2,9,13,30,853.0,92.0,1.9,20.1,584.0,687.24,534.29
2018,2,9,13,45,794.5,102.5,1.95,20.15,548.0,628.58,490.64
2018,2,9,14,0,736.0,113.0,2.0,20.2,512.0,572.22,447.95
2018,2,9,14,15,718.5,111.0,2.05,20.05,484.5,527.09,413.47
2018,2,9,14,30,701.0,109.0,2.1,19.9,457.0,481.49,377.6
2018,2,9,14,45,713.5,98.5,2.1,19.8,432.5,441.21,344.55
2018,2,9,15,0,726.0,88.0,2.1,19.7,408.0,398.23,308.12
2018,2,9,15,15,737.5,80.0,2.1,19.7,379.5,355.73,270.53
2018,2,9,15,30,749.0,72.0,2.1,19.7,351.0,310.06,229.12
2018,2,9,15,45,674.0,71.5,2.1,18.6,300.0,245.25,174.87
2018,2,9,16,0,599.0,71.0,2.1,17.5,249.0,188.97,127.93
2018,2,9,16,15,566.0,63.0,2.15,16.8,209.0,139.6,86.54
2018,2,9,16,30,533.0,55.0,2.2,16.1,169.0,93.66,51.9
2018,2,9,16,45,454.0,47.0,2.3,15.4,127.5,50.08,27.9
2018,2,9,17,0,375.0,39.0,2.4,14.7,86.0,31.08,21.07
2018,2,9,17,15,230.5,27.0,2.45,14.45,52.0,22.03,10.19
2018,2,9,17,30,86.0,15.0,2.5,14.2,18.0,14.3,0.0
2018,2,9,17,45,43.0,7.5,2.55,13.95,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,2.8,9.1,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,2.8,9.3,2.0,0.0,0.0
2018,2,10,7,15,178.5,14.0,2.85,9.8,24.0,84.14,0.0
2018,2,10,7,30,331.0,25.0,2.9,10.3,46.0,195.43,84.49
2018,2,10,7,45,458.0,31.0,3.0,10.8,87.5,289.98,228.36
2018,2,10,8,0,585.0,37.0,3.1,11.3,129.0,380.62,312.35
2018,2,10,8,15,650.5,42.0,3.1,11.75,175.5,450.12,374.32
2018,2,10,8,30,716.0,47.0,3.1,12.2,222.0,523.01,436.34
2018,2,10,8,45,757.5,50.5,3.1,12.65,268.0,581.07,484.05
2018,2,10,9,0,799.0,54.0,3.1,13.1,314.0,639.65,528.86
2018,2,10,9,15,744.5,70.5,3.15,13.55,338.0,644.87,531.14
2018,2,10,9,30,690.0,87.0,3.2,14.0,362.0,648.16,531.96
2018,2,10,9,45,561.5,123.5,3.25,14.45,361.5,607.03,497.65
2018,2,10,10,0,433.0,160.0,3.3,14.9,361.0,553.03,452.05
2018,2,10,10,15,309.0,191.0,3.3,15.15,339.5,480.61,392.19
2018,2,10,10,30,185.0,222.0,3.3,15.4,318.0,403.64,327.87
2018,2,10,10,45,181.0,232.0,3.3,15.65,329.5,411.19,333.08
2018,2,10,11,0,177.0,242.0,3.3,15.9,341.0,417.97,337.32
2018,2,10,11,15,247.5,248.5,3.35,15.95,391.5,495.71,398.67
2018,2,10,11,30,318.0,255.0,3.4,16.0,442.0,559.02,447.8
2018,2,10,11,45,328.5,257.5,3.4,16.1,454.0,565.72,452.14
2018,2,10,12,0,339.0,260.0,3.4,16.2,466.0,570.9,455.66
2018,2,10,12,15,379.0,251.0,3.5,16.2,482.0,585.48,467.6
2018,2,10,12,30,419.0,242.0,3.6,16.2,498.0,607.82,485.04
2018,2,10,12,45,451.0,230.5,3.7,16.25,504.0,607.84,485.61
2018,2,10,13,0,483.0,219.0,3.8,16.3,510.0,604.73,483.84
2018,2,10,13,15,534.0,198.0,3.85,16.2,513.5,601.9,482.77
2018,2,10,13,30,585.0,177.0,3.9,16.1,517.0,594.28,477.78
2018,2,10,13,45,533.0,184.5,3.9,16.05,486.0,544.56,438.36
2018,2,10,14,0,481.0,192.0,3.9,16.0,455.0,496.7,400.15
2018,2,10,14,15,638.0,139.5,3.85,15.9,470.5,512.57,413.23
2018,2,10,14,30,795.0,87.0,3.8,15.8,486.0,509.57,409.76
2018,2,10,14,45,793.5,81.5,3.75,15.65,457.0,463.87,370.86
2018,2,10,15,0,792.0,76.0,3.7,15.5,428.0,416.52,329.62
2018,2,10,15,15,818.0,68.0,3.7,15.5,403.0,375.41,291.49
2018,2,10,15,30,844.0,60.0,3.7,15.5,378.0,330.11,248.4
2018,2,10,15,45,824.0,55.5,3.45,14.85,335.5,272.04,195.47
2018,2,10,16,0,804.0,51.0,3.2,14.2,293.0,215.06,143.52
2018,2,10,16,15,749.0,48.5,3.15,13.7,245.0,156.14,93.52
2018,2,10,16,30,694.0,46.0,3.1,13.2,197.0,102.93,53.67
2018,2,10,16,45,550.5,42.0,3.05,12.7,143.5,49.26,25.15
2018,2,10,17,0,407.0,38.0,3.0,12.2,90.0,29.94,20.4
2018,2,10,17,15,304.0,27.5,3.1,11.95,57.0,22.36,11.27
2018,2,10,17,30,201.0,17.0,3.2,11.7,24.0,16.2,0.0
2018,2,10,17,45,100.5,8.5,3.3,11.45,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,11,6,45,5.0,0.5,1.75,8.1,0.5,0.0,0.0
2018,2,11,7,0,10.0,1.0,1.9,8.1,1.0,0.0,0.0
2018,2,11,7,15,85.0,12.5,1.95,8.55,18.0,45.81,0.0
2018,2,11,7,30,160.0,24.0,2.0,9.0,35.0,120.24,60.39
2018,2,11,7,45,246.5,37.5,2.1,9.5,69.5,192.66,152.74
2018,2,11,8,0,333.0,51.0,2.2,10.0,104.0,265.63,219.37
2018,2,11,8,15,283.0,65.5,2.55,10.35,121.0,267.53,224.31
2018,2,11,8,30,233.0,80.0,2.9,10.7,138.0,252.0,212.99
2018,2,11,8,45,235.0,100.0,3.25,11.05,168.0,285.59,241.87
2018,2,11,9,0,237.0,120.0,3.6,11.4,198.0,318.19,268.97
2018,2,11,9,15,228.0,140.0,3.75,11.5,223.0,341.81,287.9
2018,2,11,9,30,219.0,160.0,3.9,11.6,248.0,363.82,305.1
2018,2,11,9,45,204.0,176.0,4.1,11.65,264.0,361.72,302.68
2018,2,11,10,0,189.0,192.0,4.3,11.7,280.0,370.68,309.08
2018,2,11,10,15,101.0,181.0,4.25,11.65,228.5,285.76,236.9
2018,2,11,10,30,13.0,170.0,4.2,11.6,177.0,177.04,144.04
2018,2,11,10,45,33.5,202.0,4.15,11.5,220.5,239.26,196.03
2018,2,11,11,0,54.0,234.0,4.1,11.4,264.0,291.95,239.22
2018,2,11,11,15,86.0,253.0,4.2,11.3,303.0,338.99,278.0
2018,2,11,11,30,118.0,272.0,4.3,11.2,342.0,397.97,325.82
2018,2,11,11,45,161.0,275.5,4.4,11.1,373.0,434.5,356.0
2018,2,11,12,0,204.0,279.0,4.5,11.0,404.0,469.69,384.99
2018,2,11,12,15,123.5,251.5,4.7,11.05,327.0,368.22,302.09
2018,2,11,12,30,43.0,224.0,4.9,11.1,250.0,259.77,212.14
2018,2,11,12,45,40.5,183.0,5.15,11.1,207.5,212.59,173.81
2018,2,11,13,0,38.0,142.0,5.4,11.1,165.0,167.0,136.23
2018,2,11,13,15,405.0,131.5,5.55,11.2,369.0,439.84,368.9
2018,2,11,13,30,772.0,121.0,5.7,11.3,573.0,669.23,554.55
2018,2,11,13,45,824.0,105.0,5.85,11.4,572.5,654.69,542.1
2018,2,11,14,0,876.0,89.0,6.0,11.5,572.0,635.48,526.22
2018,2,11,14,15,867.0,86.5,6.0,11.5,545.0,589.25,487.36
2018,2,11,14,30,858.0,84.0,6.0,11.5,518.0,541.42,446.38
2018,2,11,14,45,845.0,81.0,5.95,11.5,484.5,489.82,401.23
2018,2,11,15,0,832.0,78.0,5.9,11.5,451.0,437.51,354.36
2018,2,11,15,15,801.0,75.5,5.9,11.5,409.0,378.51,301.15
2018,2,11,15,30,770.0,73.0,5.9,11.5,367.0,321.23,248.47
