Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.1,4.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.35,4.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.5,4.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.45,4.25,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.45,4.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.65,3.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,22,6,45,55.5,6.5,3.75,4.5,7.5,0.0,0.0
2018,2,22,7,0,111.0,13.0,3.8,4.8,15.0,54.21,0.0
2018,2,22,7,15,264.0,24.5,3.85,5.25,49.0,159.92,72.09
2018,2,22,7,30,417.0,36.0,3.9,5.7,83.0,267.75,215.34
2018,2,22,7,45,513.0,43.0,4.0,6.15,129.5,347.12,291.2
2018,2,22,8,0,609.0,50.0,4.1,6.6,176.0,434.15,369.51
2018,2,22,8,15,666.5,55.0,4.15,7.0,225.5,497.67,425.95
2018,2,22,8,30,724.0,60.0,4.2,7.4,275.0,568.9,486.3
2018,2,22,8,45,761.5,64.0,4.25,7.8,323.0,627.15,533.09
2018,2,22,9,0,799.0,68.0,4.3,8.2,371.0,685.51,577.73
2018,2,22,9,15,824.0,71.5,4.35,8.5,415.5,733.41,613.26
2018,2,22,9,30,849.0,75.0,4.4,8.8,460.0,779.81,646.97
2018,2,22,9,45,784.0,97.0,4.45,9.05,476.0,773.04,639.61
2018,2,22,10,0,719.0,119.0,4.5,9.3,492.0,764.81,631.56
2018,2,22,10,15,795.0,106.5,4.6,9.4,542.5,821.22,673.66
2018,2,22,10,30,871.0,94.0,4.7,9.5,593.0,881.64,717.9
2018,2,22,10,45,671.5,153.5,4.8,9.65,548.0,787.2,645.3
2018,2,22,11,0,472.0,213.0,4.9,9.8,503.0,674.51,554.96
2018,2,22,11,15,578.0,192.0,5.05,9.8,557.5,742.51,610.52
2018,2,22,11,30,684.0,171.0,5.2,9.8,612.0,814.2,666.13
2018,2,22,11,45,806.5,133.0,5.3,9.8,661.5,867.19,705.9
2018,2,22,12,0,929.0,95.0,5.4,9.8,711.0,912.99,740.2
2018,2,22,12,15,926.5,97.0,5.5,9.75,713.0,898.1,729.35
2018,2,22,12,30,924.0,99.0,5.6,9.7,715.0,879.67,716.26
2018,2,22,12,45,831.5,123.5,5.75,9.65,674.5,815.27,668.45
2018,2,22,13,0,739.0,148.0,5.9,9.6,634.0,748.33,618.12
2018,2,22,13,15,536.0,198.0,5.95,9.5,547.0,619.54,513.8
2018,2,22,13,30,333.0,248.0,6.0,9.4,460.0,496.65,411.91
2018,2,22,13,45,611.5,172.5,6.05,9.3,546.0,604.62,503.64
2018,2,22,14,0,890.0,97.0,6.1,9.2,632.0,677.07,563.97
2018,2,22,14,15,773.5,122.0,6.1,9.1,571.5,593.7,494.44
2018,2,22,14,30,657.0,147.0,6.1,9.0,511.0,516.58,429.68
2018,2,22,14,45,658.0,136.0,6.1,8.9,481.5,471.7,391.2
2018,2,22,15,0,659.0,125.0,6.1,8.8,452.0,425.33,350.32
2018,2,22,15,15,727.5,103.5,6.1,8.8,437.0,394.43,320.2
2018,2,22,15,30,796.0,82.0,6.1,8.8,422.0,356.61,282.2
2018,2,22,15,45,754.0,79.0,5.95,8.55,373.5,294.82,225.27
2018,2,22,16,0,712.0,76.0,5.8,8.3,325.0,234.6,169.84
2018,2,22,16,15,668.0,71.0,5.65,8.0,278.0,178.0,119.13
2018,2,22,16,30,624.0,66.0,5.5,7.7,231.0,126.02,76.23
2018,2,22,16,45,544.0,58.5,5.35,7.45,181.5,74.87,42.72
2018,2,22,17,0,464.0,51.0,5.2,7.2,132.0,39.43,30.02
2018,2,22,17,15,354.0,40.5,5.1,6.95,90.5,32.38,22.99
2018,2,22,17,30,244.0,30.0,5.0,6.7,49.0,25.07,12.9
2018,2,22,17,45,131.5,16.5,4.9,6.45,26.0,15.73,0.0
2018,2,22,18,0,19.0,3.0,4.8,6.2,3.0,0.0,0.0
2018,2,22,18,15,9.5,1.5,4.7,6.05,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.55,5.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.45,5.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.15,4.95,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.0,4.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.85,4.35,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.75,4.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.65,3.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.6,3.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.5,2.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.5,2.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.4,2.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.4,2.35,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.4,2.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.4,2.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.35,1.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.3,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.3,1.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.3,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.3,1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.25,1.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,2,23,6,45,52.0,6.5,3.3,2.35,7.5,0.0,0.0
2018,2,23,7,0,104.0,13.0,3.3,2.8,15.0,51.84,0.0
2018,2,23,7,15,246.5,25.0,3.4,3.35,49.0,155.39,85.0
2018,2,23,7,30,389.0,37.0,3.5,3.9,83.0,256.6,208.99
2018,2,23,7,45,535.0,42.0,3.6,4.45,137.0,359.01,303.27
2018,2,23,8,0,681.0,47.0,3.7,5.0,191.0,469.26,400.86
2018,2,23,8,15,737.0,51.0,3.8,5.45,242.5,538.81,461.84
2018,2,23,8,30,793.0,55.0,3.9,5.9,294.0,610.72,522.34
2018,2,23,8,45,827.0,59.0,4.0,6.4,343.5,669.12,568.01
2018,2,23,9,0,861.0,63.0,4.1,6.9,393.0,727.26,611.99
2018,2,23,9,15,883.5,65.5,4.05,7.25,438.0,767.51,640.38
2018,2,23,9,30,906.0,68.0,4.0,7.6,483.0,812.15,671.69
2018,2,23,9,45,921.0,71.0,3.95,7.95,523.5,849.18,696.65
2018,2,23,10,0,936.0,74.0,3.9,8.3,564.0,883.45,719.21
2018,2,23,10,15,948.0,76.0,3.9,8.55,598.0,910.86,737.04
2018,2,23,10,30,960.0,78.0,3.9,8.8,632.0,934.94,752.4
2018,2,23,10,45,968.5,78.5,3.85,9.05,658.5,950.57,761.33
2018,2,23,11,0,977.0,79.0,3.8,9.3,685.0,962.47,767.71
2018,2,23,11,15,979.5,80.0,3.8,9.45,702.5,965.8,768.68
2018,2,23,11,30,982.0,81.0,3.8,9.6,720.0,965.17,767.06
2018,2,23,11,45,983.5,81.5,3.75,9.8,730.0,959.12,761.29
2018,2,23,12,0,985.0,82.0,3.7,10.0,740.0,949.12,752.92
2018,2,23,12,15,983.5,83.0,3.65,10.1,742.0,933.24,740.8
2018,2,23,12,30,982.0,84.0,3.6,10.2,744.0,913.59,726.16
2018,2,23,12,45,977.5,85.5,3.55,10.35,738.0,888.4,707.53
2018,2,23,13,0,973.0,87.0,3.5,10.5,732.0,859.78,686.53
2018,2,23,13,15,968.5,87.0,3.4,10.5,718.0,826.28,662.09
2018,2,23,13,30,964.0,87.0,3.3,10.5,704.0,789.71,635.4
2018,2,23,13,45,957.0,85.5,3.25,10.55,681.5,746.96,604.17
2018,2,23,14,0,950.0,84.0,3.2,10.6,659.0,701.76,568.88
2018,2,23,14,15,939.5,82.5,3.15,10.55,629.5,652.21,529.43
2018,2,23,14,30,929.0,81.0,3.1,10.5,600.0,600.95,487.66
2018,2,23,14,45,911.0,79.5,3.0,10.45,562.5,544.46,440.5
2018,2,23,15,0,893.0,78.0,2.9,10.4,525.0,487.51,391.69
2018,2,23,15,15,872.5,75.0,2.9,10.4,482.5,427.29,339.05
2018,2,23,15,30,852.0,72.0,2.9,10.4,440.0,367.75,285.49
2018,2,23,15,45,810.0,70.5,2.75,10.05,390.5,304.24,228.29
2018,2,23,16,0,768.0,69.0,2.6,9.7,341.0,244.3,173.9
2018,2,23,16,15,694.0,66.0,2.55,9.0,285.5,179.02,117.89
2018,2,23,16,30,620.0,63.0,2.5,8.3,230.0,123.81,74.05
2018,2,23,16,45,551.5,56.0,2.5,7.65,182.5,73.8,41.17
2018,2,23,17,0,483.0,49.0,2.5,7.0,135.0,37.39,28.27
2018,2,23,17,15,377.5,39.5,2.55,6.65,93.5,31.21,22.1
2018,2,23,17,30,272.0,30.0,2.6,6.3,52.0,24.84,13.53
2018,2,23,17,45,154.0,17.5,2.7,5.95,28.0,16.68,0.0
2018,2,23,18,0,36.0,5.0,2.8,5.6,4.0,0.0,0.0
2018,2,23,18,15,18.0,2.5,2.75,5.5,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.7,3.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.75,2.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,24,6,45,26.0,6.5,2.7,3.7,7.0,0.0,0.0
2018,2,24,7,0,52.0,13.0,2.7,4.2,14.0,32.25,0.0
2018,2,24,7,15,122.5,27.5,2.8,4.7,40.0,107.25,64.31
2018,2,24,7,30,193.0,42.0,2.9,5.2,66.0,168.29,136.25
2018,2,24,7,45,235.5,58.5,2.95,5.75,100.5,219.18,184.16
2018,2,24,8,0,278.0,75.0,3.0,6.3,135.0,273.72,233.43
2018,2,24,8,15,330.5,88.0,3.1,6.85,176.5,333.21,285.67
2018,2,24,8,30,383.0,101.0,3.2,7.4,218.0,396.31,339.38
2018,2,24,8,45,435.5,109.5,3.3,7.95,263.0,456.84,389.56
2018,2,24,9,0,488.0,118.0,3.4,8.5,308.0,519.83,440.34
2018,2,24,9,15,591.5,113.0,3.5,8.9,369.0,613.6,515.38
2018,2,24,9,30,695.0,108.0,3.6,9.3,430.0,706.39,585.82
2018,2,24,9,45,621.0,135.5,3.7,9.65,441.0,693.63,573.55
2018,2,24,10,0,547.0,163.0,3.8,10.0,452.0,669.17,552.06
2018,2,24,10,15,616.0,153.0,3.9,10.2,497.0,730.7,599.25
2018,2,24,10,30,685.0,143.0,4.0,10.4,542.0,786.48,639.88
2018,2,24,10,45,653.5,160.0,4.05,10.6,554.0,782.6,635.27
2018,2,24,11,0,622.0,177.0,4.1,10.8,566.0,774.95,628.4
2018,2,24,11,15,598.5,192.0,4.2,10.85,575.0,768.89,622.92
2018,2,24,11,30,575.0,207.0,4.3,10.9,584.0,755.85,612.32
2018,2,24,11,45,593.0,205.0,4.35,10.95,599.0,762.88,617.69
2018,2,24,12,0,611.0,203.0,4.4,11.0,614.0,771.62,624.12
2018,2,24,12,15,516.5,232.5,4.45,11.05,580.5,706.77,572.62
2018,2,24,12,30,422.0,262.0,4.5,11.1,547.0,646.29,524.18
2018,2,24,12,45,364.0,275.0,4.55,11.1,519.5,590.19,480.0
2018,2,24,13,0,306.0,288.0,4.6,11.1,492.0,545.8,444.23
2018,2,24,13,15,452.5,241.5,4.65,11.15,536.5,603.92,492.97
2018,2,24,13,30,599.0,195.0,4.7,11.2,581.0,646.54,528.39
2018,2,24,13,45,583.5,191.0,4.7,11.2,557.5,603.35,494.04
2018,2,24,14,0,568.0,187.0,4.7,11.2,534.0,562.9,461.66
2018,2,24,14,15,583.5,171.5,4.7,11.15,513.5,532.25,436.96
2018,2,24,14,30,599.0,156.0,4.7,11.1,493.0,495.83,406.99
2018,2,24,14,45,626.5,140.5,4.7,11.05,474.0,462.67,378.71
2018,2,24,15,0,654.0,125.0,4.7,11.0,455.0,425.52,346.03
2018,2,24,15,15,618.5,122.5,4.7,11.0,414.5,371.39,298.71
2018,2,24,15,30,583.0,120.0,4.7,11.0,374.0,319.91,252.88
2018,2,24,15,45,596.5,103.5,4.6,10.6,340.0,272.64,209.12
2018,2,24,16,0,610.0,87.0,4.5,10.2,306.0,223.24,162.74
2018,2,24,16,15,547.5,80.5,4.3,9.75,256.0,167.67,114.76
2018,2,24,16,30,485.0,74.0,4.1,9.3,206.0,119.13,75.82
2018,2,24,16,45,453.5,63.0,3.9,8.85,167.0,75.52,45.31
2018,2,24,17,0,422.0,52.0,3.7,8.4,128.0,39.8,30.3
2018,2,24,17,15,337.5,41.5,3.65,8.05,90.5,32.85,23.47
2018,2,24,17,30,253.0,31.0,3.6,7.7,53.0,25.6,14.61
2018,2,24,17,45,140.0,18.0,3.55,7.35,29.0,17.16,0.0
2018,2,24,18,0,27.0,5.0,3.5,7.0,5.0,0.0,0.0
2018,2,24,18,15,13.5,2.5,3.45,6.8,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.05,5.15,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.0,4.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.45,3.05,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.25,2.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,25,6,45,45.5,6.5,1.6,4.55,8.0,0.0,0.0
2018,2,25,7,0,91.0,13.0,1.5,4.9,16.0,47.4,0.0
2018,2,25,7,15,253.0,26.5,1.5,5.45,54.5,164.64,108.75
2018,2,25,7,30,415.0,40.0,1.5,6.0,93.0,274.76,223.06
2018,2,25,7,45,519.5,46.5,1.45,6.55,142.0,359.21,299.17
2018,2,25,8,0,624.0,53.0,1.4,7.1,191.0,451.94,378.65
2018,2,25,8,15,681.5,57.5,1.5,7.7,241.5,516.22,432.9
2018,2,25,8,30,739.0,62.0,1.6,8.3,292.0,588.06,490.76
2018,2,25,8,45,775.5,65.5,1.65,8.95,340.5,645.94,533.84
2018,2,25,9,0,812.0,69.0,1.7,9.6,389.0,703.8,575.1
2018,2,25,9,15,839.0,72.0,1.75,10.0,434.5,753.26,609.47
2018,2,25,9,30,866.0,75.0,1.8,10.4,480.0,801.28,642.09
2018,2,25,9,45,886.0,76.0,1.85,10.8,520.0,832.21,661.85
2018,2,25,10,0,906.0,77.0,1.9,11.2,560.0,867.52,684.7
2018,2,25,10,15,920.5,78.5,1.9,11.4,594.5,895.98,702.43
2018,2,25,10,30,935.0,80.0,1.9,11.6,629.0,921.28,717.93
2018,2,25,10,45,944.5,81.0,1.95,11.85,656.0,938.17,728.09
2018,2,25,11,0,954.0,82.0,2.0,12.1,683.0,951.39,735.92
2018,2,25,11,15,960.5,82.5,2.05,12.2,702.0,957.57,739.48
2018,2,25,11,30,967.0,83.0,2.1,12.3,721.0,959.87,740.61
2018,2,25,11,45,970.5,83.0,2.15,12.45,732.0,955.0,736.89
2018,2,25,12,0,974.0,83.0,2.2,12.6,743.0,946.21,730.69
2018,2,25,12,15,973.5,83.5,2.35,12.65,745.0,930.65,721.26
2018,2,25,12,30,973.0,84.0,2.5,12.7,747.0,911.33,709.23
2018,2,25,12,45,969.5,85.0,2.6,12.75,741.0,886.46,692.8
2018,2,25,13,0,966.0,86.0,2.7,12.8,735.0,858.15,673.9
2018,2,25,13,15,962.0,85.5,2.85,12.75,721.0,824.55,651.66
2018,2,25,13,30,958.0,85.0,3.0,12.7,707.0,787.89,626.92
2018,2,25,13,45,951.5,83.5,3.1,12.7,685.0,745.57,597.29
2018,2,25,14,0,945.0,82.0,3.2,12.7,663.0,700.76,563.78
2018,2,25,14,15,933.5,81.5,3.35,12.55,633.5,651.7,525.95
2018,2,25,14,30,922.0,81.0,3.5,12.4,604.0,601.01,485.65
2018,2,25,14,45,905.0,79.5,3.65,12.25,567.0,545.16,439.96
2018,2,25,15,0,888.0,78.0,3.8,12.1,530.0,488.78,392.3
2018,2,25,15,15,861.5,76.0,3.8,12.1,485.5,427.11,338.56
2018,2,25,15,30,835.0,74.0,3.8,12.1,441.0,366.82,284.6
2018,2,25,15,45,797.5,72.0,3.9,11.45,393.0,304.81,229.11
2018,2,25,16,0,760.0,70.0,4.0,10.8,345.0,245.9,175.74
2018,2,25,16,15,695.0,68.0,3.85,10.3,292.5,183.18,121.22
2018,2,25,16,30,630.0,66.0,3.7,9.8,240.0,129.5,78.0
2018,2,25,16,45,533.5,59.5,3.5,9.35,187.0,77.44,44.02
2018,2,25,17,0,437.0,53.0,3.3,8.9,134.0,40.51,30.91
2018,2,25,17,15,325.5,43.0,3.25,8.6,93.0,34.04,24.54
2018,2,25,17,30,214.0,33.0,3.2,8.3,52.0,25.94,15.31
2018,2,25,17,45,122.0,19.5,3.15,8.05,29.0,18.59,0.0
2018,2,25,18,0,30.0,6.0,3.1,7.8,6.0,5.72,0.0
2018,2,25,18,15,15.0,3.0,3.05,7.8,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.1,8.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.95,7.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,26,6,45,11.0,7.0,4.05,7.45,7.5,0.0,0.0
2018,2,26,7,0,22.0,14.0,4.1,7.4,15.0,21.87,0.0
2018,2,26,7,15,139.0,30.5,4.2,7.4,48.0,121.92,83.66
2018,2,26,7,30,256.0,47.0,4.3,7.4,81.0,206.26,168.28
2018,2,26,7,45,404.5,54.5,4.4,7.4,134.0,307.6,259.56
2018,2,26,8,0,553.0,62.0,4.5,7.4,187.0,422.94,361.25
2018,2,26,8,15,588.5,70.5,4.55,7.5,231.5,479.88,411.52
2018,2,26,8,30,624.0,79.0,4.6,7.6,276.0,538.01,461.08
2018,2,26,8,45,701.5,78.0,4.6,7.7,331.5,615.1,524.7
2018,2,26,9,0,779.0,77.0,4.6,7.8,387.0,691.43,584.12
2018,2,26,9,15,809.5,78.5,4.6,8.0,432.0,740.95,620.79
2018,2,26,9,30,840.0,80.0,4.6,8.2,477.0,789.24,655.92
2018,2,26,9,45,865.0,80.5,4.65,8.4,518.5,830.14,685.15
2018,2,26,10,0,890.0,81.0,4.7,8.6,560.0,861.61,706.99
2018,2,26,10,15,903.0,83.0,4.7,8.85,593.5,889.1,725.3
2018,2,26,10,30,916.0,85.0,4.7,9.1,627.0,913.43,741.2
2018,2,26,10,45,926.5,85.5,4.7,9.35,654.0,930.37,751.67
2018,2,26,11,0,937.0,86.0,4.7,9.6,681.0,943.76,759.64
2018,2,26,11,15,943.0,87.5,4.7,9.8,700.5,950.58,763.09
2018,2,26,11,30,949.0,89.0,4.7,10.0,720.0,953.56,763.95
2018,2,26,11,45,951.0,90.0,4.7,10.15,730.5,948.54,759.3
2018,2,26,12,0,953.0,91.0,4.7,10.3,741.0,939.67,752.08
2018,2,26,12,15,952.0,92.0,4.7,10.35,743.0,924.41,740.65
2018,2,26,12,30,951.0,93.0,4.7,10.4,745.0,905.47,726.7
2018,2,26,12,45,947.0,93.5,4.65,10.45,738.5,879.95,707.66
2018,2,26,13,0,943.0,94.0,4.6,10.5,732.0,851.11,686.27
2018,2,26,13,15,935.0,95.0,4.6,10.45,717.0,816.6,661.27
2018,2,26,13,30,927.0,96.0,4.6,10.4,702.0,779.33,634.12
2018,2,26,13,45,915.0,96.5,4.6,10.35,679.0,736.24,602.37
2018,2,26,14,0,903.0,97.0,4.6,10.3,656.0,691.14,566.66
2018,2,26,14,15,888.5,96.5,4.55,10.2,626.0,643.48,527.98
2018,2,26,14,30,874.0,96.0,4.5,10.1,596.0,592.28,485.69
2018,2,26,14,45,854.5,95.5,4.45,9.95,559.5,537.59,439.66
2018,2,26,15,0,835.0,95.0,4.4,9.8,523.0,482.75,392.29
2018,2,26,15,15,611.5,98.0,4.4,9.8,398.0,347.1,280.22
2018,2,26,15,30,388.0,101.0,4.4,9.8,273.0,233.47,186.11
2018,2,26,15,45,300.0,99.0,4.2,9.45,224.0,181.18,141.63
2018,2,26,16,0,212.0,97.0,4.0,9.1,175.0,138.76,106.47
2018,2,26,16,15,152.5,95.0,3.8,8.75,147.0,111.63,84.57
2018,2,26,16,30,93.0,93.0,3.6,8.4,119.0,92.68,70.84
2018,2,26,16,45,48.0,71.5,3.4,8.0,85.0,66.34,50.57
2018,2,26,17,0,3.0,50.0,3.2,7.6,51.0,45.72,35.83
2018,2,26,17,15,1.5,35.0,3.25,7.35,35.5,32.37,23.26
2018,2,26,17,30,0.0,20.0,3.3,7.1,20.0,18.56,9.69
2018,2,26,17,45,0.0,11.0,3.3,6.9,11.0,10.2,0.0
2018,2,26,18,0,0.0,2.0,3.3,6.7,2.0,1.91,0.0
2018,2,26,18,15,0.0,1.0,3.35,6.65,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.95,6.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,4.0,6.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.3,6.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.5,5.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.5,5.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.5,4.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.5,4.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.55,4.85,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.6,4.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.6,4.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.6,4.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.6,4.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.6,4.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.55,4.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.5,4.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.5,4.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.5,4.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.45,4.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.4,4.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.35,4.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.3,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.25,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,27,6,45,33.0,5.0,4.3,4.45,6.5,0.0,0.0
2018,2,27,7,0,66.0,10.0,4.3,4.7,13.0,35.29,0.0
2018,2,27,7,15,267.0,24.5,4.4,5.05,58.0,173.48,126.71
2018,2,27,7,30,468.0,39.0,4.5,5.4,103.0,302.54,250.56
2018,2,27,7,45,593.0,44.5,4.55,5.8,159.5,394.73,335.27
2018,2,27,8,0,718.0,50.0,4.6,6.2,216.0,503.1,430.76
2018,2,27,8,15,765.5,54.5,4.6,6.6,268.0,570.24,488.97
2018,2,27,8,30,813.0,59.0,4.6,7.0,320.0,638.99,545.82
2018,2,27,8,45,843.5,63.0,4.55,7.35,370.0,696.15,589.56
2018,2,27,9,0,874.0,67.0,4.5,7.7,420.0,752.7,631.46
2018,2,27,9,15,896.0,70.0,4.4,8.1,466.0,793.81,659.85
2018,2,27,9,30,918.0,73.0,4.3,8.5,512.0,839.26,690.88
2018,2,27,9,45,933.0,75.5,4.2,8.85,552.5,876.06,714.81
2018,2,27,10,0,948.0,78.0,4.1,9.2,593.0,910.03,736.35
2018,2,27,10,15,957.0,79.5,4.05,9.5,625.5,934.47,751.37
2018,2,27,10,30,966.0,81.0,4.0,9.8,658.0,955.42,763.87
2018,2,27,10,45,970.0,83.0,3.9,10.1,683.0,968.85,770.68
2018,2,27,11,0,974.0,85.0,3.8,10.4,708.0,978.43,774.84
2018,2,27,11,15,978.5,86.0,3.75,10.7,726.5,983.34,776.18
2018,2,27,11,30,983.0,87.0,3.7,11.0,745.0,984.28,774.89
2018,2,27,11,45,985.0,88.0,3.65,11.25,756.0,978.99,769.54
2018,2,27,12,0,987.0,89.0,3.6,11.5,767.0,969.71,761.61
2018,2,27,12,15,983.5,89.5,3.5,11.65,767.0,951.19,747.26
2018,2,27,12,30,980.0,90.0,3.4,11.8,767.0,928.97,730.51
2018,2,27,12,45,977.5,89.5,3.35,11.95,760.0,902.88,711.5
2018,2,27,13,0,975.0,89.0,3.3,12.1,753.0,873.31,690.09
2018,2,27,13,15,969.5,88.5,3.15,12.2,738.0,838.12,664.18
2018,2,27,13,30,964.0,88.0,3.0,12.3,723.0,799.92,636.13
2018,2,27,13,45,955.5,87.0,2.9,12.35,699.5,756.33,604.48
2018,2,27,14,0,947.0,86.0,2.8,12.4,676.0,710.38,569.4
2018,2,27,14,15,931.0,84.0,2.75,12.35,642.5,656.72,527.56
2018,2,27,14,30,915.0,82.0,2.7,12.3,609.0,601.88,483.8
2018,2,27,14,45,902.5,80.5,2.7,12.25,574.0,548.46,440.05
2018,2,27,15,0,890.0,79.0,2.7,12.2,539.0,494.08,394.14
2018,2,27,15,15,872.0,76.5,2.7,12.2,498.0,435.0,343.05
2018,2,27,15,30,854.0,74.0,2.7,12.2,457.0,376.44,290.88
2018,2,27,15,45,823.5,72.0,2.65,11.75,410.0,315.18,235.97
2018,2,27,16,0,793.0,70.0,2.6,11.3,363.0,256.2,182.39
2018,2,27,16,15,720.5,67.0,2.6,10.6,305.5,191.32,126.7
2018,2,27,16,30,648.0,64.0,2.6,9.9,248.0,131.64,78.79
2018,2,27,16,45,544.0,58.5,2.6,9.2,193.0,78.58,44.13
2018,2,27,17,0,440.0,53.0,2.6,8.5,138.0,40.05,30.63
2018,2,27,17,15,301.5,41.0,2.65,8.1,91.5,31.67,22.62
2018,2,27,17,30,163.0,29.0,2.7,7.7,45.0,22.49,13.18
2018,2,27,17,45,90.5,16.5,2.75,7.35,24.5,13.01,0.0
2018,2,27,18,0,18.0,4.0,2.8,7.0,4.0,3.81,0.0
2018,2,27,18,15,9.0,2.0,2.8,6.85,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,28,6,45,0.5,5.0,1.85,5.6,5.0,4.77,0.0
2018,2,28,7,0,1.0,10.0,1.8,6.0,10.0,9.66,0.0
2018,2,28,7,15,0.5,21.5,1.9,6.5,21.5,20.18,10.31
2018,2,28,7,30,0.0,33.0,2.0,7.0,33.0,30.66,20.6
2018,2,28,7,45,0.0,47.0,2.1,7.45,47.0,44.64,33.15
2018,2,28,8,0,0.0,61.0,2.2,7.9,61.0,58.51,45.46
2018,2,28,8,15,2.5,78.5,2.25,8.25,79.5,77.83,62.35
2018,2,28,8,30,5.0,96.0,2.3,8.6,98.0,97.25,79.08
2018,2,28,8,45,16.5,113.5,2.35,8.95,120.0,123.22,101.43
2018,2,28,9,0,28.0,131.0,2.4,9.3,142.0,158.29,131.15
2018,2,28,9,15,105.5,168.5,2.45,9.55,218.0,274.39,229.69
2018,2,28,9,30,183.0,206.0,2.5,9.8,294.0,383.36,319.02
2018,2,28,9,45,267.0,214.5,2.55,10.05,354.5,478.73,395.35
2018,2,28,10,0,351.0,223.0,2.6,10.3,415.0,563.74,461.84
2018,2,28,10,15,347.0,229.0,2.6,10.4,428.5,570.82,465.6
2018,2,28,10,30,343.0,235.0,2.6,10.5,442.0,576.42,468.76
2018,2,28,10,45,206.5,258.5,2.65,10.6,384.5,468.4,380.96
2018,2,28,11,0,70.0,282.0,2.7,10.7,327.0,357.86,289.55
2018,2,28,11,15,88.5,300.0,2.75,10.75,358.5,392.73,317.69
2018,2,28,11,30,107.0,318.0,2.8,10.8,390.0,427.02,344.53
2018,2,28,11,45,86.5,314.0,2.8,10.8,373.0,401.09,323.18
2018,2,28,12,0,66.0,310.0,2.8,10.8,356.0,375.49,302.34
2018,2,28,12,15,49.0,281.0,2.85,10.75,315.0,326.39,263.29
2018,2,28,12,30,32.0,252.0,2.9,10.7,274.0,278.8,225.09
2018,2,28,12,45,25.5,243.0,2.9,10.65,260.5,262.06,211.63
2018,2,28,13,0,19.0,234.0,2.9,10.6,247.0,238.39,192.48
2018,2,28,13,15,21.5,239.0,2.85,10.5,253.5,244.12,197.38
2018,2,28,13,30,24.0,244.0,2.8,10.4,260.0,249.55,201.98
2018,2,28,13,45,31.5,229.0,2.8,10.3,249.0,243.94,197.9
2018,2,28,14,0,39.0,214.0,2.8,10.2,238.0,231.57,188.32
2018,2,28,14,15,25.5,185.5,2.75,10.1,201.0,192.84,156.62
2018,2,28,14,30,12.0,157.0,2.7,10.0,164.0,153.54,124.24
2018,2,28,14,45,6.5,139.5,2.7,9.9,143.5,133.45,107.73
2018,2,28,15,0,1.0,122.0,2.7,9.8,123.0,114.04,91.69
2018,2,28,15,15,1.5,123.0,2.7,9.8,124.0,114.88,92.66
2018,2,28,15,30,2.0,124.0,2.7,9.8,125.0,115.54,93.45
2018,2,28,15,45,3.5,106.5,2.65,9.65,108.0,99.57,80.1
2018,2,28,16,0,5.0,89.0,2.6,9.5,91.0,83.56,66.57
2018,2,28,16,15,4.0,68.0,2.55,9.4,69.5,63.93,49.81
2018,2,28,16,30,3.0,47.0,2.5,9.3,48.0,44.03,32.65
2018,2,28,16,45,1.5,31.5,2.5,9.2,32.0,29.32,19.89
2018,2,28,17,0,0.0,16.0,2.5,9.1,16.0,14.82,7.8
2018,2,28,17,15,0.0,11.5,2.55,9.05,11.5,10.65,3.86
2018,2,28,17,30,0.0,7.0,2.6,9.0,7.0,6.48,0.0
2018,2,28,17,45,6.5,5.0,2.65,8.9,5.0,4.74,0.0
2018,2,28,18,0,13.0,3.0,2.7,8.8,3.0,2.86,0.0
2018,2,28,18,15,6.5,1.5,2.75,8.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.05,9.9,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,9.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,3,1,6,45,0.5,2.0,4.4,10.0,2.0,2.08,0.0
2018,3,1,7,0,1.0,4.0,4.3,10.0,4.0,4.09,0.0
2018,3,1,7,15,0.5,6.0,4.2,10.05,6.0,5.77,0.0
2018,3,1,7,30,0.0,8.0,4.1,10.1,8.0,7.4,0.63
2018,3,1,7,45,0.0,12.5,4.05,10.1,12.5,11.57,4.34
2018,3,1,8,0,0.0,17.0,4.0,10.1,17.0,15.75,8.06
2018,3,1,8,15,1.0,37.5,4.05,10.1,38.0,35.45,25.27
2018,3,1,8,30,2.0,58.0,4.1,10.1,59.0,55.29,42.48
2018,3,1,8,45,4.5,83.5,4.15,10.15,85.5,82.09,65.55
2018,3,1,9,0,7.0,109.0,4.2,10.2,112.0,110.06,89.35
2018,3,1,9,15,8.5,112.0,4.25,10.25,116.0,113.68,92.21
2018,3,1,9,30,10.0,115.0,4.3,10.3,120.0,117.57,95.3
2018,3,1,9,45,124.0,166.0,4.3,10.35,234.5,287.8,241.05
2018,3,1,10,0,238.0,217.0,4.3,10.4,349.0,460.3,382.41
2018,3,1,10,15,299.5,234.0,4.4,10.45,409.5,535.88,442.39
2018,3,1,10,30,361.0,251.0,4.5,10.5,470.0,611.83,501.98
2018,3,1,10,45,356.5,257.0,4.55,10.55,481.0,615.43,503.56
2018,3,1,11,0,352.0,263.0,4.6,10.6,492.0,617.44,504.33
2018,3,1,11,15,459.0,243.0,4.65,10.65,550.0,702.81,571.98
2018,3,1,11,30,566.0,223.0,4.7,10.7,608.0,772.97,626.85
2018,3,1,11,45,713.5,176.5,4.8,10.7,669.0,852.44,688.15
2018,3,1,12,0,861.0,130.0,4.9,10.7,730.0,916.52,735.43
2018,3,1,12,15,843.5,134.5,4.95,10.75,723.5,891.14,716.34
2018,3,1,12,30,826.0,139.0,5.0,10.8,717.0,862.9,695.72
2018,3,1,12,45,534.5,188.0,5.05,10.8,561.0,657.15,537.62
2018,3,1,13,0,243.0,237.0,5.1,10.8,405.0,444.47,364.95
2018,3,1,13,15,125.0,190.5,5.15,10.85,277.0,288.41,237.37
2018,3,1,13,30,7.0,144.0,5.2,10.9,149.0,140.28,112.39
2018,3,1,13,45,100.0,197.0,5.25,10.95,260.5,265.74,218.51
2018,3,1,14,0,193.0,250.0,5.3,11.0,372.0,373.47,307.15
2018,3,1,14,15,186.0,240.5,5.3,11.0,354.0,349.17,286.95
2018,3,1,14,30,179.0,231.0,5.3,11.0,336.0,325.09,267.08
2018,3,1,14,45,130.5,223.0,5.3,11.0,297.0,281.27,230.56
2018,3,1,15,0,82.0,215.0,5.3,11.0,258.0,239.63,195.99
2018,3,1,15,15,92.5,181.5,5.3,11.0,226.5,207.03,168.85
2018,3,1,15,30,103.0,148.0,5.3,11.0,195.0,174.72,141.38
2018,3,1,15,45,286.5,122.5,5.25,10.85,235.0,199.27,156.84
2018,3,1,16,0,470.0,97.0,5.2,10.7,275.0,201.81,150.26
2018,3,1,16,15,380.5,100.5,5.15,10.5,232.0,157.6,113.48
2018,3,1,16,30,291.0,104.0,5.1,10.3,189.0,124.73,88.89
2018,3,1,16,45,237.0,88.5,5.05,10.05,149.5,87.6,61.88
2018,3,1,17,0,183.0,73.0,5.0,9.8,110.0,57.34,46.02
2018,3,1,17,15,143.0,55.5,5.05,9.7,79.5,44.34,33.77
2018,3,1,17,30,103.0,38.0,5.1,9.6,49.0,30.91,20.54
2018,3,1,17,45,53.5,22.0,5.2,9.5,27.5,18.22,0.0
2018,3,1,18,0,4.0,6.0,5.3,9.4,6.0,5.72,0.0
2018,3,1,18,15,2.0,3.0,5.4,9.4,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.55,9.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.65,9.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.7,9.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.65,8.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.5,8.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.3,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,7.75,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.9,6.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,6,45,81.0,12.0,2.0,5.7,16.5,39.64,0.0
2018,3,2,7,0,162.0,24.0,2.0,6.1,33.0,108.13,0.0
2018,3,2,7,15,289.5,36.5,2.15,6.45,72.5,197.7,153.17
2018,3,2,7,30,417.0,49.0,2.3,6.8,112.0,291.68,241.11
2018,3,2,7,45,448.5,61.0,2.45,7.15,151.5,344.15,290.1
2018,3,2,8,0,480.0,73.0,2.6,7.5,191.0,398.43,338.56
2018,3,2,8,15,565.0,78.5,2.7,7.7,246.5,481.39,409.12
2018,3,2,8,30,650.0,84.0,2.8,7.9,302.0,569.46,481.38
2018,3,2,8,45,642.0,97.0,2.95,8.1,338.5,603.63,508.07
2018,3,2,9,0,634.0,110.0,3.1,8.3,375.0,634.9,531.93
2018,3,2,9,15,664.5,114.5,3.25,8.4,418.5,683.89,569.01
2018,3,2,9,30,695.0,119.0,3.4,8.5,462.0,732.08,604.72
2018,3,2,9,45,607.0,139.5,3.6,8.65,456.0,697.82,577.05
2018,3,2,10,0,519.0,160.0,3.8,8.8,450.0,650.66,538.96
2018,3,2,10,15,279.0,204.5,3.9,8.9,361.5,483.7,401.51
2018,3,2,10,30,39.0,249.0,4.0,9.0,273.0,295.6,242.14
2018,3,2,10,45,47.0,254.0,4.15,9.1,284.0,306.66,251.62
2018,3,2,11,0,55.0,259.0,4.3,9.2,295.0,317.78,260.59
2018,3,2,11,15,37.0,235.0,4.35,9.2,259.5,273.24,223.57
2018,3,2,11,30,19.0,211.0,4.4,9.2,224.0,220.24,179.49
2018,3,2,11,45,39.5,256.0,4.5,9.2,283.5,295.08,241.25
2018,3,2,12,0,60.0,301.0,4.6,9.2,343.0,359.96,293.85
2018,3,2,12,15,63.0,294.5,4.65,9.15,339.0,352.72,288.02
2018,3,2,12,30,66.0,288.0,4.7,9.1,335.0,345.37,282.32
2018,3,2,12,45,50.0,276.0,4.75,9.05,311.5,316.38,258.51
2018,3,2,13,0,34.0,264.0,4.8,9.0,288.0,288.3,235.41
2018,3,2,13,15,58.5,261.5,4.75,8.9,301.5,302.1,247.65
2018,3,2,13,30,83.0,259.0,4.7,8.8,315.0,314.14,258.28
2018,3,2,13,45,284.0,234.5,4.7,8.75,417.0,437.98,363.1
2018,3,2,14,0,485.0,210.0,4.7,8.7,519.0,537.73,445.05
2018,3,2,14,15,455.0,211.0,4.6,8.6,490.5,495.69,409.85
2018,3,2,14,30,425.0,212.0,4.5,8.5,462.0,454.91,375.87
2018,3,2,14,45,304.0,215.0,4.4,8.4,388.5,366.9,302.94
2018,3,2,15,0,183.0,218.0,4.3,8.3,315.0,292.04,240.64
2018,3,2,15,15,209.0,187.5,4.3,8.3,290.0,263.97,216.71
2018,3,2,15,30,235.0,157.0,4.3,8.3,265.0,231.04,187.7
2018,3,2,15,45,140.5,131.5,4.1,8.05,194.5,163.66,131.69
2018,3,2,16,0,46.0,106.0,3.9,7.8,124.0,108.46,86.96
2018,3,2,16,15,38.0,85.5,3.8,7.65,99.0,85.33,67.23
2018,3,2,16,30,30.0,65.0,3.7,7.5,74.0,63.44,48.59
2018,3,2,16,45,37.5,65.5,3.65,7.35,74.5,61.46,46.83
2018,3,2,17,0,45.0,66.0,3.6,7.2,75.0,57.31,46.53
2018,3,2,17,15,35.0,48.0,3.55,7.1,54.0,42.4,32.47
2018,3,2,17,30,25.0,30.0,3.5,7.0,33.0,27.19,17.81
2018,3,2,17,45,22.0,18.0,3.45,6.85,19.5,15.9,0.0
2018,3,2,18,0,19.0,6.0,3.4,6.7,6.0,5.72,0.0
2018,3,2,18,15,9.5,3.0,3.35,6.55,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,6.3,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,6,45,33.0,10.5,1.75,6.2,12.5,21.58,0.0
2018,3,3,7,0,66.0,21.0,1.7,6.4,25.0,59.78,9.2
2018,3,3,7,15,157.0,39.5,1.8,6.6,61.0,134.31,104.31
2018,3,3,7,30,248.0,58.0,1.9,6.8,97.0,218.5,180.77
2018,3,3,7,45,250.5,57.5,1.95,6.95,108.5,228.32,192.93
2018,3,3,8,0,253.0,57.0,2.0,7.1,120.0,238.27,203.84
2018,3,3,8,15,173.0,77.0,2.05,7.15,124.5,209.49,179.25
2018,3,3,8,30,93.0,97.0,2.1,7.2,129.0,174.15,147.7
2018,3,3,8,45,97.5,106.5,2.15,7.25,144.0,190.48,161.75
2018,3,3,9,0,102.0,116.0,2.2,7.3,159.0,206.93,175.51
2018,3,3,9,15,141.0,162.5,2.2,7.35,229.0,294.92,249.16
2018,3,3,9,30,180.0,209.0,2.2,7.4,299.0,384.78,321.96
2018,3,3,9,45,276.5,205.5,2.25,7.5,355.5,477.25,397.2
2018,3,3,10,0,373.0,202.0,2.3,7.6,412.0,559.99,463.13
2018,3,3,10,15,254.0,162.0,2.3,7.6,308.5,412.39,343.97
2018,3,3,10,30,135.0,122.0,2.3,7.6,205.0,261.42,219.1
2018,3,3,10,45,76.0,110.0,2.35,7.65,157.0,185.35,154.4
2018,3,3,11,0,17.0,98.0,2.4,7.7,109.0,111.3,89.89
2018,3,3,11,15,70.5,195.0,2.4,7.75,243.0,260.34,215.32
2018,3,3,11,30,124.0,292.0,2.4,7.8,377.0,425.78,347.82
2018,3,3,11,45,188.0,311.0,2.45,7.8,442.5,500.88,407.1
2018,3,3,12,0,252.0,330.0,2.5,7.8,508.0,585.74,472.88
2018,3,3,12,15,299.0,322.5,2.55,7.85,534.5,611.1,492.76
2018,3,3,12,30,346.0,315.0,2.6,7.9,561.0,633.77,510.88
2018,3,3,12,45,388.5,297.5,2.7,7.9,571.5,638.91,516.14
2018,3,3,13,0,431.0,280.0,2.8,7.9,582.0,649.56,525.4
2018,3,3,13,15,417.5,273.0,2.85,7.85,560.5,614.89,498.97
2018,3,3,13,30,404.0,266.0,2.9,7.8,539.0,579.67,472.12
2018,3,3,13,45,333.0,261.5,3.0,7.8,482.0,499.88,409.39
2018,3,3,14,0,262.0,257.0,3.1,7.8,425.0,431.88,354.93
2018,3,3,14,15,306.5,249.5,3.1,7.75,437.5,437.27,359.85
2018,3,3,14,30,351.0,242.0,3.1,7.7,450.0,437.9,360.14
2018,3,3,14,45,360.5,222.5,3.15,7.6,425.5,403.84,332.23
2018,3,3,15,0,370.0,203.0,3.2,7.5,401.0,368.37,302.55
2018,3,3,15,15,508.5,158.5,3.2,7.5,407.5,364.16,296.36
2018,3,3,15,30,647.0,114.0,3.2,7.5,414.0,343.56,273.9
2018,3,3,15,45,523.5,117.5,3.1,7.35,344.5,267.97,209.42
2018,3,3,16,0,400.0,121.0,3.0,7.2,275.0,207.08,158.48
2018,3,3,16,15,380.0,102.5,2.85,7.0,233.5,160.18,116.91
2018,3,3,16,30,360.0,84.0,2.7,6.8,192.0,115.76,78.98
2018,3,3,16,45,480.0,66.5,2.6,6.6,182.5,84.19,50.81
2018,3,3,17,0,600.0,49.0,2.5,6.4,173.0,37.15,28.36
2018,3,3,17,15,498.5,42.0,2.5,6.2,126.0,32.09,23.39
2018,3,3,17,30,397.0,35.0,2.5,6.0,79.0,28.11,18.86
2018,3,3,17,45,245.0,23.0,2.45,5.8,45.5,19.04,2.33
2018,3,3,18,0,93.0,11.0,2.4,5.6,12.0,10.48,0.0
2018,3,3,18,15,46.5,5.5,2.4,5.5,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.2,4.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
