Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,45,125.0,11.5,0.55,4.75,19.5,55.14,0.0
2018,3,4,7,0,250.0,23.0,0.5,5.0,39.0,145.24,54.84
2018,3,4,7,15,410.5,31.0,0.5,5.4,85.0,249.93,197.07
2018,3,4,7,30,571.0,39.0,0.5,5.8,131.0,357.08,292.48
2018,3,4,7,45,609.5,47.0,0.5,6.25,176.0,416.51,345.06
2018,3,4,8,0,648.0,55.0,0.5,6.7,221.0,477.98,396.68
2018,3,4,8,15,596.0,73.5,0.5,7.25,250.5,499.23,413.32
2018,3,4,8,30,544.0,92.0,0.5,7.8,280.0,509.56,420.38
2018,3,4,8,45,545.5,107.0,0.55,8.3,318.0,548.68,449.73
2018,3,4,9,0,547.0,122.0,0.6,8.8,356.0,580.52,472.44
2018,3,4,9,15,685.5,104.5,0.55,9.15,429.0,692.79,553.38
2018,3,4,9,30,824.0,87.0,0.5,9.5,502.0,800.03,624.82
2018,3,4,9,45,877.0,80.5,0.5,9.9,552.0,848.87,654.26
2018,3,4,10,0,930.0,74.0,0.5,10.3,602.0,903.71,688.0
2018,3,4,10,15,941.0,75.0,0.5,10.4,635.0,929.04,702.23
2018,3,4,10,30,952.0,76.0,0.5,10.5,668.0,950.98,714.7
2018,3,4,10,45,960.0,77.0,0.45,10.65,694.5,966.63,721.86
2018,3,4,11,0,968.0,78.0,0.4,10.8,721.0,978.52,726.73
2018,3,4,11,15,972.5,79.0,0.4,10.95,739.5,983.32,728.41
2018,3,4,11,30,977.0,80.0,0.4,11.1,758.0,984.15,727.82
2018,3,4,11,45,979.5,80.5,0.35,11.25,768.5,978.6,722.21
2018,3,4,12,0,982.0,81.0,0.3,11.4,779.0,969.08,714.36
2018,3,4,12,15,980.0,82.5,0.3,11.45,781.0,952.8,703.79
2018,3,4,12,30,978.0,84.0,0.3,11.5,783.0,932.74,691.0
2018,3,4,12,45,973.0,85.5,0.35,11.55,776.0,906.52,675.36
2018,3,4,13,0,968.0,87.0,0.4,11.6,769.0,876.91,657.53
2018,3,4,13,15,964.0,86.5,0.4,11.6,754.5,842.7,635.68
2018,3,4,13,30,960.0,86.0,0.4,11.6,740.0,805.42,611.68
2018,3,4,13,45,954.0,84.5,0.45,11.6,717.5,762.79,584.69
2018,3,4,14,0,948.0,83.0,0.5,11.6,695.0,717.63,554.78
2018,3,4,14,15,938.5,82.0,0.5,11.55,665.5,668.51,519.1
2018,3,4,14,30,929.0,81.0,0.5,11.5,636.0,617.6,481.04
2018,3,4,14,45,915.5,79.5,0.55,11.4,599.5,562.55,439.28
2018,3,4,15,0,902.0,78.0,0.6,11.3,563.0,506.63,395.15
2018,3,4,15,15,884.0,75.0,0.6,11.3,520.5,446.78,345.75
2018,3,4,15,30,866.0,72.0,0.6,11.3,478.0,385.67,293.68
2018,3,4,15,45,840.0,69.5,0.75,11.0,431.0,324.14,240.65
2018,3,4,16,0,814.0,67.0,0.9,10.7,384.0,264.36,187.6
2018,3,4,16,15,767.5,65.0,1.0,10.25,332.5,203.27,134.38
2018,3,4,16,30,721.0,63.0,1.1,9.8,281.0,147.06,88.09
2018,3,4,16,45,655.5,57.5,1.2,9.35,228.5,88.45,47.35
2018,3,4,17,0,590.0,52.0,1.3,8.9,176.0,40.37,31.01
2018,3,4,17,15,472.0,45.5,1.4,8.55,127.5,35.04,25.86
2018,3,4,17,30,354.0,39.0,1.5,8.2,79.0,31.78,22.0
2018,3,4,17,45,210.0,25.0,1.65,7.8,45.5,20.85,5.09
2018,3,4,18,0,66.0,11.0,1.8,7.4,12.0,10.48,0.0
2018,3,4,18,15,33.0,5.5,1.85,7.25,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.85,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.45,3.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,5,6,15,9.5,1.5,2.6,3.65,1.0,0.0,0.0
2018,3,5,6,30,19.0,3.0,2.7,4.1,2.0,0.0,0.0
2018,3,5,6,45,136.5,14.5,2.75,4.5,22.5,62.44,0.0
2018,3,5,7,0,254.0,26.0,2.8,4.9,43.0,151.77,75.96
2018,3,5,7,15,394.5,36.0,2.9,5.3,88.5,249.22,200.48
2018,3,5,7,30,535.0,46.0,3.0,5.7,134.0,353.45,295.72
2018,3,5,7,45,621.0,50.5,3.1,6.05,186.5,433.44,367.9
2018,3,5,8,0,707.0,55.0,3.2,6.4,239.0,516.02,439.8
2018,3,5,8,15,752.5,59.0,3.2,6.9,291.0,581.69,494.53
2018,3,5,8,30,798.0,63.0,3.2,7.4,343.0,648.81,547.18
2018,3,5,8,45,829.0,66.5,3.25,7.9,393.0,705.68,589.27
2018,3,5,9,0,860.0,70.0,3.3,8.4,443.0,761.99,629.79
2018,3,5,9,15,882.5,72.0,3.25,8.9,488.5,801.95,656.47
2018,3,5,9,30,905.0,74.0,3.2,9.4,534.0,846.5,686.08
2018,3,5,9,45,922.0,75.0,3.15,9.85,574.0,882.98,709.3
2018,3,5,10,0,939.0,76.0,3.1,10.3,614.0,916.75,730.26
2018,3,5,10,15,949.0,77.5,3.0,10.7,647.0,941.92,744.59
2018,3,5,10,30,959.0,79.0,2.9,11.1,680.0,963.62,756.41
2018,3,5,10,45,966.0,79.5,2.85,11.45,705.5,977.77,763.51
2018,3,5,11,0,973.0,80.0,2.8,11.8,731.0,988.12,768.1
2018,3,5,11,15,978.5,80.0,2.65,12.05,749.5,992.6,768.09
2018,3,5,11,30,984.0,80.0,2.5,12.3,768.0,993.1,765.48
2018,3,5,11,45,987.0,80.5,2.35,12.55,778.5,987.9,759.1
2018,3,5,12,0,990.0,81.0,2.2,12.8,789.0,978.67,750.15
2018,3,5,12,15,991.0,81.0,2.1,12.95,791.5,963.13,737.94
2018,3,5,12,30,992.0,81.0,2.0,13.1,794.0,943.7,723.29
2018,3,5,12,45,991.0,80.0,1.9,13.2,787.5,917.7,704.44
2018,3,5,13,0,990.0,79.0,1.8,13.3,781.0,888.09,683.27
2018,3,5,13,15,986.5,78.5,1.75,13.4,766.5,853.61,659.37
2018,3,5,13,30,983.0,78.0,1.7,13.5,752.0,815.95,633.24
2018,3,5,13,45,977.0,77.0,1.65,13.55,729.5,773.0,603.4
2018,3,5,14,0,971.0,76.0,1.6,13.6,707.0,727.44,571.18
2018,3,5,14,15,962.5,74.5,1.6,13.55,677.0,677.42,533.75
2018,3,5,14,30,954.0,73.0,1.6,13.5,647.0,625.48,493.81
2018,3,5,14,45,941.5,71.5,1.55,13.5,610.5,569.76,449.36
2018,3,5,15,0,929.0,70.0,1.5,13.5,574.0,513.02,402.74
2018,3,5,15,15,912.0,68.0,1.5,13.5,531.5,453.15,352.41
2018,3,5,15,30,895.0,66.0,1.5,13.5,489.0,393.31,300.42
2018,3,5,15,45,870.5,63.5,1.4,13.15,441.5,331.0,245.28
2018,3,5,16,0,846.0,61.0,1.3,12.8,394.0,270.16,190.52
2018,3,5,16,15,810.0,58.0,1.25,12.25,343.0,205.83,134.02
2018,3,5,16,30,774.0,55.0,1.2,11.7,292.0,147.4,85.39
2018,3,5,16,45,703.0,52.5,1.15,11.1,238.5,90.92,47.16
2018,3,5,17,0,632.0,50.0,1.1,10.5,185.0,43.03,33.22
2018,3,5,17,15,419.5,45.0,1.2,10.15,124.5,34.31,25.07
2018,3,5,17,30,207.0,40.0,1.3,9.8,64.0,30.99,21.29
2018,3,5,17,45,146.5,25.5,1.35,9.45,38.5,20.14,6.2
2018,3,5,18,0,86.0,11.0,1.4,9.1,13.0,10.48,0.0
2018,3,5,18,15,43.0,5.5,1.4,8.9,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,4.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.7,5.1,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.8,5.6,2.0,0.0,0.0
2018,3,6,6,45,25.0,13.0,2.85,6.05,13.5,21.37,0.0
2018,3,6,7,0,28.0,23.0,2.9,6.5,25.0,42.11,20.84
2018,3,6,7,15,156.5,39.5,2.95,6.95,65.0,142.5,113.69
2018,3,6,7,30,285.0,56.0,3.0,7.4,105.0,235.91,197.0
2018,3,6,7,45,315.0,71.5,3.05,7.85,142.0,284.67,241.34
2018,3,6,8,0,345.0,87.0,3.1,8.3,179.0,335.57,286.03
2018,3,6,8,15,272.5,114.5,3.1,8.8,196.0,324.12,275.88
2018,3,6,8,30,200.0,142.0,3.1,9.3,213.0,305.49,258.73
2018,3,6,8,45,370.5,136.0,3.15,9.8,290.0,452.79,382.03
2018,3,6,9,0,541.0,130.0,3.2,10.3,367.0,588.69,491.31
2018,3,6,9,15,556.0,141.0,3.15,10.8,406.0,629.73,520.54
2018,3,6,9,30,571.0,152.0,3.1,11.3,445.0,669.52,548.68
2018,3,6,9,45,636.5,145.5,3.05,11.75,495.0,736.97,597.38
2018,3,6,10,0,702.0,139.0,3.0,12.2,545.0,798.96,640.16
2018,3,6,10,15,821.5,110.0,2.85,12.55,610.5,877.37,693.31
2018,3,6,10,30,941.0,81.0,2.7,12.9,676.0,952.48,742.26
2018,3,6,10,45,733.5,149.0,2.6,13.3,624.0,861.49,674.45
2018,3,6,11,0,526.0,217.0,2.5,13.7,572.0,742.95,585.56
2018,3,6,11,15,501.0,240.5,2.4,13.9,585.5,744.01,584.48
2018,3,6,11,30,476.0,264.0,2.3,14.1,599.0,742.27,580.46
2018,3,6,11,45,691.5,187.0,2.2,14.35,681.0,852.75,661.77
2018,3,6,12,0,907.0,110.0,2.1,14.6,763.0,939.26,718.56
2018,3,6,12,15,937.5,98.0,1.95,14.75,775.0,937.42,714.1
2018,3,6,12,30,968.0,86.0,1.8,14.9,787.0,930.95,707.54
2018,3,6,12,45,966.5,85.5,1.7,15.05,780.5,905.5,688.89
2018,3,6,13,0,965.0,85.0,1.6,15.2,774.0,876.56,668.18
2018,3,6,13,15,959.5,85.5,1.5,15.35,759.0,842.22,643.86
2018,3,6,13,30,954.0,86.0,1.4,15.5,744.0,804.89,617.53
2018,3,6,13,45,948.0,84.5,1.3,15.6,721.5,762.32,587.63
2018,3,6,14,0,942.0,83.0,1.2,15.7,699.0,717.25,555.34
2018,3,6,14,15,904.0,87.0,1.1,15.7,657.5,655.58,509.0
2018,3,6,14,30,866.0,91.0,1.0,15.7,616.0,594.62,462.38
2018,3,6,14,45,826.0,94.0,0.9,15.7,571.0,533.11,414.31
2018,3,6,15,0,786.0,97.0,0.8,15.7,526.0,472.67,365.94
2018,3,6,15,15,775.5,89.5,0.8,15.7,486.0,416.88,320.38
2018,3,6,15,30,765.0,82.0,0.8,15.7,446.0,360.84,272.97
2018,3,6,15,45,724.5,81.0,0.65,15.4,399.0,301.7,222.14
2018,3,6,16,0,684.0,80.0,0.5,15.1,352.0,243.82,171.99
2018,3,6,16,15,595.5,83.0,0.45,14.65,297.5,186.22,124.9
2018,3,6,16,30,507.0,86.0,0.4,14.2,243.0,138.7,88.69
2018,3,6,16,45,425.5,78.0,0.4,13.8,194.0,91.26,56.56
2018,3,6,17,0,344.0,70.0,0.4,13.4,145.0,54.37,42.88
2018,3,6,17,15,287.0,55.5,0.5,13.05,107.0,42.1,31.68
2018,3,6,17,30,230.0,41.0,0.6,12.7,69.0,31.74,21.79
2018,3,6,17,45,148.5,26.5,0.7,12.35,41.5,20.9,7.75
2018,3,6,18,0,67.0,12.0,0.8,12.0,14.0,11.44,0.0
2018,3,6,18,15,33.5,6.0,0.8,11.8,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,7,6,45,13.0,5.0,1.95,8.35,6.0,9.47,0.0
2018,3,7,7,0,26.0,10.0,1.9,8.4,12.0,26.19,12.31
2018,3,7,7,15,34.5,16.5,1.9,8.7,21.5,39.77,27.99
2018,3,7,7,30,43.0,23.0,1.9,9.0,31.0,47.69,35.94
2018,3,7,7,45,21.5,30.5,1.85,9.3,34.5,40.93,30.36
2018,3,7,8,0,0.0,38.0,1.8,9.6,38.0,35.28,25.15
2018,3,7,8,15,1.5,61.0,1.75,10.15,61.5,57.72,44.6
2018,3,7,8,30,3.0,84.0,1.7,10.7,85.0,81.69,65.03
2018,3,7,8,45,80.5,131.0,1.6,11.25,166.5,207.72,172.95
2018,3,7,9,0,158.0,178.0,1.5,11.8,248.0,325.64,269.39
2018,3,7,9,15,279.0,187.0,1.6,12.35,325.5,449.14,368.12
2018,3,7,9,30,400.0,196.0,1.7,12.9,403.0,579.81,468.22
2018,3,7,9,45,481.0,188.5,1.8,13.45,456.0,649.12,519.29
2018,3,7,10,0,562.0,181.0,1.9,14.0,509.0,719.88,570.78
2018,3,7,10,15,578.0,186.0,2.05,14.35,539.0,747.66,589.74
2018,3,7,10,30,594.0,191.0,2.2,14.7,569.0,778.65,611.13
2018,3,7,10,45,706.5,159.5,2.35,15.0,626.5,850.68,662.01
2018,3,7,11,0,819.0,128.0,2.5,15.3,684.0,914.9,705.8
2018,3,7,11,15,732.5,166.0,2.55,15.45,673.0,881.57,681.26
2018,3,7,11,30,646.0,204.0,2.6,15.6,662.0,838.6,650.84
2018,3,7,11,45,787.5,150.0,2.7,15.75,716.0,896.1,691.53
2018,3,7,12,0,929.0,96.0,2.8,15.9,770.0,945.69,725.45
2018,3,7,12,15,944.5,89.5,2.8,15.95,776.0,936.38,718.28
2018,3,7,12,30,960.0,83.0,2.8,16.0,782.0,922.95,708.96
2018,3,7,12,45,959.0,82.5,2.85,16.05,776.0,898.07,692.22
2018,3,7,13,0,958.0,82.0,2.9,16.1,770.0,869.7,673.12
2018,3,7,13,15,954.0,80.5,2.9,16.05,754.5,834.55,649.1
2018,3,7,13,30,950.0,79.0,2.9,16.0,739.0,796.38,622.84
2018,3,7,13,45,862.0,106.5,2.9,16.0,691.5,728.86,574.95
2018,3,7,14,0,774.0,134.0,2.9,16.0,644.0,660.91,523.34
2018,3,7,14,15,845.5,104.0,2.9,15.8,638.5,639.39,507.89
2018,3,7,14,30,917.0,74.0,2.9,15.6,633.0,608.45,484.0
2018,3,7,14,45,826.5,95.0,2.85,15.45,577.0,535.66,425.65
2018,3,7,15,0,736.0,116.0,2.8,15.3,521.0,467.38,370.08
2018,3,7,15,15,539.5,148.5,2.8,15.3,433.5,370.66,292.22
2018,3,7,15,30,343.0,181.0,2.8,15.3,346.0,293.61,230.58
2018,3,7,15,45,281.5,168.0,2.55,14.65,294.5,240.14,187.05
2018,3,7,16,0,220.0,155.0,2.3,14.0,243.0,193.5,149.3
2018,3,7,16,15,246.0,134.5,2.15,13.55,221.0,164.55,123.21
2018,3,7,16,30,272.0,114.0,2.0,13.1,199.0,132.65,95.06
2018,3,7,16,45,185.5,96.5,1.85,12.7,150.0,92.24,66.48
2018,3,7,17,0,99.0,79.0,1.7,12.3,101.0,65.62,53.12
2018,3,7,17,15,73.5,59.5,1.7,12.1,73.5,49.57,38.41
2018,3,7,17,30,48.0,40.0,1.7,11.9,46.0,34.11,23.97
2018,3,7,17,45,30.0,24.0,1.7,11.7,27.0,20.9,8.73
2018,3,7,18,0,12.0,8.0,1.7,11.5,8.0,7.63,0.0
2018,3,7,18,15,6.0,4.0,1.7,11.45,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,8,6,15,14.0,3.0,0.85,10.35,2.5,0.0,0.0
2018,3,8,6,30,28.0,6.0,0.8,10.6,5.0,0.0,0.0
2018,3,8,6,45,153.5,18.5,0.8,10.8,29.5,73.63,0.0
2018,3,8,7,0,279.0,31.0,0.8,11.0,54.0,174.52,117.26
2018,3,8,7,15,307.0,33.0,0.8,11.15,74.5,207.89,165.07
2018,3,8,7,30,335.0,35.0,0.8,11.3,95.0,239.14,196.23
2018,3,8,7,45,220.5,27.5,0.8,11.5,72.0,176.16,146.8
2018,3,8,8,0,106.0,20.0,0.8,11.7,49.0,96.49,79.6
2018,3,8,8,15,89.0,64.0,0.8,11.85,91.5,129.8,107.79
2018,3,8,8,30,72.0,108.0,0.8,12.0,134.0,172.78,142.86
2018,3,8,8,45,119.5,148.5,0.85,12.2,199.0,258.12,213.27
2018,3,8,9,0,167.0,189.0,0.9,12.4,264.0,346.32,283.45
2018,3,8,9,15,211.5,204.5,0.9,12.6,309.0,403.23,327.39
2018,3,8,9,30,256.0,220.0,0.9,12.8,354.0,475.59,381.97
2018,3,8,9,45,264.0,236.0,0.9,12.95,383.0,505.26,402.53
2018,3,8,10,0,272.0,252.0,0.9,13.1,412.0,534.1,422.58
2018,3,8,10,15,336.5,256.5,0.9,13.35,465.0,599.18,470.28
2018,3,8,10,30,401.0,261.0,0.9,13.6,518.0,664.79,516.79
2018,3,8,10,45,413.5,268.0,0.9,13.8,542.0,685.24,529.48
2018,3,8,11,0,426.0,275.0,0.9,14.0,566.0,716.97,550.2
2018,3,8,11,15,377.5,292.0,0.9,14.25,555.0,675.95,518.91
2018,3,8,11,30,329.0,309.0,0.9,14.5,544.0,646.08,495.93
2018,3,8,11,45,470.5,263.0,0.95,14.7,604.0,731.6,559.81
2018,3,8,12,0,612.0,217.0,1.0,14.9,664.0,805.15,612.73
2018,3,8,12,15,497.0,258.0,1.05,15.0,621.5,730.28,557.51
2018,3,8,12,30,382.0,299.0,1.1,15.1,579.0,650.29,499.47
2018,3,8,12,45,315.5,308.0,1.15,15.2,538.0,591.62,456.95
2018,3,8,13,0,249.0,317.0,1.2,15.3,497.0,534.82,414.78
2018,3,8,13,15,333.5,293.5,1.25,15.15,529.5,565.39,440.23
2018,3,8,13,30,418.0,270.0,1.3,15.0,562.0,597.07,465.14
2018,3,8,13,45,408.0,264.5,1.35,14.85,542.5,564.61,441.4
2018,3,8,14,0,398.0,259.0,1.4,14.7,523.0,526.15,413.49
2018,3,8,14,15,416.5,246.0,1.4,14.6,511.5,509.12,400.98
2018,3,8,14,30,435.0,233.0,1.4,14.5,500.0,483.95,381.81
2018,3,8,14,45,446.0,214.5,1.4,14.35,474.5,447.01,353.24
2018,3,8,15,0,457.0,196.0,1.4,14.2,449.0,408.23,322.42
2018,3,8,15,15,565.0,154.5,1.4,14.2,444.0,387.72,303.96
2018,3,8,15,30,673.0,113.0,1.4,14.2,439.0,356.46,274.58
2018,3,8,15,45,576.5,119.0,1.4,13.9,379.0,290.55,219.92
2018,3,8,16,0,480.0,125.0,1.4,13.6,319.0,233.11,172.62
2018,3,8,16,15,534.5,101.0,1.35,13.15,291.5,192.06,133.91
2018,3,8,16,30,589.0,77.0,1.3,12.7,264.0,142.55,89.19
2018,3,8,16,45,545.5,68.0,1.25,12.25,218.0,92.72,53.57
2018,3,8,17,0,502.0,59.0,1.2,11.8,172.0,48.15,37.67
2018,3,8,17,15,410.0,49.5,1.3,11.45,126.5,37.78,28.12
2018,3,8,17,30,318.0,40.0,1.4,11.1,81.0,31.79,22.14
2018,3,8,17,45,198.5,27.0,1.45,10.7,48.5,21.22,9.78
2018,3,8,18,0,79.0,14.0,1.5,10.3,16.0,13.34,0.0
2018,3,8,18,15,39.5,7.0,1.55,10.15,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,9,6,15,8.0,1.5,1.55,8.65,1.5,0.0,0.0
2018,3,9,6,30,16.0,3.0,1.6,9.0,3.0,0.0,0.0
2018,3,9,6,45,8.0,10.5,1.65,9.3,10.5,12.95,0.0
2018,3,9,7,0,0.0,18.0,1.7,9.6,18.0,16.7,7.03
2018,3,9,7,15,11.0,33.0,1.8,9.9,35.0,38.62,27.04
2018,3,9,7,30,22.0,48.0,1.9,10.2,52.0,60.99,47.0
2018,3,9,7,45,19.5,72.0,1.95,10.5,76.5,87.76,70.39
2018,3,9,8,0,17.0,96.0,2.0,10.8,101.0,107.0,86.95
2018,3,9,8,15,44.5,123.0,2.0,11.2,139.0,163.22,135.06
2018,3,9,8,30,72.0,150.0,2.0,11.6,177.0,214.47,177.99
2018,3,9,8,45,83.0,169.5,1.95,11.95,204.5,245.56,203.09
2018,3,9,9,0,94.0,189.0,1.9,12.3,232.0,277.17,228.18
2018,3,9,9,15,119.5,210.5,1.85,12.65,270.5,336.08,274.89
2018,3,9,9,30,145.0,232.0,1.8,13.0,309.0,383.75,311.66
2018,3,9,9,45,273.5,229.0,1.75,13.4,386.5,505.51,407.55
2018,3,9,10,0,402.0,226.0,1.7,13.8,464.0,632.7,502.85
2018,3,9,10,15,420.5,234.5,1.7,14.05,495.5,663.89,523.36
2018,3,9,10,30,439.0,243.0,1.7,14.3,527.0,693.66,543.48
2018,3,9,10,45,361.5,279.0,1.75,14.55,519.0,650.77,509.09
2018,3,9,11,0,284.0,315.0,1.8,14.8,511.0,618.86,482.82
2018,3,9,11,15,283.0,322.5,1.8,14.9,522.0,623.41,485.54
2018,3,9,11,30,282.0,330.0,1.8,15.0,533.0,626.59,487.02
2018,3,9,11,45,297.5,334.0,1.8,15.15,550.5,639.62,496.09
2018,3,9,12,0,313.0,338.0,1.8,15.3,568.0,650.96,503.86
2018,3,9,12,15,291.0,344.0,1.8,15.3,558.0,629.38,487.32
2018,3,9,12,30,269.0,350.0,1.8,15.3,548.0,607.18,470.61
2018,3,9,12,45,228.5,351.0,1.8,15.3,518.5,554.01,431.04
2018,3,9,13,0,188.0,352.0,1.8,15.3,489.0,512.58,399.77
2018,3,9,13,15,138.5,338.0,1.8,15.25,438.0,450.29,352.56
2018,3,9,13,30,89.0,324.0,1.8,15.2,387.0,383.92,301.7
2018,3,9,13,45,80.0,310.0,1.8,15.2,365.0,357.97,282.18
2018,3,9,14,0,71.0,296.0,1.8,15.2,343.0,332.74,262.87
2018,3,9,14,15,101.0,290.0,1.8,15.1,354.0,340.51,269.85
2018,3,9,14,30,131.0,284.0,1.8,15.0,365.0,348.79,276.78
2018,3,9,14,45,174.5,266.5,1.8,14.9,368.0,345.85,274.87
2018,3,9,15,0,218.0,249.0,1.8,14.8,371.0,338.4,268.87
2018,3,9,15,15,226.0,229.5,1.8,14.8,347.5,309.25,245.15
2018,3,9,15,30,234.0,210.0,1.8,14.8,324.0,279.1,220.11
2018,3,9,15,45,240.5,187.5,1.75,14.35,295.0,244.84,191.43
2018,3,9,16,0,247.0,165.0,1.7,13.9,266.0,209.31,161.07
2018,3,9,16,15,224.5,146.0,1.6,13.45,229.0,170.4,128.76
2018,3,9,16,30,202.0,127.0,1.5,13.0,192.0,134.31,99.46
2018,3,9,16,45,178.0,107.0,1.4,12.6,157.0,100.24,73.4
2018,3,9,17,0,154.0,87.0,1.3,12.2,122.0,69.42,52.72
2018,3,9,17,15,123.5,67.5,1.3,11.9,91.0,55.46,43.75
2018,3,9,17,30,93.0,48.0,1.3,11.6,60.0,40.17,29.44
2018,3,9,17,45,60.5,30.5,1.3,11.3,37.0,25.97,13.93
2018,3,9,18,0,28.0,13.0,1.3,11.0,14.0,12.39,0.0
2018,3,9,18,15,14.0,6.5,1.3,10.9,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.65,9.6,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,9.7,1.0,0.95,0.0
2018,3,10,6,45,0.0,5.5,0.55,9.8,5.5,5.24,0.0
2018,3,10,7,0,0.0,10.0,0.5,9.9,10.0,9.26,1.6
2018,3,10,7,15,0.0,14.0,0.55,10.05,14.0,12.97,5.39
2018,3,10,7,30,0.0,18.0,0.6,10.2,18.0,16.68,8.8
2018,3,10,7,45,0.0,21.5,0.65,10.35,21.5,19.93,11.74
2018,3,10,8,0,0.0,25.0,0.7,10.5,25.0,23.18,14.61
2018,3,10,8,15,0.0,25.0,0.6,10.7,25.0,23.19,14.6
2018,3,10,8,30,0.0,25.0,0.5,10.9,25.0,23.19,14.57
2018,3,10,8,45,0.0,30.5,0.4,11.1,30.5,28.31,18.95
2018,3,10,9,0,0.0,36.0,0.3,11.3,36.0,33.44,23.28
2018,3,10,9,15,0.0,45.0,0.35,11.5,45.0,41.83,30.35
2018,3,10,9,30,0.0,54.0,0.4,11.7,54.0,50.23,37.34
2018,3,10,9,45,0.0,57.0,0.45,11.9,57.0,53.04,39.56
2018,3,10,10,0,0.0,60.0,0.5,12.1,60.0,55.85,41.78
2018,3,10,10,15,0.0,81.5,0.5,12.25,81.5,75.95,58.46
2018,3,10,10,30,0.0,103.0,0.5,12.4,103.0,96.36,75.15
2018,3,10,10,45,0.5,122.5,0.45,12.5,123.0,115.73,90.82
2018,3,10,11,0,1.0,142.0,0.4,12.6,143.0,135.19,106.38
2018,3,10,11,15,0.5,136.0,0.45,12.7,136.5,128.72,100.91
2018,3,10,11,30,0.0,130.0,0.5,12.8,130.0,122.33,95.64
2018,3,10,11,45,2.5,155.5,0.55,12.85,157.5,149.32,117.52
2018,3,10,12,0,5.0,181.0,0.6,12.9,185.0,176.32,139.08
2018,3,10,12,15,6.0,193.0,0.6,12.95,197.5,188.63,148.71
2018,3,10,12,30,7.0,205.0,0.6,13.0,210.0,200.84,158.3
2018,3,10,12,45,8.5,210.5,0.65,13.05,216.5,206.97,163.2
2018,3,10,13,0,10.0,216.0,0.7,13.1,223.0,212.94,168.04
2018,3,10,13,15,12.5,228.0,0.7,13.1,237.0,225.84,178.32
2018,3,10,13,30,15.0,240.0,0.7,13.1,251.0,238.41,188.3
2018,3,10,13,45,15.0,233.0,0.7,13.1,243.5,230.52,182.22
2018,3,10,14,0,15.0,226.0,0.7,13.1,236.0,222.64,176.26
2018,3,10,14,15,41.0,241.5,0.7,13.1,267.5,255.96,203.27
2018,3,10,14,30,67.0,257.0,0.7,13.1,299.0,282.34,224.21
2018,3,10,14,45,85.5,253.5,0.65,13.1,303.5,283.63,225.17
2018,3,10,15,0,104.0,250.0,0.6,13.1,308.0,282.65,224.28
2018,3,10,15,15,122.0,232.0,0.6,13.1,295.5,267.15,211.88
2018,3,10,15,30,140.0,214.0,0.6,13.1,283.0,247.81,196.05
2018,3,10,15,45,125.0,190.0,0.45,13.0,247.0,210.92,166.07
2018,3,10,16,0,110.0,166.0,0.3,12.9,211.0,176.07,137.69
2018,3,10,16,15,65.5,135.5,0.4,12.65,161.5,133.57,104.55
2018,3,10,16,30,21.0,105.0,0.5,12.4,112.0,96.32,75.7
2018,3,10,16,45,16.5,81.5,0.55,12.2,86.5,75.14,58.29
2018,3,10,17,0,12.0,58.0,0.6,12.0,61.0,53.35,40.18
2018,3,10,17,15,188.5,45.5,0.65,11.75,71.5,33.8,24.62
2018,3,10,17,30,365.0,33.0,0.7,11.5,82.0,25.01,16.34
2018,3,10,17,45,270.5,25.5,0.7,11.2,53.0,20.26,10.13
2018,3,10,18,0,176.0,18.0,0.7,10.9,24.0,17.16,0.0
2018,3,10,18,15,88.0,9.0,0.7,10.8,12.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,11,6,15,14.0,2.5,1.6,7.4,2.5,0.0,0.0
2018,3,11,6,30,28.0,5.0,1.6,7.9,5.0,13.78,0.0
2018,3,11,6,45,115.0,16.5,1.6,8.4,26.5,73.45,0.0
2018,3,11,7,0,202.0,28.0,1.6,8.9,48.0,140.74,104.91
2018,3,11,7,15,361.0,39.0,1.5,9.35,100.0,243.64,198.08
2018,3,11,7,30,520.0,50.0,1.4,9.8,152.0,360.05,297.95
2018,3,11,7,45,345.5,69.0,1.35,10.25,145.0,302.44,253.04
2018,3,11,8,0,171.0,88.0,1.3,10.7,138.0,218.98,183.49
2018,3,11,8,15,120.5,117.5,1.3,11.2,156.0,216.64,180.79
2018,3,11,8,30,70.0,147.0,1.3,11.7,174.0,208.43,172.18
2018,3,11,8,45,127.5,161.5,1.25,12.25,218.0,279.99,231.31
2018,3,11,9,0,185.0,176.0,1.2,12.8,262.0,344.44,282.8
2018,3,11,9,15,171.0,204.0,1.25,13.2,289.5,369.94,300.78
2018,3,11,9,30,157.0,232.0,1.3,13.6,317.0,393.7,317.34
2018,3,11,9,45,197.5,250.0,1.3,14.05,364.5,451.25,360.99
2018,3,11,10,0,238.0,268.0,1.3,14.5,412.0,509.7,404.04
2018,3,11,10,15,400.5,238.0,1.35,14.8,495.0,651.63,510.88
2018,3,11,10,30,563.0,208.0,1.4,15.1,578.0,770.27,596.68
2018,3,11,10,45,679.0,175.5,1.5,15.45,638.0,850.3,651.47
2018,3,11,11,0,795.0,143.0,1.6,15.8,698.0,917.45,695.72
2018,3,11,11,15,786.0,152.0,1.65,16.05,712.0,922.57,697.62
2018,3,11,11,30,777.0,161.0,1.7,16.3,726.0,919.15,694.67
2018,3,11,11,45,854.5,132.0,1.75,16.5,761.0,945.48,712.04
2018,3,11,12,0,932.0,103.0,1.8,16.7,796.0,964.64,724.32
2018,3,11,12,15,848.0,138.0,1.8,16.85,769.5,918.3,692.57
2018,3,11,12,30,764.0,173.0,1.8,17.0,743.0,867.19,658.12
2018,3,11,12,45,731.0,185.0,1.8,17.15,727.0,830.77,633.5
2018,3,11,13,0,698.0,197.0,1.8,17.3,711.0,792.77,606.88
2018,3,11,13,15,741.0,175.5,1.75,17.35,711.5,779.73,598.39
2018,3,11,13,30,784.0,154.0,1.7,17.4,712.0,761.35,585.69
2018,3,11,13,45,813.5,138.0,1.7,17.5,701.5,732.25,565.26
2018,3,11,14,0,843.0,122.0,1.7,17.6,691.0,700.49,542.43
2018,3,11,14,15,867.5,107.5,1.6,17.55,671.5,662.19,513.71
2018,3,11,14,30,892.0,93.0,1.5,17.5,652.0,618.71,480.43
2018,3,11,14,45,880.5,89.5,1.45,17.5,615.0,563.88,437.68
2018,3,11,15,0,869.0,86.0,1.4,17.5,578.0,507.58,392.6
2018,3,11,15,15,841.5,84.5,1.4,17.5,532.0,445.67,342.15
2018,3,11,15,30,814.0,83.0,1.4,17.5,486.0,385.14,291.24
2018,3,11,15,45,755.0,85.0,1.2,17.25,431.0,319.66,235.66
2018,3,11,16,0,696.0,87.0,1.0,17.0,376.0,257.28,182.38
2018,3,11,16,15,660.0,80.5,0.95,16.5,327.5,199.99,133.38
2018,3,11,16,30,624.0,74.0,0.9,16.0,279.0,146.51,89.56
2018,3,11,16,45,531.0,70.5,0.9,15.55,224.5,95.44,55.15
2018,3,11,17,0,438.0,67.0,0.9,15.1,170.0,55.8,37.88
2018,3,11,17,15,376.5,55.5,0.95,14.65,128.5,42.59,32.06
2018,3,11,17,30,315.0,44.0,1.0,14.2,87.0,33.84,23.82
2018,3,11,17,45,215.0,30.5,1.05,13.7,54.5,23.91,13.21
2018,3,11,18,0,115.0,17.0,1.1,13.2,22.0,16.2,0.0
2018,3,11,18,15,57.5,8.5,1.1,13.0,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,12,6,15,30.0,4.5,2.2,10.4,4.5,0.0,0.0
2018,3,12,6,30,60.0,9.0,2.2,10.7,9.0,28.04,0.0
2018,3,12,6,45,192.5,22.0,2.25,10.95,38.5,110.78,0.0
2018,3,12,7,0,325.0,35.0,2.3,11.2,68.0,204.4,154.97
2018,3,12,7,15,423.5,44.0,2.25,11.45,113.0,280.71,227.44
2018,3,12,7,30,522.0,53.0,2.2,11.7,158.0,366.24,302.67
2018,3,12,7,45,582.5,59.5,2.2,12.0,207.5,435.16,362.11
2018,3,12,8,0,643.0,66.0,2.2,12.3,257.0,508.25,422.5
2018,3,12,8,15,500.5,80.5,2.25,12.8,245.0,457.52,381.22
2018,3,12,8,30,358.0,95.0,2.3,13.3,233.0,386.21,322.38
2018,3,12,8,45,203.5,140.0,2.3,13.8,220.5,323.12,267.49
2018,3,12,9,0,49.0,185.0,2.3,14.3,208.0,235.93,191.64
2018,3,12,9,15,98.0,207.0,2.45,14.7,258.5,300.93,245.05
2018,3,12,9,30,147.0,229.0,2.6,15.1,309.0,381.56,309.01
2018,3,12,9,45,193.0,244.5,2.7,15.5,357.0,440.86,355.0
2018,3,12,10,0,239.0,260.0,2.8,15.9,405.0,515.57,411.69
2018,3,12,10,15,440.0,222.5,2.85,16.0,507.0,671.1,532.29
2018,3,12,10,30,641.0,185.0,2.9,16.1,609.0,823.36,644.69
2018,3,12,10,45,552.0,221.5,2.95,16.25,596.5,779.27,609.14
2018,3,12,11,0,463.0,258.0,3.0,16.4,584.0,736.67,575.35
2018,3,12,11,15,282.5,289.5,3.05,16.45,490.0,587.07,461.18
2018,3,12,11,30,102.0,321.0,3.1,16.5,396.0,424.11,333.46
2018,3,12,11,45,62.0,285.5,3.15,16.55,331.0,345.99,272.83
2018,3,12,12,0,22.0,250.0,3.2,16.6,266.0,260.15,204.7
2018,3,12,12,15,33.5,256.5,3.25,16.65,281.5,285.29,224.99
2018,3,12,12,30,45.0,263.0,3.3,16.7,297.0,300.09,236.85
2018,3,12,12,45,23.0,198.0,3.35,16.75,215.5,213.04,167.74
2018,3,12,13,0,1.0,133.0,3.4,16.8,134.0,125.56,97.13
2018,3,12,13,15,28.5,212.5,3.45,16.8,233.0,228.77,180.86
2018,3,12,13,30,56.0,292.0,3.5,16.8,332.0,326.53,258.06
2018,3,12,13,45,34.5,245.0,3.55,16.8,269.5,260.85,206.07
2018,3,12,14,0,13.0,198.0,3.6,16.8,207.0,194.59,153.32
2018,3,12,14,15,16.0,189.5,3.6,16.7,200.0,187.48,148.07
2018,3,12,14,30,19.0,181.0,3.6,16.6,193.0,180.09,142.45
2018,3,12,14,45,16.5,151.5,3.6,16.45,161.5,149.95,118.32
2018,3,12,15,0,14.0,122.0,3.6,16.3,130.0,120.31,94.36
2018,3,12,15,15,97.5,113.5,3.6,16.3,162.5,148.93,117.78
2018,3,12,15,30,181.0,105.0,3.6,16.3,195.0,165.77,129.98
2018,3,12,15,45,352.0,106.0,3.5,15.85,260.5,208.72,160.11
2018,3,12,16,0,523.0,107.0,3.4,15.4,326.0,231.38,170.33
2018,3,12,16,15,582.0,92.0,3.25,15.1,308.0,195.44,134.73
2018,3,12,16,30,641.0,77.0,3.1,14.8,290.0,152.13,94.42
2018,3,12,16,45,585.5,70.5,3.0,14.5,240.5,100.11,57.25
2018,3,12,17,0,530.0,64.0,2.9,14.2,191.0,54.82,35.94
2018,3,12,17,15,404.5,57.0,2.95,13.95,140.0,43.8,33.23
2018,3,12,17,30,279.0,50.0,3.0,13.7,89.0,38.53,27.97
2018,3,12,17,45,154.5,32.0,3.05,13.5,52.0,25.02,14.43
2018,3,12,18,0,30.0,14.0,3.1,13.3,15.0,13.34,0.0
2018,3,12,18,15,15.0,7.0,3.1,13.25,7.5,6.67,0.0
2018,3,12,18,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.1,11.6,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.1,11.5,1.0,0.95,0.0
2018,3,13,6,45,0.0,3.5,3.05,11.4,3.5,3.24,0.0
2018,3,13,7,0,0.0,6.0,3.0,11.3,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.0,2.95,11.3,7.0,6.48,0.0
2018,3,13,7,30,0.0,8.0,2.9,11.3,8.0,7.4,0.73
2018,3,13,7,45,0.0,10.5,2.85,11.25,10.5,9.72,2.79
2018,3,13,8,0,0.0,13.0,2.8,11.2,13.0,12.04,4.83
2018,3,13,8,15,0.0,16.0,2.85,11.3,16.0,14.83,7.24
2018,3,13,8,30,0.0,19.0,2.9,11.4,19.0,17.62,9.62
2018,3,13,8,45,0.0,23.5,2.95,11.5,23.5,21.81,13.19
2018,3,13,9,0,0.0,28.0,3.0,11.6,28.0,26.0,16.73
2018,3,13,9,15,0.0,32.5,3.05,11.8,32.5,30.2,20.24
2018,3,13,9,30,0.0,37.0,3.1,12.0,37.0,34.4,23.72
2018,3,13,9,45,1.5,66.0,3.15,12.2,67.0,62.76,47.69
2018,3,13,10,0,3.0,95.0,3.2,12.4,97.0,91.33,71.51
2018,3,13,10,15,14.0,171.5,3.25,12.6,181.0,177.23,142.62
2018,3,13,10,30,25.0,248.0,3.3,12.8,265.0,266.04,214.17
2018,3,13,10,45,194.5,263.5,3.4,12.95,401.0,466.0,377.14
2018,3,13,11,0,364.0,279.0,3.5,13.1,537.0,654.51,523.3
2018,3,13,11,15,524.0,238.5,3.5,13.2,619.5,770.87,611.57
2018,3,13,11,30,684.0,198.0,3.5,13.3,702.0,876.45,689.09
2018,3,13,11,45,635.0,224.5,3.55,13.4,697.0,850.78,668.77
2018,3,13,12,0,586.0,251.0,3.6,13.5,692.0,819.62,644.64
2018,3,13,12,15,474.0,290.5,3.6,13.5,647.5,748.04,589.43
2018,3,13,12,30,362.0,330.0,3.6,13.5,603.0,668.18,527.82
2018,3,13,12,45,289.5,344.5,3.6,13.55,562.0,609.28,482.2
2018,3,13,13,0,217.0,359.0,3.6,13.6,521.0,543.73,431.08
2018,3,13,13,15,182.5,350.5,3.6,13.55,485.0,497.58,395.6
2018,3,13,13,30,148.0,342.0,3.6,13.5,449.0,453.19,361.06
2018,3,13,13,45,148.5,330.5,3.55,13.5,435.0,433.16,345.87
2018,3,13,14,0,149.0,319.0,3.5,13.5,421.0,412.81,330.22
2018,3,13,14,15,153.0,306.0,3.45,13.45,407.0,392.92,314.94
2018,3,13,14,30,157.0,293.0,3.4,13.4,393.0,372.44,299.0
2018,3,13,14,45,121.5,264.5,3.3,13.3,339.0,315.72,253.88
2018,3,13,15,0,86.0,236.0,3.2,13.2,285.0,261.17,210.21
2018,3,13,15,15,223.0,216.0,3.2,13.2,331.0,297.57,239.01
2018,3,13,15,30,360.0,196.0,3.2,13.2,377.0,315.37,250.17
2018,3,13,15,45,310.5,183.5,3.0,12.9,329.0,264.42,207.58
2018,3,13,16,0,261.0,171.0,2.8,12.6,281.0,218.86,169.8
2018,3,13,16,15,220.5,149.5,2.55,12.3,234.5,173.32,132.23
2018,3,13,16,30,180.0,128.0,2.3,12.0,188.0,135.07,101.57
2018,3,13,16,45,199.5,108.0,2.1,11.7,164.5,103.59,75.55
2018,3,13,17,0,219.0,88.0,1.9,11.4,141.0,72.19,54.12
2018,3,13,17,15,164.5,70.0,1.8,11.05,104.5,55.13,43.77
2018,3,13,17,30,110.0,52.0,1.7,10.7,68.0,41.67,31.17
2018,3,13,17,45,65.0,33.5,1.6,10.35,42.0,28.56,17.9
2018,3,13,18,0,20.0,15.0,1.5,10.0,16.0,13.31,0.0
2018,3,13,18,15,10.0,7.5,1.45,9.95,8.0,7.15,0.0
2018,3,13,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,3.0,1.65,8.1,3.0,0.0,0.0
2018,3,14,6,30,0.0,6.0,1.7,8.5,6.0,5.72,0.0
2018,3,14,6,45,40.0,23.0,1.75,8.85,27.5,45.9,13.76
2018,3,14,7,0,80.0,40.0,1.8,9.2,49.0,88.39,66.98
2018,3,14,7,15,110.0,59.0,1.9,9.3,78.5,128.5,104.07
2018,3,14,7,30,140.0,78.0,2.0,9.4,108.0,171.09,142.38
2018,3,14,7,45,142.5,99.0,2.1,9.5,136.0,202.65,170.33
2018,3,14,8,0,145.0,120.0,2.2,9.6,164.0,233.85,197.13
2018,3,14,8,15,120.5,135.5,2.25,9.65,176.5,239.2,201.11
2018,3,14,8,30,96.0,151.0,2.3,9.7,189.0,242.29,202.79
2018,3,14,8,45,64.0,146.0,2.35,9.75,172.5,201.32,167.57
2018,3,14,9,0,32.0,141.0,2.4,9.8,156.0,170.28,140.32
2018,3,14,9,15,16.0,94.5,2.45,9.85,102.0,106.52,86.01
2018,3,14,9,30,0.0,48.0,2.5,9.9,48.0,44.65,32.67
2018,3,14,9,45,0.0,42.5,2.55,9.95,42.5,39.53,28.24
2018,3,14,10,0,0.0,37.0,2.6,10.0,37.0,34.42,23.81
2018,3,14,10,15,0.0,46.0,2.65,10.05,46.0,42.82,30.89
2018,3,14,10,30,0.0,55.0,2.7,10.1,55.0,51.23,37.93
2018,3,14,10,45,0.0,67.5,2.7,10.2,67.5,62.91,47.7
2018,3,14,11,0,0.0,80.0,2.7,10.3,80.0,74.61,57.42
2018,3,14,11,15,32.5,153.5,2.75,10.35,177.5,182.25,147.95
2018,3,14,11,30,65.0,227.0,2.8,10.4,275.0,288.25,234.38
2018,3,14,11,45,310.0,231.5,2.8,10.5,466.0,554.37,449.49
2018,3,14,12,0,555.0,236.0,2.8,10.6,657.0,776.29,617.85
2018,3,14,12,15,651.5,201.5,2.85,10.65,696.0,818.98,649.22
