Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,30,748.0,167.0,2.9,10.7,735.0,850.95,672.16
2018,3,14,12,45,557.0,239.0,2.9,10.75,660.0,737.96,586.71
2018,3,14,13,0,366.0,311.0,2.9,10.8,585.0,626.13,499.19
2018,3,14,13,15,454.5,272.5,2.9,10.9,606.0,650.26,520.02
2018,3,14,13,30,543.0,234.0,2.9,11.0,627.0,659.26,528.41
2018,3,14,13,45,510.5,240.5,2.9,11.05,601.5,617.81,496.03
2018,3,14,14,0,478.0,247.0,2.9,11.1,576.0,577.01,464.14
2018,3,14,14,15,562.0,207.0,2.9,11.15,577.5,566.83,457.4
2018,3,14,14,30,646.0,167.0,2.9,11.2,579.0,550.52,444.77
2018,3,14,14,45,780.0,120.5,2.95,11.2,590.5,543.63,438.65
2018,3,14,15,0,914.0,74.0,3.0,11.2,602.0,521.96,418.96
2018,3,14,15,15,898.0,72.0,3.0,11.2,559.5,462.6,367.68
2018,3,14,15,30,882.0,70.0,3.0,11.2,517.0,403.24,315.0
2018,3,14,15,45,823.0,75.0,3.05,11.1,461.5,334.61,254.54
2018,3,14,16,0,764.0,80.0,3.1,11.0,406.0,273.37,199.74
2018,3,14,16,15,767.5,69.5,3.05,10.75,363.5,216.45,146.94
2018,3,14,16,30,771.0,59.0,3.0,10.5,321.0,158.57,95.54
2018,3,14,16,45,721.5,55.0,2.95,10.25,268.5,101.55,53.83
2018,3,14,17,0,672.0,51.0,2.9,10.0,216.0,50.42,30.24
2018,3,14,17,15,593.5,45.5,2.9,9.6,166.0,36.67,27.49
2018,3,14,17,30,515.0,40.0,2.9,9.2,116.0,30.87,21.85
2018,3,14,17,45,363.0,30.5,2.9,8.8,73.5,24.44,14.85
2018,3,14,18,0,211.0,21.0,2.9,8.4,31.0,17.76,0.0
2018,3,14,18,15,105.5,10.5,2.85,8.25,15.5,10.01,0.0
2018,3,14,18,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,15,6,15,7.0,1.5,2.95,7.2,1.5,0.0,0.0
2018,3,15,6,30,14.0,3.0,3.1,7.6,3.0,7.52,0.0
2018,3,15,6,45,7.0,4.5,3.2,8.0,4.5,7.34,0.0
2018,3,15,7,0,0.0,6.0,3.3,8.4,6.0,5.55,0.0
2018,3,15,7,15,63.0,15.5,3.4,8.55,29.0,57.95,44.7
2018,3,15,7,30,126.0,25.0,3.5,8.7,52.0,108.67,90.27
2018,3,15,7,45,63.0,23.5,3.6,8.85,37.0,66.88,54.03
2018,3,15,8,0,0.0,22.0,3.7,9.0,22.0,20.4,12.21
2018,3,15,8,15,0.0,27.0,3.75,9.1,27.0,25.05,16.25
2018,3,15,8,30,0.0,32.0,3.8,9.2,32.0,29.71,20.25
2018,3,15,8,45,2.0,58.0,3.8,9.25,59.0,55.46,42.52
2018,3,15,9,0,4.0,84.0,3.8,9.3,86.0,81.42,64.69
2018,3,15,9,15,91.0,145.5,3.85,9.45,196.0,235.01,196.91
2018,3,15,9,30,178.0,207.0,3.9,9.6,306.0,381.99,318.54
2018,3,15,9,45,188.0,214.5,4.0,9.7,325.5,401.68,333.49
2018,3,15,10,0,198.0,222.0,4.1,9.8,345.0,435.15,359.64
2018,3,15,10,15,136.5,234.0,4.15,10.0,321.0,379.8,312.54
2018,3,15,10,30,75.0,246.0,4.2,10.2,297.0,322.58,263.83
2018,3,15,10,45,104.0,279.0,4.3,10.35,352.0,399.02,325.35
2018,3,15,11,0,133.0,312.0,4.4,10.5,407.0,461.46,374.57
2018,3,15,11,15,95.0,313.0,4.45,10.55,382.0,410.89,332.93
2018,3,15,11,30,57.0,314.0,4.5,10.6,357.0,373.97,302.11
2018,3,15,11,45,71.5,327.5,4.55,10.65,382.0,399.6,322.76
2018,3,15,12,0,86.0,341.0,4.6,10.7,407.0,424.44,342.52
2018,3,15,12,15,52.0,295.0,4.65,10.7,335.0,341.71,276.03
2018,3,15,12,30,18.0,249.0,4.7,10.7,263.0,253.5,204.32
2018,3,15,12,45,10.5,183.0,4.75,10.7,191.0,181.8,146.03
2018,3,15,13,0,3.0,117.0,4.8,10.7,119.0,111.99,88.36
2018,3,15,13,15,5.5,135.0,4.75,10.7,139.0,130.9,104.24
2018,3,15,13,30,8.0,153.0,4.7,10.7,159.0,149.58,119.83
2018,3,15,13,45,10.5,188.0,4.7,10.75,195.5,184.12,148.39
2018,3,15,14,0,13.0,223.0,4.7,10.8,232.0,218.23,176.44
2018,3,15,14,15,17.0,220.5,4.7,10.75,231.5,217.27,175.95
2018,3,15,14,30,21.0,218.0,4.7,10.7,231.0,215.84,175.13
2018,3,15,14,45,25.0,214.5,4.65,10.7,229.5,214.56,174.36
2018,3,15,15,0,29.0,211.0,4.6,10.7,228.0,210.44,171.21
2018,3,15,15,15,21.5,180.5,4.6,10.7,192.5,176.05,142.99
2018,3,15,15,30,14.0,150.0,4.6,10.7,157.0,143.69,116.3
2018,3,15,15,45,35.5,159.5,4.4,10.55,175.5,156.64,127.0
2018,3,15,16,0,57.0,169.0,4.2,10.4,194.0,166.12,134.31
2018,3,15,16,15,130.5,145.5,4.15,10.25,193.0,153.95,120.99
2018,3,15,16,30,204.0,122.0,4.1,10.1,192.0,131.85,98.69
2018,3,15,16,45,199.0,107.0,4.0,10.0,166.0,103.25,75.79
2018,3,15,17,0,194.0,92.0,3.9,9.9,140.0,75.24,57.07
2018,3,15,17,15,139.5,73.0,3.85,9.75,103.5,57.26,45.98
2018,3,15,17,30,85.0,54.0,3.8,9.6,67.0,45.05,34.41
2018,3,15,17,45,52.5,36.0,3.75,9.45,43.0,30.57,20.15
2018,3,15,18,0,20.0,18.0,3.7,9.3,19.0,15.78,0.0
2018,3,15,18,15,10.0,9.0,3.6,9.15,9.5,8.58,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,16,6,15,1.5,2.0,2.6,6.85,2.0,0.0,0.0
2018,3,16,6,30,3.0,4.0,2.7,7.0,4.0,4.82,0.0
2018,3,16,6,45,1.5,10.5,2.8,7.2,10.5,10.31,0.94
2018,3,16,7,0,0.0,17.0,2.9,7.4,17.0,15.76,7.64
2018,3,16,7,15,0.0,27.0,3.0,7.5,27.0,25.05,16.05
2018,3,16,7,30,0.0,37.0,3.1,7.6,37.0,34.35,24.41
2018,3,16,7,45,8.0,44.0,3.15,7.7,46.5,45.66,34.6
2018,3,16,8,0,16.0,51.0,3.2,7.8,56.0,59.52,46.97
2018,3,16,8,15,319.0,76.5,3.25,7.9,205.5,325.8,281.26
2018,3,16,8,30,622.0,102.0,3.3,8.0,355.0,597.8,505.42
2018,3,16,8,45,465.5,119.5,3.35,8.15,321.5,514.88,434.82
2018,3,16,9,0,309.0,137.0,3.4,8.3,288.0,425.4,359.1
2018,3,16,9,15,300.5,168.0,3.45,8.45,326.0,448.56,376.84
2018,3,16,9,30,292.0,199.0,3.5,8.6,364.0,484.47,403.68
2018,3,16,9,45,270.0,228.0,3.55,8.75,388.5,504.08,416.94
2018,3,16,10,0,248.0,257.0,3.6,8.9,413.0,521.24,428.22
2018,3,16,10,15,276.0,280.0,3.7,9.05,461.5,575.18,469.68
2018,3,16,10,30,304.0,303.0,3.8,9.2,510.0,628.38,509.81
2018,3,16,10,45,467.0,259.0,3.9,9.35,590.0,745.68,602.37
2018,3,16,11,0,630.0,215.0,4.0,9.5,670.0,855.39,686.61
2018,3,16,11,15,784.0,158.0,4.05,9.6,738.0,936.19,744.24
2018,3,16,11,30,938.0,101.0,4.1,9.7,806.0,999.64,788.49
2018,3,16,11,45,939.5,102.0,4.2,9.85,815.0,993.03,783.12
2018,3,16,12,0,941.0,103.0,4.3,10.0,824.0,982.6,775.99
2018,3,16,12,15,907.5,116.5,4.35,10.05,813.0,950.2,753.04
2018,3,16,12,30,874.0,130.0,4.4,10.1,802.0,921.63,732.95
2018,3,16,12,45,586.5,229.0,4.5,10.15,678.0,757.95,610.66
2018,3,16,13,0,299.0,328.0,4.6,10.2,554.0,588.73,475.38
2018,3,16,13,15,436.5,280.5,4.65,10.2,604.0,644.88,523.03
2018,3,16,13,30,574.0,233.0,4.7,10.2,654.0,683.23,555.35
2018,3,16,13,45,749.0,165.0,4.75,10.2,697.0,720.06,586.72
2018,3,16,14,0,924.0,97.0,4.8,10.2,740.0,734.65,600.3
2018,3,16,14,15,914.5,95.5,4.8,10.1,709.5,684.98,560.64
2018,3,16,14,30,905.0,94.0,4.8,10.0,679.0,633.64,519.02
2018,3,16,14,45,892.5,92.0,4.8,9.95,642.0,578.76,473.39
2018,3,16,15,0,880.0,90.0,4.8,9.9,605.0,523.01,425.77
2018,3,16,15,15,862.0,87.5,4.8,9.9,562.0,462.59,372.97
2018,3,16,15,30,844.0,85.0,4.8,9.9,519.0,403.17,319.53
2018,3,16,15,45,721.0,101.5,4.65,9.6,448.0,325.77,252.54
2018,3,16,16,0,598.0,118.0,4.5,9.3,377.0,263.0,198.58
2018,3,16,16,15,538.5,110.5,4.3,9.1,323.0,205.35,148.29
2018,3,16,16,30,479.0,103.0,4.1,8.9,269.0,153.33,104.96
2018,3,16,16,45,516.5,83.5,3.9,8.7,236.5,108.11,67.64
2018,3,16,17,0,554.0,64.0,3.7,8.5,204.0,57.15,36.74
2018,3,16,17,15,496.5,55.5,3.55,8.25,159.5,41.71,32.25
2018,3,16,17,30,439.0,47.0,3.4,8.0,115.0,36.89,27.43
2018,3,16,17,45,297.0,35.0,3.2,7.8,73.5,28.38,18.65
2018,3,16,18,0,155.0,23.0,3.0,7.6,32.0,18.32,0.0
2018,3,16,18,15,77.5,11.5,3.0,7.5,16.0,10.96,0.0
2018,3,16,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,17,6,15,20.0,4.5,1.3,6.45,5.0,0.0,0.0
2018,3,17,6,30,40.0,9.0,1.3,6.8,10.0,22.12,0.0
2018,3,17,6,45,49.5,18.0,1.3,7.2,22.5,47.28,27.09
2018,3,17,7,0,59.0,27.0,1.3,7.6,35.0,64.89,49.18
2018,3,17,7,15,31.0,42.5,1.35,7.8,47.0,58.39,45.09
2018,3,17,7,30,3.0,58.0,1.4,8.0,59.0,57.02,44.14
2018,3,17,7,45,19.0,87.0,1.45,8.25,93.0,103.3,84.63
2018,3,17,8,0,35.0,116.0,1.5,8.5,127.0,147.13,122.36
2018,3,17,8,15,84.0,143.5,1.5,8.6,176.5,213.0,178.8
2018,3,17,8,30,133.0,171.0,1.5,8.7,226.0,293.76,245.98
2018,3,17,8,45,114.5,185.0,1.5,8.8,236.5,298.31,248.12
2018,3,17,9,0,96.0,199.0,1.5,8.9,247.0,288.89,239.26
2018,3,17,9,15,168.0,223.0,1.5,9.05,315.5,390.5,321.84
2018,3,17,9,30,240.0,247.0,1.5,9.2,384.0,496.83,404.58
2018,3,17,9,45,268.5,252.5,1.5,9.35,415.0,531.84,430.15
2018,3,17,10,0,297.0,258.0,1.5,9.5,446.0,567.09,456.13
2018,3,17,10,15,349.0,262.5,1.55,9.6,494.0,622.69,497.91
2018,3,17,10,30,401.0,267.0,1.6,9.7,542.0,692.07,548.54
2018,3,17,10,45,422.0,277.5,1.6,9.8,576.0,724.31,570.45
2018,3,17,11,0,443.0,288.0,1.6,9.9,610.0,754.69,591.2
2018,3,17,11,15,474.5,283.0,1.65,9.95,635.0,776.32,606.86
2018,3,17,11,30,506.0,278.0,1.7,10.0,660.0,795.64,620.97
2018,3,17,11,45,509.0,264.5,1.75,10.1,653.0,776.7,607.63
2018,3,17,12,0,512.0,251.0,1.8,10.2,646.0,755.56,593.1
2018,3,17,12,15,457.0,276.0,1.9,10.2,629.0,720.42,566.83
2018,3,17,12,30,402.0,301.0,2.0,10.2,612.0,684.49,539.82
2018,3,17,12,45,409.0,291.0,2.05,10.2,605.0,666.54,527.54
2018,3,17,13,0,416.0,281.0,2.1,10.2,598.0,646.73,513.62
2018,3,17,13,15,567.5,227.5,2.2,10.2,651.0,696.83,554.95
2018,3,17,13,30,719.0,174.0,2.3,10.2,704.0,738.99,588.95
2018,3,17,13,45,702.5,176.0,2.35,10.2,681.0,698.22,558.07
2018,3,17,14,0,686.0,178.0,2.4,10.2,658.0,656.46,526.58
2018,3,17,14,15,656.0,181.0,2.35,10.2,624.5,606.29,487.51
2018,3,17,14,30,626.0,184.0,2.3,10.2,591.0,556.92,448.41
2018,3,17,14,45,594.0,182.0,2.3,10.2,551.0,502.99,405.31
2018,3,17,15,0,562.0,180.0,2.3,10.2,511.0,449.0,361.29
2018,3,17,15,15,637.0,147.5,2.3,10.2,497.5,419.89,335.54
2018,3,17,15,30,712.0,115.0,2.3,10.2,484.0,379.73,298.8
2018,3,17,15,45,730.0,101.5,2.2,10.1,449.5,329.38,252.59
2018,3,17,16,0,748.0,88.0,2.1,10.0,415.0,276.2,202.81
2018,3,17,16,15,739.0,79.0,2.0,9.75,370.0,221.65,152.68
2018,3,17,16,30,730.0,70.0,1.9,9.5,325.0,164.96,102.88
2018,3,17,16,45,682.5,65.0,1.8,9.25,273.5,106.06,58.85
2018,3,17,17,0,635.0,60.0,1.7,9.0,222.0,55.85,33.96
2018,3,17,17,15,559.0,52.5,1.7,8.55,171.5,38.98,29.8
2018,3,17,17,30,483.0,45.0,1.7,8.1,121.0,34.88,25.69
2018,3,17,17,45,351.5,34.5,1.7,7.65,79.0,27.73,18.29
2018,3,17,18,0,220.0,24.0,1.7,7.2,37.0,20.27,0.2
2018,3,17,18,15,110.0,12.0,1.75,7.1,18.5,11.44,0.0
2018,3,17,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,18,6,15,22.5,5.5,1.3,5.3,6.5,0.0,0.0
2018,3,18,6,30,45.0,11.0,1.4,5.7,13.0,25.86,0.0
2018,3,18,6,45,91.0,27.0,1.45,6.1,37.0,79.16,52.41
2018,3,18,7,0,137.0,43.0,1.5,6.5,61.0,123.78,98.96
2018,3,18,7,15,82.5,58.0,1.5,6.9,70.5,111.5,91.17
2018,3,18,7,30,28.0,73.0,1.5,7.3,80.0,93.11,75.85
2018,3,18,7,45,119.5,100.5,1.5,7.65,138.5,189.95,160.67
2018,3,18,8,0,211.0,128.0,1.5,8.0,197.0,297.15,251.6
2018,3,18,8,15,231.0,147.5,1.55,8.55,234.5,341.81,287.55
2018,3,18,8,30,251.0,167.0,1.6,9.1,272.0,387.38,323.57
2018,3,18,8,45,180.5,189.5,1.65,9.65,269.5,354.75,294.35
2018,3,18,9,0,110.0,212.0,1.7,10.2,267.0,328.19,269.9
2018,3,18,9,15,85.0,228.0,1.7,10.55,272.5,313.85,256.76
2018,3,18,9,30,60.0,244.0,1.7,10.9,278.0,310.33,252.08
2018,3,18,9,45,108.5,271.0,1.75,11.2,338.0,383.66,310.66
2018,3,18,10,0,157.0,298.0,1.8,11.5,398.0,472.49,379.11
2018,3,18,10,15,198.0,310.5,1.75,11.7,443.0,524.5,417.89
2018,3,18,10,30,239.0,323.0,1.7,11.9,488.0,576.76,456.3
2018,3,18,10,45,203.5,339.0,1.65,12.1,483.0,560.45,441.27
2018,3,18,11,0,168.0,355.0,1.6,12.3,478.0,542.67,425.79
2018,3,18,11,15,172.5,364.0,1.55,12.35,493.0,553.88,433.46
2018,3,18,11,30,177.0,373.0,1.5,12.4,508.0,564.2,440.23
2018,3,18,11,45,187.5,377.0,1.45,12.45,521.5,573.68,446.68
2018,3,18,12,0,198.0,381.0,1.4,12.5,535.0,582.06,452.33
2018,3,18,12,15,250.0,370.0,1.35,12.4,564.5,621.93,482.24
2018,3,18,12,30,302.0,359.0,1.3,12.3,594.0,647.26,501.22
2018,3,18,12,45,391.5,326.0,1.3,12.2,627.5,678.73,526.2
2018,3,18,13,0,481.0,293.0,1.3,12.1,661.0,713.3,552.72
2018,3,18,13,15,386.5,318.5,1.25,12.05,610.5,636.26,494.68
2018,3,18,13,30,292.0,344.0,1.2,12.0,560.0,571.86,445.98
2018,3,18,13,45,286.5,333.5,1.2,11.9,540.5,542.04,424.82
2018,3,18,14,0,281.0,323.0,1.2,11.8,521.0,511.93,402.82
2018,3,18,14,15,213.0,313.5,1.2,11.7,460.0,438.4,346.88
2018,3,18,14,30,145.0,304.0,1.2,11.6,399.0,375.49,298.42
2018,3,18,14,45,102.0,278.5,1.15,11.5,343.5,315.55,251.88
2018,3,18,15,0,59.0,253.0,1.1,11.4,288.0,263.29,210.83
2018,3,18,15,15,42.5,223.5,1.1,11.4,248.0,224.03,179.89
2018,3,18,15,30,26.0,194.0,1.1,11.4,208.0,187.69,150.97
2018,3,18,15,45,39.0,180.5,0.95,11.0,199.0,175.98,141.55
2018,3,18,16,0,52.0,167.0,0.8,10.6,190.0,163.31,130.89
2018,3,18,16,15,94.5,147.0,0.8,10.4,182.5,148.15,116.67
2018,3,18,16,30,137.0,127.0,0.8,10.2,175.0,129.22,98.88
2018,3,18,16,45,141.0,110.5,0.75,9.95,153.5,104.76,78.99
2018,3,18,17,0,145.0,94.0,0.7,9.7,132.0,79.86,61.3
2018,3,18,17,15,102.5,74.0,0.75,9.55,98.0,60.85,49.34
2018,3,18,17,30,60.0,54.0,0.8,9.4,64.0,45.29,34.87
2018,3,18,17,45,63.0,38.0,0.85,9.25,45.0,32.32,22.26
2018,3,18,18,0,66.0,22.0,0.9,9.1,26.0,18.29,1.8
2018,3,18,18,15,33.0,11.0,0.95,9.05,13.0,10.48,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,19,6,15,30.5,8.0,2.2,5.2,9.0,0.0,0.0
2018,3,19,6,30,61.0,16.0,2.3,5.9,18.0,36.27,0.0
2018,3,19,6,45,152.5,32.0,2.4,6.65,50.0,121.27,86.19
2018,3,19,7,0,244.0,48.0,2.5,7.4,82.0,188.75,152.94
2018,3,19,7,15,432.0,52.0,2.55,7.9,142.5,303.21,253.43
2018,3,19,7,30,620.0,56.0,2.6,8.4,203.0,435.59,366.83
2018,3,19,7,45,677.5,61.0,2.65,8.95,257.0,506.74,426.92
2018,3,19,8,0,735.0,66.0,2.7,9.5,311.0,578.29,485.22
2018,3,19,8,15,727.0,77.0,2.9,10.0,351.5,621.29,518.73
2018,3,19,8,30,719.0,88.0,3.1,10.5,392.0,658.02,545.49
2018,3,19,8,45,670.0,108.5,3.3,11.0,417.5,671.16,553.58
2018,3,19,9,0,621.0,129.0,3.5,11.5,443.0,677.78,556.69
2018,3,19,9,15,662.0,133.0,3.45,11.8,493.5,735.61,598.2
2018,3,19,9,30,703.0,137.0,3.4,12.1,544.0,793.17,638.27
2018,3,19,9,45,773.5,124.5,3.35,12.35,599.5,856.87,682.08
2018,3,19,10,0,844.0,112.0,3.3,12.6,655.0,916.39,721.91
2018,3,19,10,15,693.0,173.0,3.2,12.8,633.0,862.86,680.55
2018,3,19,10,30,542.0,234.0,3.1,13.0,611.0,789.63,623.68
2018,3,19,10,45,522.5,252.5,3.0,13.2,626.5,793.75,624.51
2018,3,19,11,0,503.0,271.0,2.9,13.4,642.0,794.94,622.69
2018,3,19,11,15,530.5,267.5,2.85,13.6,666.5,814.45,635.91
2018,3,19,11,30,558.0,264.0,2.8,13.8,691.0,831.46,647.13
2018,3,19,11,45,511.0,286.0,2.7,14.0,680.5,802.96,623.7
2018,3,19,12,0,464.0,308.0,2.6,14.2,670.0,772.56,599.38
2018,3,19,12,15,363.5,339.0,2.45,14.4,623.0,692.14,537.76
2018,3,19,12,30,263.0,370.0,2.3,14.6,576.0,624.33,484.85
2018,3,19,12,45,271.5,364.0,2.2,14.8,575.0,614.87,477.87
2018,3,19,13,0,280.0,358.0,2.1,15.0,574.0,603.99,469.42
2018,3,19,13,15,219.0,355.5,2.0,15.05,522.5,531.74,414.61
2018,3,19,13,30,158.0,353.0,1.9,15.1,471.0,471.29,368.26
2018,3,19,13,45,185.0,341.0,1.8,15.2,475.0,469.63,367.73
2018,3,19,14,0,212.0,329.0,1.7,15.3,479.0,465.44,364.74
2018,3,19,14,15,232.5,312.5,1.55,15.1,470.5,450.02,353.28
2018,3,19,14,30,253.0,296.0,1.4,14.9,462.0,435.48,342.2
2018,3,19,14,45,348.5,257.0,1.25,14.7,472.5,434.86,342.02
2018,3,19,15,0,444.0,218.0,1.1,14.5,483.0,426.45,334.47
2018,3,19,15,15,450.0,200.5,1.1,14.5,452.5,385.19,301.02
2018,3,19,15,30,456.0,183.0,1.1,14.5,422.0,342.77,265.82
2018,3,19,15,45,381.5,178.5,0.85,14.25,366.0,284.65,218.46
2018,3,19,16,0,307.0,174.0,0.6,14.0,310.0,234.81,178.23
2018,3,19,16,15,325.5,148.5,0.6,13.75,278.0,195.27,144.08
2018,3,19,16,30,344.0,123.0,0.6,13.5,246.0,151.39,106.54
2018,3,19,16,45,385.0,100.0,0.6,13.3,217.5,111.13,73.48
2018,3,19,17,0,426.0,77.0,0.6,13.1,189.0,66.31,44.61
2018,3,19,17,15,373.0,64.0,0.75,12.7,146.5,47.58,36.99
2018,3,19,17,30,320.0,51.0,0.9,12.3,104.0,38.74,28.74
2018,3,19,17,45,264.0,37.5,1.05,11.9,70.5,29.1,19.37
2018,3,19,18,0,208.0,24.0,1.2,11.5,37.0,19.85,4.22
2018,3,19,18,15,104.0,12.0,1.3,11.25,18.5,11.44,0.0
2018,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.5,1.35,9.4,2.5,2.38,0.0
2018,3,20,6,30,0.0,5.0,1.5,9.5,5.0,4.63,0.0
2018,3,20,6,45,0.0,9.5,1.7,9.65,9.5,8.79,1.26
2018,3,20,7,0,0.0,14.0,1.9,9.8,14.0,12.97,5.38
2018,3,20,7,15,0.0,17.5,2.1,9.9,17.5,16.21,8.38
2018,3,20,7,30,0.0,21.0,2.3,10.0,21.0,19.46,11.31
2018,3,20,7,45,0.0,23.0,2.5,10.1,23.0,21.33,12.97
2018,3,20,8,0,0.0,25.0,2.7,10.2,25.0,23.19,14.58
2018,3,20,8,15,0.0,25.0,2.75,10.35,25.0,23.2,14.53
2018,3,20,8,30,0.0,25.0,2.8,10.5,25.0,23.2,14.47
2018,3,20,8,45,0.0,39.5,2.85,10.65,39.5,36.7,26.03
2018,3,20,9,0,0.0,54.0,2.9,10.8,54.0,50.22,37.48
2018,3,20,9,15,0.0,50.0,3.0,10.85,50.0,46.51,34.17
2018,3,20,9,30,0.0,46.0,3.1,10.9,46.0,42.79,30.9
2018,3,20,9,45,0.0,69.5,3.2,10.95,69.5,64.73,49.38
2018,3,20,10,0,0.0,93.0,3.3,11.0,93.0,86.72,67.7
2018,3,20,10,15,0.5,119.0,3.4,11.0,119.5,112.34,88.93
2018,3,20,10,30,1.0,145.0,3.5,11.0,146.0,138.18,110.16
2018,3,20,10,45,5.5,182.5,3.6,11.0,186.5,179.4,144.0
2018,3,20,11,0,10.0,220.0,3.7,11.0,227.0,220.9,177.69
2018,3,20,11,15,12.5,234.5,3.8,10.95,244.0,237.34,190.85
2018,3,20,11,30,15.0,249.0,3.9,10.9,261.0,253.66,203.96
2018,3,20,11,45,10.0,216.5,4.05,10.9,224.5,215.93,173.27
2018,3,20,12,0,5.0,184.0,4.2,10.9,188.0,178.96,143.08
2018,3,20,12,15,3.0,162.0,4.3,10.9,164.5,155.53,123.9
2018,3,20,12,30,1.0,140.0,4.4,10.9,141.0,132.43,104.89
2018,3,20,12,45,0.5,119.5,4.5,10.85,120.0,112.37,88.38
2018,3,20,13,0,0.0,99.0,4.6,10.8,99.0,92.49,71.95
2018,3,20,13,15,0.0,101.0,4.35,10.85,101.0,94.35,73.54
2018,3,20,13,30,0.0,103.0,4.1,10.9,103.0,96.21,75.12
2018,3,20,13,45,0.0,101.0,3.85,10.9,101.0,94.29,73.61
2018,3,20,14,0,0.0,99.0,3.6,10.9,99.0,92.39,72.12
2018,3,20,14,15,0.0,88.5,3.5,10.9,88.5,82.54,64.01
2018,3,20,14,30,0.0,78.0,3.4,10.9,78.0,72.7,55.89
2018,3,20,14,45,0.0,75.0,3.3,10.85,75.0,69.88,53.66
2018,3,20,15,0,0.0,72.0,3.2,10.8,72.0,67.06,51.42
2018,3,20,15,15,0.0,71.0,3.2,10.8,71.0,66.11,50.76
2018,3,20,15,30,0.0,70.0,3.2,10.8,70.0,65.16,50.11
2018,3,20,15,45,0.0,78.0,3.15,10.75,78.0,72.62,56.64
2018,3,20,16,0,0.0,86.0,3.1,10.7,86.0,79.93,63.06
2018,3,20,16,15,0.0,79.5,3.1,10.65,79.5,73.87,58.08
2018,3,20,16,30,0.0,73.0,3.1,10.6,73.0,67.79,53.03
2018,3,20,16,45,0.0,66.0,3.1,10.55,66.0,61.24,47.47
2018,3,20,17,0,0.0,59.0,3.1,10.5,59.0,54.62,41.74
2018,3,20,17,15,0.0,47.0,3.15,10.45,47.0,43.69,33.83
2018,3,20,17,30,0.0,35.0,3.2,10.4,35.0,32.51,23.41
2018,3,20,17,45,5.0,24.5,3.3,10.35,25.0,22.75,14.08
2018,3,20,18,0,10.0,14.0,3.4,10.3,15.0,13.16,1.89
2018,3,20,18,15,10.0,8.0,3.3,10.3,8.5,7.63,0.0
2018,3,20,18,30,10.0,2.0,3.2,10.3,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,3.05,10.25,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,10.95,1.5,1.43,0.0
2018,3,21,6,30,0.0,3.0,1.7,11.1,3.0,2.77,0.0
2018,3,21,6,45,0.0,4.5,1.75,11.25,4.5,4.16,0.0
2018,3,21,7,0,0.0,6.0,1.8,11.4,6.0,5.55,0.0
2018,3,21,7,15,0.0,7.5,1.8,11.55,7.5,6.94,0.33
2018,3,21,7,30,0.0,9.0,1.8,11.7,9.0,8.33,1.58
2018,3,21,7,45,0.0,12.0,1.8,11.8,12.0,11.12,4.01
2018,3,21,8,0,0.0,15.0,1.8,11.9,15.0,13.9,6.42
2018,3,21,8,15,0.0,21.0,1.85,12.1,21.0,19.48,11.21
2018,3,21,8,30,0.0,27.0,1.9,12.3,27.0,25.06,15.95
2018,3,21,8,45,0.0,37.5,1.9,12.45,37.5,34.84,24.24
2018,3,21,9,0,0.0,48.0,1.9,12.6,48.0,44.63,32.45
2018,3,21,9,15,0.0,66.0,1.95,12.8,66.0,61.43,46.5
2018,3,21,9,30,0.0,84.0,2.0,13.0,84.0,78.27,60.41
2018,3,21,9,45,1.5,122.0,2.05,13.2,123.0,116.39,91.85
2018,3,21,10,0,3.0,160.0,2.1,13.4,162.0,155.4,123.51
2018,3,21,10,15,7.0,192.0,2.25,13.65,197.0,191.08,152.13
2018,3,21,10,30,11.0,224.0,2.4,13.9,232.0,226.96,180.57
2018,3,21,10,45,12.5,235.5,2.6,14.15,244.5,239.51,190.16
2018,3,21,11,0,14.0,247.0,2.8,14.4,257.0,251.99,199.76
2018,3,21,11,15,17.5,264.5,2.9,14.45,277.5,272.4,215.75
2018,3,21,11,30,21.0,282.0,3.0,14.5,298.0,292.63,231.53
2018,3,21,11,45,20.0,279.5,3.1,14.6,295.0,288.18,227.78
2018,3,21,12,0,19.0,277.0,3.2,14.7,292.0,283.74,224.17
2018,3,21,12,15,20.0,282.5,3.2,14.65,298.5,289.1,228.4
2018,3,21,12,30,21.0,288.0,3.2,14.6,305.0,294.3,232.51
2018,3,21,12,45,18.0,272.5,3.2,14.6,287.0,275.19,217.46
2018,3,21,13,0,15.0,257.0,3.2,14.6,269.0,256.41,202.7
2018,3,21,13,15,17.5,262.5,3.25,14.6,276.0,262.66,207.9
2018,3,21,13,30,20.0,268.0,3.3,14.6,283.0,268.6,212.81
2018,3,21,13,45,23.5,271.0,3.35,14.6,288.0,272.51,216.19
2018,3,21,14,0,27.0,274.0,3.4,14.6,293.0,279.94,222.37
2018,3,21,14,15,23.5,245.0,3.45,14.6,261.0,244.29,194.31
2018,3,21,14,30,20.0,216.0,3.5,14.6,229.0,213.26,169.79
2018,3,21,14,45,17.0,196.0,3.55,14.6,206.5,191.45,152.5
2018,3,21,15,0,14.0,176.0,3.6,14.6,184.0,170.1,135.44
2018,3,21,15,15,16.0,163.0,3.6,14.6,172.0,157.8,125.67
2018,3,21,15,30,18.0,150.0,3.6,14.6,160.0,145.33,115.63
2018,3,21,15,45,42.0,146.0,3.6,14.3,166.0,147.1,116.94
2018,3,21,16,0,66.0,142.0,3.6,14.0,172.0,146.14,115.49
2018,3,21,16,15,68.5,122.5,3.6,13.9,150.5,124.52,97.16
2018,3,21,16,30,71.0,103.0,3.6,13.8,129.0,100.72,77.0
2018,3,21,16,45,109.0,93.0,3.6,13.65,126.0,89.21,66.22
2018,3,21,17,0,147.0,83.0,3.6,13.5,123.0,69.05,51.05
2018,3,21,17,15,128.5,72.5,3.65,13.4,102.0,60.09,48.01
2018,3,21,17,30,110.0,62.0,3.7,13.3,81.0,51.32,39.71
2018,3,21,17,45,76.5,44.0,3.75,13.25,55.0,36.97,26.14
2018,3,21,18,0,43.0,26.0,3.8,13.2,29.0,22.32,8.28
2018,3,21,18,15,23.5,14.0,3.8,13.15,15.5,13.34,0.0
2018,3,21,18,30,4.0,2.0,3.8,13.1,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.85,13.05,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.0,12.35,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,22,6,15,4.5,2.0,3.65,12.1,2.0,3.26,0.0
2018,3,22,6,30,9.0,4.0,3.7,12.1,4.0,7.26,0.0
2018,3,22,6,45,4.5,5.5,3.75,12.1,5.5,7.0,0.0
2018,3,22,7,0,0.0,7.0,3.8,12.1,7.0,6.48,0.0
2018,3,22,7,15,0.0,10.0,3.85,12.05,10.0,9.26,2.31
2018,3,22,7,30,0.0,13.0,3.9,12.0,13.0,12.04,4.77
2018,3,22,7,45,0.0,31.5,4.0,11.95,31.5,29.23,19.67
2018,3,22,8,0,0.0,50.0,4.1,11.9,50.0,46.46,34.5
2018,3,22,8,15,84.0,95.0,4.2,11.75,132.0,163.97,137.01
2018,3,22,8,30,168.0,140.0,4.3,11.6,214.0,281.71,237.09
2018,3,22,8,45,301.0,157.5,4.4,11.45,307.5,423.61,355.58
2018,3,22,9,0,434.0,175.0,4.5,11.3,401.0,576.38,478.73
2018,3,22,9,15,322.0,221.0,4.55,11.2,396.5,532.72,439.86
2018,3,22,9,30,210.0,267.0,4.6,11.1,392.0,481.25,395.17
2018,3,22,9,45,479.5,205.0,4.65,11.0,513.5,683.51,560.21
2018,3,22,10,0,749.0,143.0,4.7,10.9,635.0,875.42,706.16
2018,3,22,10,15,726.0,160.0,4.75,11.0,655.5,883.69,709.77
2018,3,22,10,30,703.0,177.0,4.8,11.1,676.0,887.82,711.68
2018,3,22,10,45,594.0,228.0,4.85,11.2,659.5,842.0,675.74
2018,3,22,11,0,485.0,279.0,4.9,11.3,643.0,788.88,632.33
2018,3,22,11,15,684.5,201.5,4.95,11.5,727.5,898.06,717.23
2018,3,22,11,30,884.0,124.0,5.0,11.7,812.0,984.5,778.59
2018,3,22,11,45,914.5,112.5,5.05,11.9,831.0,991.59,782.49
2018,3,22,12,0,945.0,101.0,5.1,12.1,850.0,994.43,784.02
2018,3,22,12,15,946.5,101.0,5.15,12.2,852.0,978.66,772.64
2018,3,22,12,30,948.0,101.0,5.2,12.3,854.0,959.16,758.79
2018,3,22,12,45,947.5,101.0,5.25,12.4,848.0,934.26,741.1
2018,3,22,13,0,947.0,101.0,5.3,12.5,842.0,905.9,720.92
2018,3,22,13,15,946.0,100.5,5.35,12.45,828.5,873.26,697.97
2018,3,22,13,30,945.0,100.0,5.4,12.4,815.0,837.46,672.57
2018,3,22,13,45,942.0,98.5,5.45,12.35,793.5,796.16,642.87
2018,3,22,14,0,939.0,97.0,5.5,12.3,772.0,752.17,610.89
2018,3,22,14,15,933.0,95.5,5.55,12.15,743.0,703.74,573.29
2018,3,22,14,30,927.0,94.0,5.6,12.0,714.0,653.3,532.76
2018,3,22,14,45,917.5,92.5,5.65,11.8,678.0,599.13,488.21
2018,3,22,15,0,908.0,91.0,5.7,11.6,642.0,543.75,441.31
2018,3,22,15,15,891.5,88.5,5.7,11.6,598.0,483.37,388.59
2018,3,22,15,30,875.0,86.0,5.7,11.6,554.0,421.16,332.97
2018,3,22,15,45,855.5,82.5,5.65,11.15,506.5,358.91,276.46
2018,3,22,16,0,836.0,79.0,5.6,10.7,459.0,297.79,219.89
2018,3,22,16,15,809.5,75.0,5.5,10.4,408.5,236.14,163.19
2018,3,22,16,30,783.0,71.0,5.4,10.1,358.0,177.04,111.08
2018,3,22,16,45,732.0,67.0,5.3,9.8,303.0,118.65,66.95
2018,3,22,17,0,681.0,63.0,5.2,9.5,248.0,62.34,36.63
2018,3,22,17,15,542.5,59.5,5.05,9.15,187.0,44.15,34.45
2018,3,22,17,30,404.0,56.0,4.9,8.8,126.0,44.05,33.98
2018,3,22,17,45,283.0,42.0,4.75,8.45,83.0,32.53,22.9
2018,3,22,18,0,162.0,28.0,4.6,8.1,40.0,22.1,9.44
2018,3,22,18,15,90.0,15.5,4.5,7.95,21.0,14.77,0.0
2018,3,22,18,30,18.0,3.0,4.4,7.8,2.0,0.0,0.0
2018,3,22,18,45,9.0,1.5,4.35,7.65,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,23,6,15,89.5,12.5,2.0,7.4,18.0,38.99,0.0
2018,3,23,6,30,179.0,25.0,2.0,8.0,36.0,106.99,24.93
2018,3,23,6,45,317.0,37.0,2.05,8.6,78.5,195.18,150.6
2018,3,23,7,0,455.0,49.0,2.1,9.2,121.0,291.67,237.8
2018,3,23,7,15,529.5,56.0,2.2,9.5,170.0,363.79,302.62
2018,3,23,7,30,604.0,63.0,2.3,9.8,219.0,442.09,370.4
2018,3,23,7,45,627.5,73.0,2.4,10.1,266.0,498.17,417.63
2018,3,23,8,0,651.0,83.0,2.5,10.4,313.0,554.77,463.44
2018,3,23,8,15,521.5,102.5,2.55,10.6,304.5,513.78,429.23
2018,3,23,8,30,392.0,122.0,2.6,10.8,296.0,454.15,379.61
2018,3,23,8,45,417.5,145.5,2.65,11.0,349.0,516.02,428.05
2018,3,23,9,0,443.0,169.0,2.7,11.2,402.0,577.78,474.6
2018,3,23,9,15,519.5,167.5,2.8,11.35,462.5,653.79,532.95
2018,3,23,9,30,596.0,166.0,2.9,11.5,523.0,738.49,596.18
2018,3,23,9,45,682.5,151.5,3.0,11.65,584.5,813.49,649.63
2018,3,23,10,0,769.0,137.0,3.1,11.8,646.0,888.49,702.13
2018,3,23,10,15,632.5,197.0,3.2,11.9,628.5,838.37,664.49
2018,3,23,10,30,496.0,257.0,3.3,12.0,611.0,775.46,614.72
2018,3,23,10,45,617.5,219.0,3.4,12.1,675.0,856.25,676.6
2018,3,23,11,0,739.0,181.0,3.5,12.2,739.0,931.98,730.08
2018,3,23,11,15,545.0,262.0,3.6,12.25,678.5,825.78,650.34
2018,3,23,11,30,351.0,343.0,3.7,12.3,618.0,710.01,560.38
2018,3,23,11,45,323.5,355.0,3.75,12.35,610.5,690.5,545.47
2018,3,23,12,0,296.0,367.0,3.8,12.4,603.0,669.89,529.13
2018,3,23,12,15,514.0,278.5,3.9,12.4,688.5,778.41,616.24
2018,3,23,12,30,732.0,190.0,4.0,12.4,774.0,871.25,687.7
2018,3,23,12,45,841.5,145.5,4.05,12.4,811.5,895.64,705.02
2018,3,23,13,0,951.0,101.0,4.1,12.4,849.0,910.56,716.13
2018,3,23,13,15,947.0,101.0,4.15,12.3,833.5,875.82,691.99
2018,3,23,13,30,943.0,101.0,4.2,12.2,818.0,838.11,665.93
2018,3,23,13,45,770.5,161.5,4.25,12.15,736.0,738.26,592.41
2018,3,23,14,0,598.0,222.0,4.3,12.1,654.0,641.8,516.56
2018,3,23,14,15,510.5,239.0,4.3,12.0,597.0,568.61,459.1
2018,3,23,14,30,423.0,256.0,4.3,11.9,540.0,503.47,406.96
2018,3,23,14,45,406.0,245.0,4.3,11.8,505.5,458.48,371.0
2018,3,23,15,0,389.0,234.0,4.3,11.7,471.0,412.91,333.85
2018,3,23,15,15,315.5,229.5,4.3,11.7,413.0,351.46,283.39
2018,3,23,15,30,242.0,225.0,4.3,11.7,355.0,297.41,238.93
2018,3,23,15,45,362.5,185.0,4.25,11.45,360.5,285.03,225.21
2018,3,23,16,0,483.0,145.0,4.2,11.2,366.0,257.49,196.37
2018,3,23,16,15,462.0,130.0,4.05,11.0,322.0,207.69,152.35
2018,3,23,16,30,441.0,115.0,3.9,10.8,278.0,160.29,111.69
2018,3,23,16,45,439.0,98.0,3.8,10.6,239.5,115.55,75.87
2018,3,23,17,0,437.0,81.0,3.7,10.4,201.0,71.25,48.16
2018,3,23,17,15,373.5,69.0,3.5,10.1,156.5,51.02,40.53
2018,3,23,17,30,310.0,57.0,3.3,9.8,112.0,43.1,33.04
2018,3,23,17,45,230.5,43.0,3.15,9.5,76.5,33.2,23.48
2018,3,23,18,0,151.0,29.0,3.0,9.2,41.0,22.86,10.75
2018,3,23,18,15,80.5,15.5,3.0,9.1,21.5,14.77,0.0
2018,3,23,18,30,10.0,2.0,3.0,9.0,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,3.0,8.9,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,24,6,15,79.0,12.0,1.85,6.35,17.0,35.56,0.0
2018,3,24,6,30,158.0,24.0,1.9,6.8,34.0,99.46,39.22
2018,3,24,6,45,235.0,40.0,1.95,7.3,70.5,165.59,129.39
2018,3,24,7,0,312.0,56.0,2.0,7.8,107.0,232.71,191.36
2018,3,24,7,15,491.5,57.5,2.1,8.0,171.5,347.12,291.15
2018,3,24,7,30,671.0,59.0,2.2,8.2,236.0,477.52,401.64
2018,3,24,7,45,721.0,63.5,2.25,8.45,290.0,543.33,456.5
2018,3,24,8,0,771.0,68.0,2.3,8.7,344.0,615.54,514.44
2018,3,24,8,15,757.0,79.5,2.35,8.95,384.0,652.39,541.44
2018,3,24,8,30,743.0,91.0,2.4,9.2,424.0,689.44,567.76
2018,3,24,8,45,516.0,155.5,2.5,9.4,398.5,606.67,500.28
2018,3,24,9,0,289.0,220.0,2.6,9.6,373.0,497.57,409.52
2018,3,24,9,15,297.0,231.5,2.7,9.8,400.0,524.62,430.45
2018,3,24,9,30,305.0,243.0,2.8,10.0,427.0,551.0,449.85
2018,3,24,9,45,347.5,255.5,2.95,10.2,477.5,608.95,494.17
2018,3,24,10,0,390.0,268.0,3.1,10.4,528.0,667.19,537.88
2018,3,24,10,15,372.5,288.5,3.2,10.5,546.0,677.89,543.94
2018,3,24,10,30,355.0,309.0,3.3,10.6,564.0,686.24,548.61
2018,3,24,10,45,409.5,302.5,3.45,10.7,606.0,744.05,592.36
2018,3,24,11,0,464.0,296.0,3.6,10.8,648.0,788.37,625.72
2018,3,24,11,15,416.0,321.0,3.7,10.8,642.0,765.47,606.78
2018,3,24,11,30,368.0,346.0,3.8,10.8,636.0,729.79,579.1
2018,3,24,11,45,447.5,313.0,3.9,10.85,669.0,774.56,614.67
2018,3,24,12,0,527.0,280.0,4.0,10.9,702.0,804.98,639.19
2018,3,24,12,15,390.0,326.5,4.1,10.85,639.0,704.6,561.25
2018,3,24,12,30,253.0,373.0,4.2,10.8,576.0,618.62,493.28
2018,3,24,12,45,160.0,345.5,4.3,10.75,473.5,489.75,393.38
2018,3,24,13,0,67.0,318.0,4.4,10.7,371.0,367.66,295.91
2018,3,24,13,15,155.0,325.0,4.4,10.6,444.5,449.31,363.37
2018,3,24,13,30,243.0,332.0,4.4,10.5,518.0,522.28,422.1
2018,3,24,13,45,462.0,263.5,4.45,10.4,603.5,609.08,494.3
2018,3,24,14,0,681.0,195.0,4.5,10.3,689.0,674.16,547.76
2018,3,24,14,15,795.0,147.0,4.5,10.2,701.0,667.66,543.57
2018,3,24,14,30,909.0,99.0,4.5,10.1,713.0,649.22,529.41
2018,3,24,14,45,808.5,123.5,4.5,9.95,648.0,570.37,464.94
2018,3,24,15,0,708.0,148.0,4.5,9.8,583.0,497.13,404.22
2018,3,24,15,15,695.5,140.0,4.5,9.8,542.5,442.55,357.38
2018,3,24,15,30,683.0,132.0,4.5,9.8,502.0,388.21,309.42
2018,3,24,15,45,739.5,108.0,4.45,9.5,476.5,342.77,266.44
