Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,0,796.0,84.0,4.4,9.2,451.0,292.9,217.74
2018,3,24,16,15,642.5,99.0,4.3,9.0,373.5,220.29,157.02
2018,3,24,16,30,489.0,114.0,4.2,8.8,296.0,167.05,116.15
2018,3,24,16,45,411.5,103.5,4.1,8.6,241.0,117.83,79.48
2018,3,24,17,0,334.0,93.0,4.0,8.4,186.0,78.08,56.13
2018,3,24,17,15,295.0,77.0,3.8,8.2,146.5,56.9,46.19
2018,3,24,17,30,256.0,61.0,3.6,8.0,107.0,46.07,35.99
2018,3,24,17,45,180.5,46.0,3.45,7.8,73.0,35.48,25.74
2018,3,24,18,0,105.0,31.0,3.3,7.6,39.0,25.39,13.43
2018,3,24,18,15,56.0,16.5,3.25,7.55,20.5,15.73,0.0
2018,3,24,18,30,7.0,2.0,3.2,7.5,2.0,0.0,0.0
2018,3,24,18,45,3.5,1.0,3.15,7.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,2.2,6.1,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,2.2,6.2,2.0,0.0,0.0
2018,3,25,6,15,104.0,16.0,2.3,6.7,23.0,47.29,0.0
2018,3,25,6,30,201.0,30.0,2.4,7.2,44.0,124.84,64.17
2018,3,25,6,45,333.5,40.5,2.45,7.65,87.0,207.6,163.8
2018,3,25,7,0,466.0,51.0,2.5,8.1,130.0,301.94,248.77
2018,3,25,7,15,539.0,58.5,2.6,8.3,180.0,374.78,314.39
2018,3,25,7,30,612.0,66.0,2.7,8.5,230.0,453.74,382.94
2018,3,25,7,45,626.0,76.0,2.8,8.7,274.5,504.31,425.89
2018,3,25,8,0,640.0,86.0,2.9,8.9,319.0,554.49,466.89
2018,3,25,8,15,705.5,87.0,2.95,9.15,378.0,630.14,526.73
2018,3,25,8,30,771.0,88.0,3.0,9.4,437.0,705.34,582.58
2018,3,25,8,45,812.0,87.5,3.05,9.6,490.0,765.65,625.82
2018,3,25,9,0,853.0,87.0,3.1,9.8,543.0,825.86,668.18
2018,3,25,9,15,874.0,88.0,3.1,10.0,588.0,870.17,697.82
2018,3,25,9,30,895.0,89.0,3.1,10.2,633.0,905.0,720.34
2018,3,25,9,45,912.0,89.0,3.15,10.4,673.0,939.88,743.16
2018,3,25,10,0,929.0,89.0,3.2,10.6,713.0,971.97,763.88
2018,3,25,10,15,939.5,90.5,3.25,10.75,746.0,996.62,779.49
2018,3,25,10,30,950.0,92.0,3.3,10.9,779.0,1017.77,792.76
2018,3,25,10,45,927.0,104.5,3.35,11.05,793.0,1015.54,789.9
2018,3,25,11,0,904.0,117.0,3.4,11.2,807.0,1008.85,784.34
2018,3,25,11,15,852.0,142.0,3.4,11.3,803.5,992.45,771.96
2018,3,25,11,30,800.0,167.0,3.4,11.4,800.0,963.15,750.76
2018,3,25,11,45,738.0,189.5,3.45,11.5,778.5,924.49,723.43
2018,3,25,12,0,676.0,212.0,3.5,11.6,757.0,877.78,690.28
2018,3,25,12,15,510.5,267.0,3.55,11.65,678.5,764.31,604.71
2018,3,25,12,30,345.0,322.0,3.6,11.7,600.0,648.13,514.88
2018,3,25,12,45,223.5,300.5,3.6,11.75,480.0,507.88,406.62
2018,3,25,13,0,102.0,279.0,3.6,11.8,360.0,365.92,293.78
2018,3,25,13,15,440.0,218.5,3.6,11.8,558.0,588.82,476.03
2018,3,25,13,30,778.0,158.0,3.6,11.8,756.0,773.06,618.09
2018,3,25,13,45,779.5,156.0,3.6,11.8,740.0,739.53,591.93
2018,3,25,14,0,781.0,154.0,3.6,11.8,724.0,703.47,564.43
2018,3,25,14,15,489.0,211.5,3.6,11.75,563.5,529.06,427.23
2018,3,25,14,30,197.0,269.0,3.6,11.7,403.0,373.94,301.92
2018,3,25,14,45,434.0,209.5,3.55,11.7,483.5,441.67,357.84
2018,3,25,15,0,671.0,150.0,3.5,11.7,564.0,480.95,387.27
2018,3,25,15,15,770.5,116.0,3.5,11.7,560.0,456.19,363.81
2018,3,25,15,30,870.0,82.0,3.5,11.7,556.0,419.89,329.09
2018,3,25,15,45,853.0,78.0,3.45,11.5,509.0,356.12,271.98
2018,3,25,16,0,836.0,74.0,3.4,11.3,462.0,295.35,216.27
2018,3,25,16,15,801.0,71.0,3.35,11.05,409.0,232.76,159.74
2018,3,25,16,30,766.0,68.0,3.3,10.8,356.0,173.74,108.42
2018,3,25,16,45,723.0,63.5,3.25,10.55,303.5,116.53,64.79
2018,3,25,17,0,680.0,59.0,3.2,10.3,251.0,64.47,37.17
2018,3,25,17,15,594.0,54.0,3.25,9.9,196.5,39.02,29.77
2018,3,25,17,30,508.0,49.0,3.3,9.5,142.0,37.09,27.77
2018,3,25,17,45,397.0,39.5,3.3,9.05,98.0,31.05,21.78
2018,3,25,18,0,286.0,30.0,3.3,8.6,54.0,24.78,13.5
2018,3,25,18,15,161.5,18.0,3.35,8.45,29.5,17.16,0.0
2018,3,25,18,30,37.0,6.0,3.4,8.3,5.0,0.0,0.0
2018,3,25,18,45,18.5,3.0,3.4,8.1,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.2,5.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.15,5.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,4.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.1,4.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,3,26,5,45,13.0,1.5,3.0,4.95,1.0,0.0,0.0
2018,3,26,6,0,26.0,3.0,3.0,5.2,2.0,0.0,0.0
2018,3,26,6,15,163.0,15.5,3.1,5.85,26.0,65.46,0.0
2018,3,26,6,30,300.0,28.0,3.2,6.5,50.0,159.02,94.89
2018,3,26,6,45,428.0,36.0,3.3,7.15,95.5,244.38,194.73
2018,3,26,7,0,556.0,44.0,3.4,7.8,141.0,338.58,280.34
2018,3,26,7,15,633.5,48.5,3.45,8.4,194.5,411.1,345.92
2018,3,26,7,30,711.0,53.0,3.5,9.0,248.0,494.13,417.51
2018,3,26,7,45,754.0,57.5,3.6,9.55,302.0,561.18,473.49
2018,3,26,8,0,797.0,62.0,3.7,10.1,356.0,630.19,528.61
2018,3,26,8,15,825.0,64.5,3.75,10.6,407.0,687.4,570.74
2018,3,26,8,30,853.0,67.0,3.8,11.1,458.0,738.28,606.91
2018,3,26,8,45,873.5,70.0,3.85,11.6,507.0,788.95,642.13
2018,3,26,9,0,894.0,73.0,3.9,12.1,556.0,838.14,675.53
2018,3,26,9,15,910.0,74.5,3.85,12.4,600.0,879.77,702.83
2018,3,26,9,30,926.0,76.0,3.8,12.7,644.0,919.01,728.03
2018,3,26,9,45,937.0,77.5,3.8,13.0,682.0,951.0,748.09
2018,3,26,10,0,948.0,79.0,3.8,13.3,720.0,979.84,765.85
2018,3,26,10,15,955.0,80.5,3.75,13.55,751.0,1001.52,778.36
2018,3,26,10,30,962.0,82.0,3.7,13.8,782.0,1019.56,788.39
2018,3,26,10,45,967.0,83.0,3.65,14.0,806.5,1031.3,794.32
2018,3,26,11,0,972.0,84.0,3.6,14.2,831.0,1039.14,797.73
2018,3,26,11,15,975.5,85.0,3.6,14.35,848.0,1041.56,798.14
2018,3,26,11,30,979.0,86.0,3.6,14.5,865.0,1039.97,796.01
2018,3,26,11,45,980.0,86.5,3.55,14.65,873.0,1031.42,788.94
2018,3,26,12,0,981.0,87.0,3.5,14.8,881.0,1018.91,779.38
2018,3,26,12,15,977.0,89.0,3.5,14.9,880.0,999.51,765.8
2018,3,26,12,30,973.0,91.0,3.5,15.0,879.0,976.44,749.83
2018,3,26,12,45,967.5,93.0,3.45,15.1,870.5,948.51,730.24
2018,3,26,13,0,962.0,95.0,3.4,15.2,862.0,917.28,708.42
2018,3,26,13,15,954.0,95.5,3.4,15.2,844.0,879.33,682.45
2018,3,26,13,30,946.0,96.0,3.4,15.2,826.0,838.65,654.43
2018,3,26,13,45,935.5,97.0,3.4,15.25,801.0,794.11,623.32
2018,3,26,14,0,925.0,98.0,3.4,15.3,776.0,747.48,590.41
2018,3,26,14,15,899.5,101.0,3.4,15.25,738.5,691.15,548.16
2018,3,26,14,30,874.0,104.0,3.4,15.2,701.0,634.58,504.29
2018,3,26,14,45,835.5,109.0,3.4,15.1,655.0,572.78,455.35
2018,3,26,15,0,797.0,114.0,3.4,15.0,609.0,512.35,406.27
2018,3,26,15,15,789.5,105.5,3.4,15.0,567.5,455.42,358.55
2018,3,26,15,30,782.0,97.0,3.4,15.0,526.0,398.0,308.9
2018,3,26,15,45,773.0,90.0,3.4,14.7,483.0,341.18,258.6
2018,3,26,16,0,764.0,83.0,3.4,14.4,440.0,284.47,207.25
2018,3,26,16,15,746.0,76.5,3.3,14.0,393.0,226.59,155.1
2018,3,26,16,30,728.0,70.0,3.2,13.6,346.0,170.33,106.11
2018,3,26,16,45,671.0,67.5,3.15,13.2,293.0,112.44,62.66
2018,3,26,17,0,614.0,65.0,3.1,12.8,240.0,64.34,37.58
2018,3,26,17,15,565.5,57.0,3.1,12.2,192.5,41.32,31.56
2018,3,26,17,30,517.0,49.0,3.1,11.6,145.0,36.93,27.41
2018,3,26,17,45,418.0,39.5,3.15,11.05,101.5,30.89,21.51
2018,3,26,18,0,319.0,30.0,3.2,10.5,58.0,24.61,13.71
2018,3,26,18,15,179.0,18.0,3.2,10.35,31.5,17.16,0.0
2018,3,26,18,30,39.0,6.0,3.2,10.2,5.0,0.0,0.0
2018,3,26,18,45,19.5,3.0,3.25,10.05,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,27,5,45,10.5,2.0,2.9,8.75,1.5,0.0,0.0
2018,3,27,6,0,21.0,4.0,2.9,8.9,3.0,0.0,0.0
2018,3,27,6,15,164.0,16.5,2.95,9.55,28.0,67.19,0.0
2018,3,27,6,30,307.0,29.0,3.0,10.2,53.0,165.25,105.97
2018,3,27,6,45,420.5,37.5,3.1,10.85,97.5,244.05,192.86
2018,3,27,7,0,534.0,46.0,3.2,11.5,142.0,331.93,271.69
2018,3,27,7,15,601.5,52.0,3.25,11.9,193.5,403.45,335.35
2018,3,27,7,30,669.0,58.0,3.3,12.3,245.0,477.41,398.75
2018,3,27,7,45,664.5,69.5,3.35,12.7,286.5,524.19,437.39
2018,3,27,8,0,660.0,81.0,3.4,13.1,328.0,565.46,470.04
2018,3,27,8,15,482.0,128.5,3.4,13.55,322.5,515.52,426.78
2018,3,27,8,30,304.0,176.0,3.4,14.0,317.0,441.28,363.48
2018,3,27,8,45,415.0,173.0,3.4,14.4,386.5,549.57,449.45
2018,3,27,9,0,526.0,170.0,3.4,14.8,456.0,651.79,527.5
2018,3,27,9,15,679.5,137.0,3.35,15.15,537.5,768.07,612.89
2018,3,27,9,30,833.0,104.0,3.3,15.5,619.0,879.18,689.76
2018,3,27,9,45,866.5,99.5,3.25,15.85,663.5,914.66,711.11
2018,3,27,10,0,900.0,95.0,3.2,16.2,708.0,955.91,736.83
2018,3,27,10,15,831.0,129.0,3.1,16.5,714.5,950.13,729.54
2018,3,27,10,30,762.0,163.0,3.0,16.8,721.0,935.26,716.6
2018,3,27,10,45,665.0,212.0,2.95,17.1,710.5,899.04,689.55
2018,3,27,11,0,568.0,261.0,2.9,17.4,700.0,853.19,653.81
2018,3,27,11,15,606.0,253.0,2.9,17.6,730.0,881.37,673.49
2018,3,27,11,30,644.0,245.0,2.9,17.8,760.0,903.97,688.66
2018,3,27,11,45,655.5,243.0,2.85,18.0,772.0,903.97,687.38
2018,3,27,12,0,667.0,241.0,2.8,18.2,784.0,900.84,684.22
2018,3,27,12,15,745.5,201.0,2.8,18.3,808.0,917.22,695.56
2018,3,27,12,30,824.0,161.0,2.8,18.4,832.0,923.24,699.31
2018,3,27,12,45,876.5,132.0,2.8,18.55,840.0,910.26,690.19
2018,3,27,13,0,929.0,103.0,2.8,18.7,848.0,898.75,682.35
2018,3,27,13,15,941.5,94.0,2.85,18.7,836.5,868.69,662.55
2018,3,27,13,30,954.0,85.0,2.9,18.7,825.0,834.68,640.05
2018,3,27,13,45,948.5,84.0,2.9,18.75,801.5,791.59,610.56
2018,3,27,14,0,943.0,83.0,2.9,18.8,778.0,746.01,579.1
2018,3,27,14,15,934.0,82.5,2.9,18.7,747.0,696.37,543.44
2018,3,27,14,30,925.0,82.0,2.9,18.6,716.0,644.99,504.4
2018,3,27,14,45,913.0,81.0,2.95,18.5,679.0,589.97,461.66
2018,3,27,15,0,901.0,80.0,3.0,18.4,642.0,534.04,416.8
2018,3,27,15,15,886.0,77.5,3.0,18.4,599.0,474.7,367.59
2018,3,27,15,30,871.0,75.0,3.0,18.4,556.0,415.34,316.82
2018,3,27,15,45,838.0,75.0,3.0,18.0,505.0,352.48,262.61
2018,3,27,16,0,805.0,75.0,3.0,17.6,454.0,289.06,207.03
2018,3,27,16,15,753.5,74.5,2.95,17.1,398.5,226.98,153.24
2018,3,27,16,30,702.0,74.0,2.9,16.6,343.0,170.49,106.1
2018,3,27,16,45,652.0,69.5,2.85,16.1,290.5,112.88,62.96
2018,3,27,17,0,602.0,65.0,2.8,15.6,238.0,64.47,37.16
2018,3,27,17,15,513.5,58.5,2.75,14.95,185.5,42.31,32.09
2018,3,27,17,30,425.0,52.0,2.7,14.3,133.0,39.28,29.2
2018,3,27,17,45,321.0,42.0,2.7,13.65,92.0,32.94,23.09
2018,3,27,18,0,217.0,32.0,2.7,13.0,51.0,25.11,14.32
2018,3,27,18,15,123.0,18.5,2.65,12.75,28.0,17.63,0.0
2018,3,27,18,30,29.0,5.0,2.6,12.5,5.0,0.0,0.0
2018,3,27,18,45,14.5,2.5,2.6,12.25,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,1.05,10.6,2.5,0.0,0.0
2018,3,28,6,0,43.0,6.0,1.0,10.7,5.0,0.0,0.0
2018,3,28,6,15,189.0,17.5,1.05,11.25,31.0,76.53,0.0
2018,3,28,6,30,335.0,29.0,1.1,11.8,57.0,178.61,120.14
2018,3,28,6,45,446.0,37.0,1.15,12.35,102.5,255.65,200.35
2018,3,28,7,0,557.0,45.0,1.2,12.9,148.0,343.34,277.09
2018,3,28,7,15,623.5,50.5,1.35,13.25,200.0,411.74,336.8
2018,3,28,7,30,690.0,56.0,1.5,13.6,252.0,489.38,401.48
2018,3,28,7,45,733.0,60.0,1.65,14.0,305.0,555.01,454.31
2018,3,28,8,0,776.0,64.0,1.8,14.4,358.0,622.61,506.41
2018,3,28,8,15,805.5,67.0,1.85,14.8,409.5,680.69,547.46
2018,3,28,8,30,835.0,70.0,1.9,15.2,461.0,738.69,587.36
2018,3,28,8,45,856.0,73.0,1.95,15.6,509.5,782.94,616.43
2018,3,28,9,0,877.0,76.0,2.0,16.0,558.0,831.9,648.41
2018,3,28,9,15,894.0,77.5,2.0,16.45,602.0,873.81,674.28
2018,3,28,9,30,911.0,79.0,2.0,16.9,646.0,913.43,698.21
2018,3,28,9,45,924.5,79.5,2.0,17.35,684.5,946.05,717.11
2018,3,28,10,0,938.0,80.0,2.0,17.8,723.0,975.67,733.9
2018,3,28,10,15,946.5,81.0,2.0,18.1,754.5,997.91,746.15
2018,3,28,10,30,955.0,82.0,2.0,18.4,786.0,1016.57,756.15
2018,3,28,10,45,960.0,83.0,2.0,18.75,810.0,1028.12,761.47
2018,3,28,11,0,965.0,84.0,2.0,19.1,834.0,1035.8,764.47
2018,3,28,11,15,968.0,85.0,2.05,19.35,850.0,1037.6,764.78
2018,3,28,11,30,971.0,86.0,2.1,19.6,866.0,1035.42,762.73
2018,3,28,11,45,972.5,86.0,2.15,19.85,874.0,1026.72,756.63
2018,3,28,12,0,974.0,86.0,2.2,20.1,882.0,1014.09,748.17
2018,3,28,12,15,973.5,86.5,2.2,20.2,882.5,996.28,736.3
2018,3,28,12,30,973.0,87.0,2.2,20.3,883.0,974.71,722.12
2018,3,28,12,45,970.5,87.0,2.25,20.4,874.5,947.21,704.61
2018,3,28,13,0,968.0,87.0,2.3,20.5,866.0,916.29,684.81
2018,3,28,13,15,964.5,86.0,2.35,20.5,850.0,880.24,661.71
2018,3,28,13,30,961.0,85.0,2.4,20.5,834.0,841.16,636.37
2018,3,28,13,45,955.0,85.0,2.4,20.5,810.5,798.39,607.85
2018,3,28,14,0,949.0,85.0,2.4,20.5,787.0,753.13,577.34
2018,3,28,14,15,941.0,83.5,2.4,20.4,756.0,702.82,541.89
2018,3,28,14,30,933.0,82.0,2.4,20.3,725.0,650.69,503.01
2018,3,28,14,45,922.0,80.5,2.4,20.2,687.5,595.31,460.54
2018,3,28,15,0,911.0,79.0,2.4,20.1,650.0,538.91,415.91
2018,3,28,15,15,896.0,77.0,2.4,20.1,607.0,479.48,367.35
2018,3,28,15,30,881.0,75.0,2.4,20.1,564.0,420.01,317.17
2018,3,28,15,45,862.0,72.0,2.35,19.65,516.5,358.52,264.4
2018,3,28,16,0,843.0,69.0,2.3,19.2,469.0,298.01,211.2
2018,3,28,16,15,816.0,66.5,2.25,18.7,418.5,233.91,155.22
2018,3,28,16,30,789.0,64.0,2.2,18.2,368.0,175.62,105.7
2018,3,28,16,45,731.0,61.0,2.15,17.65,311.0,116.84,62.49
2018,3,28,17,0,673.0,58.0,2.1,17.1,254.0,65.04,35.64
2018,3,28,17,15,568.0,54.5,2.05,16.45,197.0,38.93,28.91
2018,3,28,17,30,463.0,51.0,2.0,15.8,140.0,38.27,28.16
2018,3,28,17,45,357.5,41.5,2.0,15.15,97.5,32.33,22.47
2018,3,28,18,0,252.0,32.0,2.0,14.5,55.0,26.16,15.38
2018,3,28,18,15,147.0,19.0,1.95,14.25,30.5,18.11,0.0
2018,3,28,18,30,42.0,6.0,1.9,14.0,6.0,5.72,0.0
2018,3,28,18,45,21.0,3.0,1.9,13.75,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,5,45,17.0,3.0,0.95,12.35,2.5,0.0,0.0
2018,3,29,6,0,34.0,6.0,1.0,12.4,5.0,0.0,0.0
2018,3,29,6,15,150.0,19.0,1.0,13.0,30.5,66.05,0.0
2018,3,29,6,30,266.0,32.0,1.0,13.6,56.0,157.25,109.1
2018,3,29,6,45,419.0,39.0,1.05,14.15,105.5,247.46,193.54
2018,3,29,7,0,572.0,46.0,1.1,14.7,155.0,353.38,283.45
2018,3,29,7,15,636.5,52.0,1.15,15.05,207.5,422.26,342.32
2018,3,29,7,30,701.0,58.0,1.2,15.4,260.0,500.15,405.74
2018,3,29,7,45,743.5,62.0,1.3,15.8,314.0,566.12,457.65
2018,3,29,8,0,786.0,66.0,1.4,16.2,368.0,633.95,508.59
2018,3,29,8,15,815.5,69.5,1.45,16.6,420.0,693.12,549.54
2018,3,29,8,30,845.0,73.0,1.5,17.0,472.0,752.17,589.31
2018,3,29,8,45,866.0,75.5,1.5,17.4,521.0,796.12,616.96
2018,3,29,9,0,887.0,78.0,1.5,17.8,570.0,844.77,647.42
2018,3,29,9,15,903.5,80.0,1.5,18.2,614.5,887.11,672.91
2018,3,29,9,30,920.0,82.0,1.5,18.6,659.0,927.06,696.47
2018,3,29,9,45,932.5,83.0,1.55,19.05,697.5,959.5,715.34
2018,3,29,10,0,945.0,84.0,1.6,19.5,736.0,988.84,732.18
2018,3,29,10,15,953.0,86.0,1.6,19.8,768.0,1011.77,744.52
2018,3,29,10,30,961.0,88.0,1.6,20.1,800.0,1031.06,754.61
2018,3,29,10,45,966.5,89.0,1.6,20.45,824.5,1043.0,759.98
2018,3,29,11,0,972.0,90.0,1.6,20.8,849.0,1051.04,763.07
2018,3,29,11,15,975.5,90.5,1.6,21.0,865.5,1052.61,762.7
2018,3,29,11,30,979.0,91.0,1.6,21.2,882.0,1050.18,760.03
2018,3,29,11,45,975.0,94.0,1.65,21.45,888.5,1039.31,752.88
2018,3,29,12,0,971.0,97.0,1.7,21.7,895.0,1024.55,743.45
2018,3,29,12,15,977.0,94.0,1.7,21.75,897.0,1008.86,733.41
2018,3,29,12,30,983.0,91.0,1.7,21.8,899.0,989.22,720.94
2018,3,29,12,45,922.0,118.5,1.7,21.9,870.5,938.48,688.29
2018,3,29,13,0,861.0,146.0,1.7,22.0,842.0,892.13,658.54
2018,3,29,13,15,840.5,150.0,1.75,21.9,819.0,849.26,631.78
2018,3,29,13,30,820.0,154.0,1.8,21.8,796.0,804.78,603.48
2018,3,29,13,45,821.5,147.5,1.9,21.75,774.5,765.1,578.37
2018,3,29,14,0,823.0,141.0,2.0,21.7,753.0,722.86,549.71
2018,3,29,14,15,843.5,125.5,2.05,21.5,731.0,681.92,521.29
2018,3,29,14,30,864.0,110.0,2.1,21.3,709.0,636.97,488.92
2018,3,29,14,45,889.0,96.0,2.2,21.05,683.5,592.5,455.85
2018,3,29,15,0,914.0,82.0,2.3,20.8,658.0,544.03,418.18
2018,3,29,15,15,905.0,78.5,2.3,20.8,616.5,485.68,370.62
2018,3,29,15,30,896.0,75.0,2.3,20.8,575.0,426.65,320.95
2018,3,29,15,45,874.5,73.0,2.3,20.15,526.5,364.34,268.06
2018,3,29,16,0,853.0,71.0,2.3,19.5,478.0,303.27,214.82
2018,3,29,16,15,827.5,67.5,2.2,19.0,427.0,237.94,157.85
2018,3,29,16,30,802.0,64.0,2.1,18.5,376.0,178.29,107.15
2018,3,29,16,45,761.5,60.5,2.0,17.95,322.5,119.88,63.55
2018,3,29,17,0,721.0,57.0,1.9,17.4,269.0,66.27,35.27
2018,3,29,17,15,659.0,52.0,1.85,16.7,216.5,40.47,30.25
2018,3,29,17,30,597.0,47.0,1.8,16.0,164.0,34.86,25.15
2018,3,29,17,45,477.0,40.0,1.75,15.25,115.5,30.93,21.3
2018,3,29,18,0,357.0,33.0,1.7,14.5,67.0,27.05,16.38
2018,3,29,18,15,204.5,20.0,1.65,14.25,37.0,16.89,0.0
2018,3,29,18,30,52.0,7.0,1.6,14.0,7.0,6.67,0.0
2018,3,29,18,45,26.0,3.5,1.6,13.7,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,30,5,45,16.5,3.0,0.45,10.95,3.0,0.0,0.0
2018,3,30,6,0,33.0,6.0,0.5,11.0,6.0,5.72,0.0
2018,3,30,6,15,103.0,20.0,0.6,11.5,28.0,65.83,0.0
2018,3,30,6,30,173.0,34.0,0.7,12.0,50.0,125.57,89.69
2018,3,30,6,45,274.5,47.0,0.8,12.45,91.5,193.16,152.6
2018,3,30,7,0,376.0,60.0,0.9,12.9,133.0,272.44,221.24
2018,3,30,7,15,486.5,67.0,0.85,13.3,191.5,363.55,297.41
2018,3,30,7,30,597.0,74.0,0.8,13.7,250.0,462.62,376.81
2018,3,30,7,45,648.5,78.5,0.8,14.05,302.5,530.08,428.96
2018,3,30,8,0,700.0,83.0,0.8,14.4,355.0,600.45,481.36
2018,3,30,8,15,559.5,124.5,0.75,14.95,360.5,575.52,458.16
2018,3,30,8,30,419.0,166.0,0.7,15.5,366.0,532.43,421.9
2018,3,30,8,45,397.5,192.5,0.65,16.05,397.5,560.03,439.55
2018,3,30,9,0,376.0,219.0,0.6,16.6,429.0,571.51,444.55
2018,3,30,9,15,388.0,234.5,0.6,17.1,466.0,609.41,469.64
2018,3,30,9,30,400.0,250.0,0.6,17.6,503.0,646.42,493.27
2018,3,30,9,45,465.5,243.0,0.55,18.1,554.0,720.17,542.2
2018,3,30,10,0,531.0,236.0,0.5,18.6,605.0,781.21,580.83
2018,3,30,10,15,489.0,264.5,0.45,19.0,615.5,778.81,574.25
2018,3,30,10,30,447.0,293.0,0.4,19.4,626.0,772.57,566.17
2018,3,30,10,45,439.5,307.5,0.4,19.8,643.5,781.58,570.13
2018,3,30,11,0,432.0,322.0,0.4,20.2,661.0,788.22,572.38
2018,3,30,11,15,453.5,321.0,0.35,20.45,683.5,804.57,581.42
2018,3,30,11,30,475.0,320.0,0.3,20.7,706.0,818.62,588.8
2018,3,30,11,45,453.5,332.0,0.3,21.0,703.5,802.42,576.51
2018,3,30,12,0,432.0,344.0,0.3,21.3,701.0,784.36,563.54
2018,3,30,12,15,427.5,346.0,0.35,21.4,699.0,770.43,555.09
2018,3,30,12,30,423.0,348.0,0.4,21.5,697.0,754.73,545.43
2018,3,30,12,45,504.5,311.5,0.4,21.6,724.0,774.93,560.74
2018,3,30,13,0,586.0,275.0,0.4,21.7,751.0,789.04,571.39
2018,3,30,13,15,446.0,319.0,0.55,21.7,677.5,694.4,508.05
2018,3,30,13,30,306.0,363.0,0.7,21.7,604.0,601.51,444.85
2018,3,30,13,45,366.5,328.5,0.8,21.7,608.5,596.72,445.09
2018,3,30,14,0,427.0,294.0,0.9,21.7,613.0,590.82,443.08
2018,3,30,14,15,506.0,255.0,1.0,21.75,618.0,582.48,439.09
2018,3,30,14,30,585.0,216.0,1.1,21.8,623.0,566.01,428.51
2018,3,30,14,45,563.0,209.5,1.2,21.8,584.5,514.6,390.97
2018,3,30,15,0,541.0,203.0,1.3,21.8,546.0,464.27,353.33
2018,3,30,15,15,460.0,210.0,1.3,21.8,488.0,400.6,304.44
2018,3,30,15,30,379.0,217.0,1.3,21.8,430.0,344.95,261.29
2018,3,30,15,45,300.0,209.5,1.35,21.7,369.0,286.13,215.96
2018,3,30,16,0,221.0,202.0,1.4,21.6,308.0,237.9,179.1
2018,3,30,16,15,225.5,177.5,1.45,21.0,275.5,199.51,148.0
2018,3,30,16,30,230.0,153.0,1.5,20.4,243.0,162.76,118.1
2018,3,30,16,45,317.0,122.0,1.5,19.85,227.0,128.84,88.24
2018,3,30,17,0,404.0,91.0,1.5,19.3,211.0,80.47,53.11
2018,3,30,17,15,382.5,75.5,1.65,18.4,171.5,55.26,42.98
2018,3,30,17,30,361.0,60.0,1.8,17.5,132.0,44.9,33.78
2018,3,30,17,45,289.0,47.5,1.9,16.6,94.0,36.32,25.86
2018,3,30,18,0,217.0,35.0,2.0,15.7,56.0,27.37,16.78
2018,3,30,18,15,127.0,21.0,2.05,15.35,31.5,16.74,0.0
2018,3,30,18,30,37.0,7.0,2.1,15.0,7.0,6.67,0.0
2018,3,30,18,45,18.5,3.5,2.15,14.6,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,5,45,5.0,2.5,2.0,11.15,2.5,0.0,0.0
2018,3,31,6,0,10.0,5.0,2.0,11.2,5.0,7.48,0.0
2018,3,31,6,15,6.5,10.0,2.0,11.5,10.0,11.51,0.0
2018,3,31,6,30,3.0,15.0,2.0,11.8,15.0,15.05,6.33
2018,3,31,6,45,3.0,19.0,2.0,12.1,19.5,18.93,10.36
2018,3,31,7,0,3.0,23.0,2.0,12.4,24.0,22.8,13.95
2018,3,31,7,15,1.5,26.5,2.0,12.7,27.0,25.4,16.3
2018,3,31,7,30,0.0,30.0,2.0,13.0,30.0,27.83,18.4
2018,3,31,7,45,0.0,59.5,2.0,13.25,59.5,55.32,41.92
2018,3,31,8,0,0.0,89.0,2.0,13.5,89.0,84.03,66.08
2018,3,31,8,15,25.0,141.0,1.95,13.85,153.0,164.03,133.23
2018,3,31,8,30,50.0,193.0,1.9,14.2,217.0,242.72,197.21
2018,3,31,8,45,87.5,222.0,1.85,14.6,269.0,306.17,247.77
2018,3,31,9,0,125.0,251.0,1.8,15.0,321.0,384.67,308.61
2018,3,31,9,15,130.0,271.0,1.85,15.5,349.0,413.5,329.1
2018,3,31,9,30,135.0,291.0,1.9,16.0,377.0,442.0,349.34
2018,3,31,9,45,135.0,308.0,1.95,16.45,398.0,462.0,362.9
2018,3,31,10,0,135.0,325.0,2.0,16.9,419.0,481.34,375.9
2018,3,31,10,15,239.0,320.5,2.05,17.3,496.0,589.33,457.41
2018,3,31,10,30,343.0,316.0,2.1,17.7,573.0,684.81,527.03
2018,3,31,10,45,441.5,298.0,2.15,18.05,639.5,773.89,590.29
2018,3,31,11,0,540.0,280.0,2.2,18.4,706.0,849.32,642.94
2018,3,31,11,15,604.5,258.0,2.3,18.6,744.0,888.23,670.22
2018,3,31,11,30,669.0,236.0,2.4,18.8,782.0,922.16,694.32
2018,3,31,11,45,593.0,270.0,2.45,19.0,757.5,871.78,657.3
2018,3,31,12,0,517.0,304.0,2.5,19.2,733.0,823.99,622.35
2018,3,31,12,15,485.0,316.5,2.6,19.2,719.0,794.15,601.69
2018,3,31,12,30,453.0,329.0,2.7,19.2,705.0,763.14,579.85
2018,3,31,12,45,381.5,354.5,2.75,19.25,669.0,701.97,535.2
2018,3,31,13,0,310.0,380.0,2.8,19.3,633.0,651.56,497.68
2018,3,31,13,15,302.0,375.0,2.9,19.15,617.5,625.45,479.77
2018,3,31,13,30,294.0,370.0,3.0,19.0,602.0,598.87,461.14
2018,3,31,13,45,294.0,357.0,3.05,18.85,583.5,570.21,440.88
2018,3,31,14,0,294.0,344.0,3.1,18.7,565.0,540.89,419.84
2018,3,31,14,15,256.0,335.0,3.1,18.5,521.5,489.69,381.45
2018,3,31,14,30,218.0,326.0,3.1,18.3,478.0,439.15,343.22
2018,3,31,14,45,260.5,300.5,3.1,18.1,473.0,426.57,334.37
2018,3,31,15,0,303.0,275.0,3.1,17.9,468.0,407.31,319.54
2018,3,31,15,15,332.0,250.0,3.1,17.9,448.5,377.74,295.66
2018,3,31,15,30,361.0,225.0,3.1,17.9,429.0,344.89,268.24
2018,3,31,15,45,380.5,200.5,3.05,17.35,399.0,305.88,235.49
2018,3,31,16,0,400.0,176.0,3.0,16.8,369.0,262.93,198.5
2018,3,31,16,15,377.5,158.5,2.95,16.35,325.0,215.28,158.44
2018,3,31,16,30,355.0,141.0,2.9,15.9,281.0,170.36,121.35
2018,3,31,16,45,358.5,120.0,2.85,15.45,244.5,127.99,87.49
2018,3,31,17,0,362.0,99.0,2.8,15.0,208.0,85.53,59.08
2018,3,31,17,15,286.5,83.5,2.8,14.35,159.5,61.02,48.82
2018,3,31,17,30,211.0,68.0,2.8,13.7,111.0,53.79,42.21
2018,3,31,17,45,170.5,51.5,2.8,13.05,79.5,41.43,30.77
2018,3,31,18,0,130.0,35.0,2.8,12.4,48.0,28.65,18.31
2018,3,31,18,15,79.0,21.0,2.8,12.05,27.5,17.43,0.0
2018,3,31,18,30,28.0,7.0,2.8,11.7,7.0,6.67,0.0
2018,3,31,18,45,14.0,3.5,2.85,11.4,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,5,45,24.5,4.5,2.55,9.25,4.5,0.0,0.0
2018,4,1,6,0,49.0,9.0,2.6,9.5,9.0,21.98,0.0
2018,4,1,6,15,175.0,23.0,2.65,10.0,39.0,95.56,3.19
2018,4,1,6,30,301.0,37.0,2.7,10.5,69.0,177.97,133.75
2018,4,1,6,45,402.5,48.0,2.75,11.0,115.5,253.36,204.0
2018,4,1,7,0,504.0,59.0,2.8,11.5,162.0,339.23,279.7
2018,4,1,7,15,570.0,66.0,2.75,11.9,214.0,410.97,342.0
2018,4,1,7,30,636.0,73.0,2.7,12.3,266.0,487.99,406.17
2018,4,1,7,45,680.0,78.5,2.65,12.7,319.0,553.78,458.88
2018,4,1,8,0,724.0,84.0,2.6,13.1,372.0,621.74,511.23
2018,4,1,8,15,756.5,88.0,2.6,13.55,424.0,677.65,551.39
2018,4,1,8,30,789.0,92.0,2.6,14.0,476.0,737.47,592.99
2018,4,1,8,45,813.0,95.0,2.55,14.45,525.0,788.99,627.1
2018,4,1,9,0,837.0,98.0,2.5,14.9,574.0,839.28,659.55
2018,4,1,9,15,856.5,99.5,2.55,15.25,618.0,882.3,687.25
2018,4,1,9,30,876.0,101.0,2.6,15.6,662.0,923.15,713.16
2018,4,1,9,45,891.5,101.5,2.6,15.95,701.0,948.78,727.91
2018,4,1,10,0,907.0,102.0,2.6,16.3,740.0,979.31,746.09
2018,4,1,10,15,915.5,103.5,2.7,16.5,771.0,1001.2,759.7
2018,4,1,10,30,924.0,105.0,2.8,16.7,802.0,1019.61,771.12
2018,4,1,10,45,930.0,106.0,2.85,16.95,826.0,1031.4,777.61
2018,4,1,11,0,936.0,107.0,2.9,17.2,850.0,1039.45,781.78
2018,4,1,11,15,940.0,107.5,3.0,17.3,866.0,1041.16,782.82
2018,4,1,11,30,944.0,108.0,3.1,17.4,882.0,1039.02,781.47
2018,4,1,11,45,946.0,108.0,3.2,17.5,890.0,1030.53,776.02
2018,4,1,12,0,948.0,108.0,3.3,17.6,898.0,1018.23,768.15
2018,4,1,12,15,948.5,107.5,3.4,17.65,898.0,1000.22,756.66
2018,4,1,12,30,949.0,107.0,3.5,17.7,898.0,978.55,742.74
2018,4,1,12,45,947.5,107.0,3.6,17.75,890.0,952.06,725.52
2018,4,1,13,0,946.0,107.0,3.7,17.8,882.0,922.2,705.91
2018,4,1,13,15,942.5,106.0,3.8,17.75,866.0,886.45,682.34
2018,4,1,13,30,939.0,105.0,3.9,17.7,850.0,847.76,656.5
2018,4,1,13,45,933.0,103.5,4.0,17.65,825.5,803.95,626.72
2018,4,1,14,0,927.0,102.0,4.1,17.6,801.0,757.77,594.86
2018,4,1,14,15,909.0,102.5,4.2,17.45,765.0,703.47,555.08
2018,4,1,14,30,891.0,103.0,4.3,17.3,729.0,648.32,513.01
2018,4,1,14,45,844.0,111.0,4.4,17.1,679.0,583.17,462.09
2018,4,1,15,0,797.0,119.0,4.5,16.9,629.0,520.44,411.68
2018,4,1,15,15,799.0,109.5,4.5,16.9,592.0,466.82,366.53
2018,4,1,15,30,801.0,100.0,4.5,16.9,555.0,411.67,318.62
2018,4,1,15,45,766.0,97.0,4.65,16.35,502.5,348.57,264.32
2018,4,1,16,0,731.0,94.0,4.8,15.8,450.0,285.6,209.15
2018,4,1,16,15,734.5,86.0,4.75,15.3,411.0,235.98,163.23
2018,4,1,16,30,738.0,78.0,4.7,14.8,372.0,182.46,115.5
2018,4,1,16,45,693.5,73.5,4.7,14.35,319.0,122.79,69.59
2018,4,1,17,0,649.0,69.0,4.7,13.9,266.0,71.86,41.09
2018,4,1,17,15,585.0,62.0,4.65,13.4,214.0,44.59,34.37
2018,4,1,17,30,521.0,55.0,4.6,12.9,162.0,41.23,31.21
2018,4,1,17,45,419.5,46.0,4.6,12.35,116.0,35.89,26.03
2018,4,1,18,0,318.0,37.0,4.6,11.8,70.0,30.4,19.99
2018,4,1,18,15,187.0,23.5,4.6,11.55,40.0,18.75,0.0
2018,4,1,18,30,56.0,10.0,4.6,11.3,10.0,9.53,0.0
2018,4,1,18,45,28.0,5.0,4.6,11.1,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,2,5,45,5.0,3.5,3.65,9.6,3.5,0.0,0.0
2018,4,2,6,0,10.0,7.0,3.7,9.8,7.0,9.43,0.0
2018,4,2,6,15,51.0,23.5,3.85,10.1,28.5,47.04,9.16
2018,4,2,6,30,92.0,40.0,4.0,10.4,50.0,94.14,70.28
2018,4,2,6,45,160.0,57.5,4.15,10.7,86.5,148.68,119.64
2018,4,2,7,0,228.0,75.0,4.3,11.0,123.0,210.56,174.72
2018,4,2,7,15,258.5,92.0,4.3,11.4,160.5,258.0,216.75
2018,4,2,7,30,289.0,109.0,4.3,11.8,198.0,308.07,259.83
2018,4,2,7,45,311.0,129.0,4.35,12.2,240.5,358.64,301.97
2018,4,2,8,0,333.0,149.0,4.4,12.6,283.0,410.31,343.85
2018,4,2,8,15,382.0,161.0,4.35,12.95,334.0,485.58,403.8
2018,4,2,8,30,431.0,173.0,4.3,13.3,385.0,552.16,455.48
2018,4,2,8,45,523.5,165.0,4.2,13.7,447.5,633.49,518.27
2018,4,2,9,0,616.0,157.0,4.1,14.1,510.0,725.4,586.95
2018,4,2,9,15,622.5,168.0,4.0,14.4,547.5,761.26,610.58
2018,4,2,9,30,629.0,179.0,3.9,14.7,585.0,794.93,632.6
2018,4,2,9,45,765.5,137.5,3.75,15.05,659.5,882.63,692.92
2018,4,2,10,0,902.0,96.0,3.6,15.4,734.0,969.32,750.21
2018,4,2,10,15,910.5,97.5,3.5,15.65,765.0,991.13,761.88
2018,4,2,10,30,919.0,99.0,3.4,15.9,796.0,1009.49,771.68
2018,4,2,10,45,924.5,100.0,3.3,16.15,819.5,1020.76,776.69
2018,4,2,11,0,930.0,101.0,3.2,16.4,843.0,1028.3,779.29
2018,4,2,11,15,933.0,102.5,3.15,16.6,859.0,1030.14,778.78
2018,4,2,11,30,936.0,104.0,3.1,16.8,875.0,1028.13,775.87
2018,4,2,11,45,937.0,104.5,3.05,17.0,882.5,1019.28,768.56
2018,4,2,12,0,938.0,105.0,3.0,17.2,890.0,1006.66,758.92
2018,4,2,12,15,938.0,105.0,3.0,17.3,890.0,988.86,746.69
2018,4,2,12,30,938.0,105.0,3.0,17.4,890.0,967.45,732.16
2018,4,2,12,45,936.0,105.0,3.05,17.5,882.0,940.77,714.5
2018,4,2,13,0,934.0,105.0,3.1,17.6,874.0,910.79,694.57
2018,4,2,13,15,928.5,105.0,3.05,17.6,857.0,874.76,669.98
2018,4,2,13,30,923.0,105.0,3.0,17.6,840.0,835.97,643.4
2018,4,2,13,45,914.5,105.5,3.0,17.55,816.0,792.85,614.03
2018,4,2,14,0,906.0,106.0,3.0,17.5,792.0,747.58,582.86
2018,4,2,14,15,899.0,103.0,3.0,17.4,761.0,698.03,546.64
2018,4,2,14,30,892.0,100.0,3.0,17.3,730.0,646.73,507.69
2018,4,2,14,45,881.5,98.0,2.95,17.25,693.0,592.88,465.4
2018,4,2,15,0,871.0,96.0,2.9,17.2,656.0,538.07,421.14
2018,4,2,15,15,851.5,94.5,2.9,17.2,612.0,477.17,370.98
2018,4,2,15,30,832.0,93.0,2.9,17.2,568.0,418.06,320.71
2018,4,2,15,45,805.0,90.5,2.85,16.85,518.5,356.4,267.52
2018,4,2,16,0,778.0,88.0,2.8,16.5,469.0,296.84,215.0
2018,4,2,16,15,748.5,84.5,2.8,16.15,419.0,238.24,163.29
2018,4,2,16,30,719.0,81.0,2.8,15.8,369.0,179.07,112.72
2018,4,2,16,45,678.5,76.0,2.85,15.4,318.0,123.94,70.67
2018,4,2,17,0,638.0,71.0,2.9,15.0,267.0,73.64,42.32
2018,4,2,17,15,528.0,66.5,2.95,14.35,208.0,48.11,37.38
2018,4,2,17,30,418.0,62.0,3.0,13.7,149.0,47.19,36.43
2018,4,2,17,45,313.0,50.0,3.1,13.05,104.5,38.11,27.96
2018,4,2,18,0,208.0,38.0,3.2,12.4,60.0,29.6,19.44
2018,4,2,18,15,121.5,23.5,3.1,12.05,34.5,18.66,0.0
2018,4,2,18,30,35.0,9.0,3.0,11.7,9.0,8.58,0.0
2018,4,2,18,45,17.5,4.5,2.95,11.4,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,5,45,24.0,5.0,2.15,7.95,5.5,0.0,0.0
2018,4,3,6,0,48.0,10.0,2.1,8.2,11.0,22.91,0.0
2018,4,3,6,15,148.0,26.0,2.15,8.7,40.5,93.16,37.22
2018,4,3,6,30,248.0,42.0,2.2,9.2,70.0,165.25,127.35
2018,4,3,6,45,382.0,52.5,2.25,9.7,122.0,251.12,204.1
2018,4,3,7,0,516.0,63.0,2.3,10.2,174.0,352.4,291.98
2018,4,3,7,15,579.0,70.5,2.25,10.65,226.5,424.09,353.6
2018,4,3,7,30,642.0,78.0,2.2,11.1,279.0,500.7,416.73
2018,4,3,7,45,684.0,84.0,2.2,11.5,332.5,566.29,468.85
2018,4,3,8,0,726.0,90.0,2.2,11.9,386.0,633.82,520.5
2018,4,3,8,15,756.0,94.0,2.2,12.35,437.0,691.53,561.64
2018,4,3,8,30,786.0,98.0,2.2,12.8,488.0,745.61,598.57
2018,4,3,8,45,807.5,101.0,2.2,13.2,535.5,795.0,631.32
2018,4,3,9,0,829.0,104.0,2.2,13.6,583.0,842.97,662.42
2018,4,3,9,15,846.5,106.5,2.15,13.95,626.5,885.12,688.51
2018,4,3,9,30,864.0,109.0,2.1,14.3,670.0,925.0,712.61
2018,4,3,9,45,872.5,112.5,2.05,14.65,706.5,955.15,729.72
2018,4,3,10,0,881.0,116.0,2.0,15.0,743.0,982.15,744.61
2018,4,3,10,15,841.5,137.5,2.0,15.25,756.5,979.96,740.86
2018,4,3,10,30,802.0,159.0,2.0,15.5,770.0,972.41,734.05
2018,4,3,10,45,761.0,184.0,2.0,15.75,778.0,969.31,730.45
2018,4,3,11,0,720.0,209.0,2.0,16.0,786.0,956.0,720.13
2018,4,3,11,15,733.0,209.0,2.0,16.15,806.0,965.11,725.36
2018,4,3,11,30,746.0,209.0,2.0,16.3,826.0,970.92,728.24
2018,4,3,11,45,788.5,189.0,2.0,16.45,847.0,980.41,733.73
2018,4,3,12,0,831.0,169.0,2.0,16.6,868.0,981.05,733.44
2018,4,3,12,15,831.0,169.0,2.05,16.6,867.5,963.93,722.59
2018,4,3,12,30,831.0,169.0,2.1,16.6,867.0,943.53,709.78
2018,4,3,12,45,826.5,169.0,2.15,16.65,857.5,915.96,692.02
2018,4,3,13,0,822.0,169.0,2.2,16.7,848.0,885.57,672.33
2018,4,3,13,15,853.5,149.5,2.3,16.65,843.0,862.83,658.49
2018,4,3,13,30,885.0,130.0,2.4,16.6,838.0,831.33,638.36
2018,4,3,13,45,867.5,131.5,2.5,16.55,808.5,786.69,608.77
2018,4,3,14,0,850.0,133.0,2.6,16.5,779.0,736.98,574.46
2018,4,3,14,15,848.5,126.5,2.65,16.35,749.5,689.11,539.7
2018,4,3,14,30,847.0,120.0,2.7,16.2,720.0,639.22,502.36
2018,4,3,14,45,832.5,119.0,2.75,16.05,683.5,585.4,460.72
2018,4,3,15,0,818.0,118.0,2.8,15.9,647.0,531.18,417.45
2018,4,3,15,15,812.0,112.5,2.8,15.9,608.5,476.54,372.11
2018,4,3,15,30,806.0,107.0,2.8,15.9,570.0,421.17,324.7
2018,4,3,15,45,774.5,103.0,2.9,15.45,517.5,357.96,270.76
2018,4,3,16,0,743.0,99.0,3.0,15.0,465.0,294.32,215.37
2018,4,3,16,15,715.0,96.0,3.0,14.6,417.5,238.07,165.49
2018,4,3,16,30,687.0,93.0,3.0,14.2,370.0,184.66,119.47
2018,4,3,16,45,641.0,85.5,3.0,13.8,316.0,128.74,76.62
