Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,21,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.35,8.15,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.3,8.5,2.0,0.0,0.0
2018,4,14,5,45,88.5,15.0,2.25,8.9,21.0,36.55,0.0
2018,4,14,6,0,171.0,28.0,2.2,9.3,40.0,97.42,44.62
2018,4,14,6,15,286.5,41.0,2.2,9.75,80.5,168.79,128.82
2018,4,14,6,30,402.0,54.0,2.2,10.2,121.0,249.04,200.58
2018,4,14,6,45,479.5,62.5,2.2,10.65,170.5,319.44,263.19
2018,4,14,7,0,557.0,71.0,2.2,11.1,220.0,397.06,329.94
2018,4,14,7,15,609.5,78.0,2.1,11.6,273.0,465.25,386.43
2018,4,14,7,30,662.0,85.0,2.0,12.1,326.0,537.21,443.47
2018,4,14,7,45,699.5,89.5,1.9,12.65,378.5,599.32,490.4
2018,4,14,8,0,737.0,94.0,1.8,13.2,431.0,662.83,536.0
2018,4,14,8,15,765.0,98.0,1.75,13.8,482.5,716.11,571.44
2018,4,14,8,30,793.0,102.0,1.7,14.4,534.0,772.61,608.2
2018,4,14,8,45,813.5,105.0,1.65,14.95,581.0,821.0,638.25
2018,4,14,9,0,834.0,108.0,1.6,15.5,628.0,867.88,666.56
2018,4,14,9,15,851.5,109.5,1.55,15.9,671.0,908.49,690.34
2018,4,14,9,30,869.0,111.0,1.5,16.3,714.0,946.8,712.19
2018,4,14,9,45,883.0,111.0,1.5,16.7,751.0,969.37,724.1
2018,4,14,10,0,897.0,111.0,1.5,17.1,788.0,997.04,739.5
2018,4,14,10,15,905.5,112.5,1.5,17.3,818.5,1017.89,750.92
2018,4,14,10,30,914.0,114.0,1.5,17.5,849.0,1035.3,760.25
2018,4,14,10,45,920.0,114.5,1.55,17.75,871.5,1045.56,765.81
2018,4,14,11,0,926.0,115.0,1.6,18.0,894.0,1052.13,769.23
2018,4,14,11,15,929.0,116.5,1.65,18.1,909.5,1053.04,769.64
2018,4,14,11,30,932.0,118.0,1.7,18.2,925.0,1050.15,767.83
2018,4,14,11,45,933.5,118.5,1.75,18.3,932.0,1040.96,762.15
2018,4,14,12,0,935.0,119.0,1.8,18.4,939.0,1028.05,754.25
2018,4,14,12,15,935.0,118.5,1.9,18.4,938.0,1009.03,743.45
2018,4,14,12,30,935.0,118.0,2.0,18.4,937.0,986.5,730.34
2018,4,14,12,45,933.5,117.5,2.05,18.4,928.0,959.2,713.44
2018,4,14,13,0,932.0,117.0,2.1,18.4,919.0,928.67,694.32
2018,4,14,13,15,928.0,116.0,2.2,18.35,902.0,892.45,671.88
2018,4,14,13,30,924.0,115.0,2.3,18.3,885.0,853.46,647.24
2018,4,14,13,45,918.5,114.0,2.4,18.25,861.0,810.72,619.63
2018,4,14,14,0,913.0,113.0,2.5,18.2,837.0,765.69,589.97
2018,4,14,14,15,904.5,111.5,2.6,18.05,805.5,716.08,555.27
2018,4,14,14,30,896.0,110.0,2.7,17.9,774.0,664.89,517.59
2018,4,14,14,45,884.0,108.0,2.8,17.75,735.5,609.87,475.81
2018,4,14,15,0,872.0,106.0,2.9,17.6,697.0,552.71,430.99
2018,4,14,15,15,856.5,103.5,2.9,17.6,653.5,493.78,382.79
2018,4,14,15,30,841.0,101.0,2.9,17.6,610.0,435.1,333.27
2018,4,14,15,45,819.0,98.5,3.1,17.05,561.5,374.65,281.92
2018,4,14,16,0,797.0,96.0,3.3,16.5,513.0,315.75,230.38
2018,4,14,16,15,766.0,93.0,3.3,16.1,461.5,256.17,177.87
2018,4,14,16,30,735.0,90.0,3.3,15.7,410.0,195.76,125.99
2018,4,14,16,45,693.5,85.5,3.3,15.25,356.5,139.93,82.37
2018,4,14,17,0,652.0,81.0,3.3,14.8,303.0,89.06,51.4
2018,4,14,17,15,584.0,73.0,3.25,14.35,246.5,51.57,40.52
2018,4,14,17,30,516.0,65.0,3.2,13.9,190.0,47.69,37.05
2018,4,14,17,45,433.5,56.5,3.15,13.4,144.0,43.17,32.78
2018,4,14,18,0,351.0,48.0,3.1,12.9,98.0,38.53,28.11
2018,4,14,18,15,230.5,34.0,3.05,12.65,61.5,26.68,16.03
2018,4,14,18,30,110.0,20.0,3.0,12.4,25.0,15.97,0.0
2018,4,14,18,45,55.0,10.0,3.0,12.15,12.5,9.53,0.0
2018,4,14,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.0,2.0,9.15,1.0,0.0,0.0
2018,4,15,5,30,9.0,2.0,2.1,9.4,2.0,0.0,0.0
2018,4,15,5,45,87.5,13.0,2.2,9.6,19.0,34.6,0.0
2018,4,15,6,0,166.0,24.0,2.3,9.8,36.0,91.58,48.31
2018,4,15,6,15,287.0,38.0,2.45,10.15,79.0,166.62,127.75
2018,4,15,6,30,408.0,52.0,2.6,10.5,122.0,250.68,202.4
2018,4,15,6,45,279.5,46.5,2.8,10.85,102.0,200.53,165.84
2018,4,15,7,0,151.0,41.0,3.0,11.2,82.0,138.14,114.75
2018,4,15,7,15,75.5,40.5,3.1,11.45,61.0,92.21,75.33
2018,4,15,7,30,0.0,40.0,3.2,11.7,40.0,37.15,26.46
2018,4,15,7,45,0.0,63.5,3.3,11.95,63.5,59.06,45.14
2018,4,15,8,0,0.0,87.0,3.4,12.2,87.0,81.28,63.79
2018,4,15,8,15,12.5,136.5,3.5,12.35,143.5,140.3,113.46
2018,4,15,8,30,25.0,186.0,3.6,12.5,200.0,210.86,171.57
2018,4,15,8,45,83.5,235.0,3.7,12.7,286.5,314.33,256.54
2018,4,15,9,0,142.0,284.0,3.8,12.9,373.0,434.68,352.15
2018,4,15,9,15,336.5,257.5,3.9,12.95,487.5,595.51,481.19
2018,4,15,9,30,531.0,231.0,4.0,13.0,602.0,767.48,613.25
2018,4,15,9,45,615.0,211.0,4.05,13.05,661.5,840.36,666.57
2018,4,15,10,0,699.0,191.0,4.1,13.1,721.0,909.58,715.21
2018,4,15,10,15,681.0,202.0,4.2,13.1,734.5,911.88,715.74
2018,4,15,10,30,663.0,213.0,4.3,13.1,748.0,910.68,714.65
2018,4,15,10,45,466.0,301.5,4.35,13.1,682.5,806.43,633.89
2018,4,15,11,0,269.0,390.0,4.4,13.1,617.0,690.57,542.53
2018,4,15,11,15,250.5,395.0,4.5,13.0,609.5,673.55,530.16
2018,4,15,11,30,232.0,400.0,4.6,12.9,602.0,655.4,516.38
2018,4,15,11,45,123.5,326.5,4.65,12.8,434.0,455.51,362.68
2018,4,15,12,0,15.0,253.0,4.7,12.7,266.0,254.78,202.18
2018,4,15,12,15,16.5,268.5,4.75,12.6,283.0,270.48,215.16
2018,4,15,12,30,18.0,284.0,4.8,12.5,300.0,285.92,227.52
2018,4,15,12,45,12.0,229.5,4.85,12.4,240.0,227.16,180.65
2018,4,15,13,0,6.0,175.0,4.9,12.3,180.0,169.47,134.16
2018,4,15,13,15,4.5,154.0,4.95,12.15,158.0,148.01,116.88
2018,4,15,13,30,3.0,133.0,5.0,12.0,136.0,126.78,99.64
2018,4,15,13,45,2.0,120.0,5.05,11.85,122.0,113.63,88.97
2018,4,15,14,0,1.0,107.0,5.1,11.7,108.0,100.62,78.37
2018,4,15,14,15,13.5,179.5,5.15,11.6,189.5,176.24,141.09
2018,4,15,14,30,26.0,252.0,5.2,11.5,271.0,250.19,201.6
2018,4,15,14,45,46.0,255.0,5.2,11.45,287.0,261.28,211.04
2018,4,15,15,0,66.0,258.0,5.2,11.4,303.0,269.89,218.37
2018,4,15,15,15,74.5,249.5,5.2,11.4,297.0,260.52,210.81
2018,4,15,15,30,83.0,241.0,5.2,11.4,291.0,249.99,202.12
2018,4,15,15,45,48.5,182.5,5.15,11.15,211.0,181.22,146.11
2018,4,15,16,0,14.0,124.0,5.1,10.9,131.0,118.3,94.6
2018,4,15,16,15,128.5,135.5,5.05,10.65,192.0,148.46,116.14
2018,4,15,16,30,243.0,147.0,5.0,10.4,253.0,162.82,122.81
2018,4,15,16,45,292.0,124.0,4.95,10.15,235.5,132.16,95.13
2018,4,15,17,0,341.0,101.0,4.9,9.9,218.0,90.68,62.75
2018,4,15,17,15,414.5,84.5,4.75,9.6,203.0,60.41,49.3
2018,4,15,17,30,488.0,68.0,4.6,9.3,188.0,50.08,39.91
2018,4,15,17,45,430.5,58.0,4.45,9.05,145.5,44.35,34.46
2018,4,15,18,0,373.0,48.0,4.3,8.8,103.0,38.33,28.47
2018,4,15,18,15,246.5,34.0,4.15,8.65,64.5,26.63,16.54
2018,4,15,18,30,120.0,20.0,4.0,8.5,26.0,15.93,0.0
2018,4,15,18,45,60.0,10.0,3.9,8.4,13.0,9.53,0.0
2018,4,15,19,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.5,2.5,2.35,7.95,2.5,2.51,0.0
2018,4,16,6,0,1.0,5.0,2.4,8.1,5.0,4.94,0.0
2018,4,16,6,15,0.5,6.0,2.5,8.15,6.0,5.73,0.0
2018,4,16,6,30,0.0,7.0,2.6,8.2,7.0,6.48,0.0
2018,4,16,6,45,0.0,9.0,2.7,8.25,9.0,8.33,1.64
2018,4,16,7,0,0.0,11.0,2.8,8.3,11.0,10.19,3.3
2018,4,16,7,15,33.5,49.5,2.9,8.35,62.0,67.1,53.74
2018,4,16,7,30,67.0,88.0,3.0,8.4,113.0,137.83,115.41
2018,4,16,7,45,221.0,128.0,3.1,8.4,228.0,301.17,256.14
2018,4,16,8,0,375.0,168.0,3.2,8.4,343.0,480.78,404.09
2018,4,16,8,15,371.5,185.5,3.2,8.4,374.5,500.79,418.46
2018,4,16,8,30,368.0,203.0,3.2,8.4,406.0,531.08,441.2
2018,4,16,8,45,421.0,206.0,3.25,8.35,457.0,604.47,498.51
2018,4,16,9,0,474.0,209.0,3.3,8.3,508.0,667.07,546.52
2018,4,16,9,15,349.0,251.0,3.35,8.35,479.0,599.59,490.05
2018,4,16,9,30,224.0,293.0,3.4,8.4,450.0,537.91,437.74
2018,4,16,9,45,149.5,319.0,3.4,8.45,426.0,485.1,393.61
2018,4,16,10,0,75.0,345.0,3.4,8.5,402.0,428.46,345.97
2018,4,16,10,15,158.5,362.0,3.45,8.55,488.5,541.76,436.41
2018,4,16,10,30,242.0,379.0,3.5,8.6,575.0,655.87,524.13
2018,4,16,10,45,344.0,363.5,3.5,8.7,650.5,739.03,587.83
2018,4,16,11,0,446.0,348.0,3.5,8.8,726.0,833.29,658.07
2018,4,16,11,15,473.5,341.0,3.55,8.9,748.5,849.09,669.12
2018,4,16,11,30,501.0,334.0,3.6,9.0,771.0,862.48,679.05
2018,4,16,11,45,652.5,260.0,3.6,9.1,833.5,928.02,730.24
2018,4,16,12,0,804.0,186.0,3.6,9.2,896.0,979.68,766.62
2018,4,16,12,15,632.5,253.5,3.65,9.3,811.5,873.97,689.76
2018,4,16,12,30,461.0,321.0,3.7,9.4,727.0,763.42,605.06
2018,4,16,12,45,387.0,348.0,3.7,9.45,686.5,707.13,561.81
2018,4,16,13,0,313.0,375.0,3.7,9.5,646.0,647.05,515.03
2018,4,16,13,15,619.5,244.5,3.8,9.6,768.0,768.62,614.72
2018,4,16,13,30,926.0,114.0,3.9,9.7,890.0,854.87,680.59
2018,4,16,13,45,893.0,124.5,3.95,9.75,855.5,802.19,642.07
2018,4,16,14,0,860.0,135.0,4.0,9.8,821.0,751.29,605.16
2018,4,16,14,15,618.5,221.0,4.05,9.8,704.5,628.91,507.79
2018,4,16,14,30,377.0,307.0,4.1,9.8,588.0,520.78,420.35
2018,4,16,14,45,346.5,298.0,4.15,9.85,546.5,472.22,381.95
2018,4,16,15,0,316.0,289.0,4.2,9.9,505.0,426.11,344.7
2018,4,16,15,15,413.0,242.5,4.2,9.9,506.0,409.04,330.17
2018,4,16,15,30,510.0,196.0,4.2,9.9,507.0,381.37,305.11
2018,4,16,15,45,571.0,162.5,4.25,9.85,485.0,341.97,268.92
2018,4,16,16,0,632.0,129.0,4.3,9.8,463.0,293.9,223.71
2018,4,16,16,15,707.0,101.0,4.25,9.7,440.5,246.75,177.12
2018,4,16,16,30,782.0,73.0,4.2,9.6,418.0,194.17,125.82
2018,4,16,16,45,720.0,73.5,4.1,9.5,360.0,138.03,81.36
2018,4,16,17,0,658.0,74.0,4.0,9.4,302.0,84.89,48.17
2018,4,16,17,15,524.5,73.0,3.85,9.15,235.5,51.06,40.92
2018,4,16,17,30,391.0,72.0,3.7,8.9,169.0,52.62,42.31
2018,4,16,17,45,342.0,59.0,3.55,8.65,129.5,44.09,34.31
2018,4,16,18,0,293.0,46.0,3.4,8.4,90.0,35.13,25.73
2018,4,16,18,15,176.0,30.5,3.35,8.2,54.0,23.66,14.31
2018,4,16,18,30,59.0,15.0,3.3,8.0,18.0,12.69,0.0
2018,4,16,18,45,29.5,7.5,3.25,7.75,9.0,7.15,0.0
2018,4,16,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,2.0,4.6,2.0,0.0,0.0
2018,4,17,5,30,24.0,5.0,2.0,5.0,4.0,0.0,0.0
2018,4,17,5,45,81.5,17.0,2.0,5.4,22.0,37.27,0.0
2018,4,17,6,0,139.0,29.0,2.0,5.8,40.0,92.11,58.57
2018,4,17,6,15,237.0,44.0,2.0,6.25,80.0,154.88,121.73
2018,4,17,6,30,335.0,59.0,2.0,6.7,120.0,227.32,186.7
2018,4,17,6,45,472.0,64.0,2.0,7.15,180.0,320.6,268.3
2018,4,17,7,0,609.0,69.0,2.0,7.6,240.0,426.25,358.22
2018,4,17,7,15,661.5,75.0,1.95,8.05,295.0,495.99,415.97
2018,4,17,7,30,714.0,81.0,1.9,8.5,350.0,569.4,474.37
2018,4,17,7,45,745.0,85.5,1.85,8.95,402.5,629.42,519.99
2018,4,17,8,0,776.0,90.0,1.8,9.4,455.0,687.21,561.13
2018,4,17,8,15,800.0,94.5,1.75,9.8,506.0,742.93,598.93
2018,4,17,8,30,824.0,99.0,1.7,10.2,557.0,797.97,635.16
2018,4,17,8,45,842.0,102.0,1.6,10.65,604.0,845.18,664.16
2018,4,17,9,0,860.0,105.0,1.5,11.1,651.0,890.62,691.15
2018,4,17,9,15,875.0,107.0,1.4,11.45,694.0,930.11,713.59
2018,4,17,9,30,890.0,109.0,1.3,11.8,737.0,959.2,728.56
2018,4,17,9,45,902.5,110.0,1.15,12.1,774.0,989.74,743.48
2018,4,17,10,0,915.0,111.0,1.0,12.4,811.0,1017.25,755.84
2018,4,17,10,15,905.5,120.0,0.9,12.65,834.5,1028.72,758.77
2018,4,17,10,30,896.0,129.0,0.8,12.9,858.0,1036.12,759.33
2018,4,17,10,45,765.5,193.5,0.65,13.2,828.0,994.17,727.45
2018,4,17,11,0,635.0,258.0,0.5,13.5,798.0,930.68,681.94
2018,4,17,11,15,577.0,289.5,0.5,13.65,786.5,898.37,659.53
2018,4,17,11,30,519.0,321.0,0.5,13.8,775.0,866.91,637.0
2018,4,17,11,45,467.5,337.0,0.45,14.0,748.5,823.8,606.25
2018,4,17,12,0,416.0,353.0,0.4,14.2,722.0,779.48,574.76
2018,4,17,12,15,614.5,268.5,0.5,14.3,812.5,871.86,643.21
2018,4,17,12,30,813.0,184.0,0.6,14.4,903.0,948.38,694.72
2018,4,17,12,45,874.0,154.0,0.65,14.5,920.0,949.52,695.25
2018,4,17,13,0,935.0,124.0,0.7,14.6,937.0,939.34,689.84
2018,4,17,13,15,932.5,122.5,0.85,14.6,920.0,903.69,670.25
2018,4,17,13,30,930.0,121.0,1.0,14.6,903.0,865.17,648.47
2018,4,17,13,45,926.0,118.5,1.15,14.6,878.5,821.85,622.71
2018,4,17,14,0,922.0,116.0,1.3,14.6,854.0,776.13,594.51
2018,4,17,14,15,875.5,127.5,1.45,14.5,807.0,713.76,551.89
2018,4,17,14,30,829.0,139.0,1.6,14.4,760.0,651.64,507.27
2018,4,17,14,45,800.5,139.0,1.8,14.35,714.0,591.45,462.89
2018,4,17,15,0,772.0,139.0,2.0,14.3,668.0,532.43,417.53
2018,4,17,15,15,763.0,132.0,2.0,14.3,627.5,475.24,371.17
2018,4,17,15,30,754.0,125.0,2.0,14.3,587.0,419.79,324.59
2018,4,17,15,45,768.0,111.5,2.3,13.95,550.5,369.89,281.38
2018,4,17,16,0,782.0,98.0,2.6,13.6,514.0,314.73,232.05
2018,4,17,16,15,765.0,93.5,2.7,13.3,467.5,258.04,181.16
2018,4,17,16,30,748.0,89.0,2.8,13.0,421.0,198.93,129.27
2018,4,17,16,45,688.0,85.0,2.9,12.7,360.5,140.68,83.78
2018,4,17,17,0,628.0,81.0,3.0,12.4,300.0,89.64,52.23
2018,4,17,17,15,560.5,73.0,3.0,11.9,244.5,50.99,40.41
2018,4,17,17,30,493.0,65.0,3.0,11.4,189.0,47.11,36.94
2018,4,17,17,45,431.5,56.5,3.05,10.9,146.5,42.6,32.69
2018,4,17,18,0,370.0,48.0,3.1,10.4,104.0,37.91,28.02
2018,4,17,18,15,248.0,35.0,3.05,10.1,66.5,27.32,17.42
2018,4,17,18,30,126.0,22.0,3.0,9.8,29.0,17.5,0.0
2018,4,17,18,45,63.0,11.0,2.9,9.55,14.5,10.48,0.0
2018,4,17,19,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.65,7.45,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.6,7.6,3.0,0.0,0.0
2018,4,18,5,45,2.5,10.5,1.55,7.75,10.5,10.66,0.0
2018,4,18,6,0,0.0,18.0,1.5,7.9,18.0,16.7,6.95
2018,4,18,6,15,0.0,30.0,1.45,8.15,30.0,27.86,18.04
2018,4,18,6,30,0.0,42.0,1.4,8.4,42.0,39.07,28.21
2018,4,18,6,45,0.0,48.0,1.4,8.65,48.0,44.61,33.3
2018,4,18,7,0,0.0,54.0,1.4,8.9,54.0,50.2,38.24
2018,4,18,7,15,11.5,79.5,1.4,9.15,84.0,81.94,65.86
2018,4,18,7,30,23.0,105.0,1.4,9.4,114.0,120.73,99.05
2018,4,18,7,45,72.0,146.5,1.4,9.6,179.5,200.65,166.94
2018,4,18,8,0,121.0,188.0,1.4,9.8,245.0,295.86,245.09
2018,4,18,8,15,160.5,211.5,1.4,10.05,296.0,356.58,293.26
2018,4,18,8,30,200.0,235.0,1.4,10.3,347.0,419.81,342.42
2018,4,18,8,45,199.0,257.5,1.45,10.55,376.5,449.69,363.87
2018,4,18,9,0,198.0,280.0,1.5,10.8,406.0,478.68,384.57
2018,4,18,9,15,221.5,301.5,1.5,11.05,451.5,527.83,420.69
2018,4,18,9,30,245.0,323.0,1.5,11.3,497.0,591.02,466.07
2018,4,18,9,45,212.5,344.5,1.55,11.5,500.5,573.24,450.52
2018,4,18,10,0,180.0,366.0,1.6,11.7,504.0,566.94,443.93
2018,4,18,10,15,171.5,382.5,1.65,11.85,518.0,576.71,450.05
2018,4,18,10,30,163.0,399.0,1.7,12.0,532.0,585.36,455.23
2018,4,18,10,45,125.5,397.5,1.75,12.2,501.5,544.47,423.41
2018,4,18,11,0,88.0,396.0,1.8,12.4,471.0,489.72,381.56
2018,4,18,11,15,72.5,397.5,1.9,12.55,460.0,473.36,368.98
2018,4,18,11,30,57.0,399.0,2.0,12.7,449.0,456.83,355.99
2018,4,18,11,45,50.5,392.5,2.05,12.85,437.0,440.8,343.64
2018,4,18,12,0,44.0,386.0,2.1,13.0,425.0,424.84,331.35
2018,4,18,12,15,71.0,394.0,2.2,13.1,457.0,455.39,355.5
2018,4,18,12,30,98.0,402.0,2.3,13.2,489.0,484.34,378.03
2018,4,18,12,45,220.0,398.0,2.35,13.3,590.5,592.36,461.62
2018,4,18,13,0,342.0,394.0,2.4,13.4,692.0,690.47,535.11
2018,4,18,13,15,508.5,315.5,2.45,13.4,749.0,743.04,577.08
2018,4,18,13,30,675.0,237.0,2.5,13.4,806.0,779.32,606.98
2018,4,18,13,45,809.5,170.0,2.5,13.4,833.5,785.8,614.14
2018,4,18,14,0,944.0,103.0,2.5,13.4,861.0,779.93,610.72
2018,4,18,14,15,937.5,100.5,2.5,13.3,829.0,729.47,574.49
2018,4,18,14,30,931.0,98.0,2.5,13.2,797.0,677.19,534.97
2018,4,18,14,45,922.5,95.0,2.5,13.1,759.0,621.71,491.88
2018,4,18,15,0,914.0,92.0,2.5,13.0,721.0,565.09,446.52
2018,4,18,15,15,900.0,90.0,2.5,13.0,677.0,505.91,397.51
2018,4,18,15,30,886.0,88.0,2.5,13.0,633.0,446.68,346.84
2018,4,18,15,45,869.5,84.0,2.45,12.7,584.5,385.0,293.03
2018,4,18,16,0,853.0,80.0,2.4,12.4,536.0,320.2,235.41
2018,4,18,16,15,823.5,77.5,2.35,12.15,482.5,258.28,179.89
2018,4,18,16,30,794.0,75.0,2.3,11.9,429.0,199.29,128.01
2018,4,18,16,45,760.0,70.0,2.25,11.65,375.0,140.84,80.95
2018,4,18,17,0,726.0,65.0,2.2,11.4,321.0,86.41,46.38
2018,4,18,17,15,640.5,64.0,2.1,10.9,262.5,43.84,34.13
2018,4,18,17,30,555.0,63.0,2.0,10.4,204.0,45.38,35.56
2018,4,18,17,45,460.0,54.0,1.9,9.9,153.0,40.24,30.75
2018,4,18,18,0,365.0,45.0,1.8,9.4,102.0,34.87,25.5
2018,4,18,18,15,272.0,33.0,1.8,9.05,66.5,26.36,16.87
2018,4,18,18,30,179.0,21.0,1.8,8.7,31.0,17.29,0.0
2018,4,18,18,45,89.5,10.5,1.8,8.35,15.5,10.01,0.0
2018,4,18,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,19,5,15,19.5,2.5,2.2,6.5,2.5,0.0,0.0
2018,4,19,5,30,39.0,5.0,2.2,7.0,5.0,4.77,0.0
2018,4,19,5,45,135.0,18.0,2.2,7.55,28.5,52.67,0.0
2018,4,19,6,0,231.0,31.0,2.2,8.1,52.0,125.66,86.43
2018,4,19,6,15,362.0,41.0,2.3,8.65,98.0,200.67,157.73
2018,4,19,6,30,493.0,51.0,2.4,9.2,144.0,290.19,236.79
2018,4,19,6,45,572.0,57.0,2.5,9.75,197.5,363.55,301.84
2018,4,19,7,0,651.0,63.0,2.6,10.3,251.0,444.27,370.93
2018,4,19,7,15,694.5,69.0,2.7,10.8,305.0,510.76,426.25
2018,4,19,7,30,738.0,75.0,2.8,11.3,359.0,577.41,479.75
2018,4,19,7,45,768.5,79.5,2.9,11.8,412.0,638.27,526.82
2018,4,19,8,0,799.0,84.0,3.0,12.3,465.0,699.68,571.08
2018,4,19,8,15,823.0,87.5,3.0,12.7,516.5,755.05,609.45
2018,4,19,8,30,847.0,91.0,3.0,13.1,568.0,809.69,646.43
2018,4,19,8,45,865.0,93.5,3.0,13.45,615.5,856.98,677.47
2018,4,19,9,0,883.0,96.0,3.0,13.8,663.0,895.36,701.72
2018,4,19,9,15,897.5,98.0,3.0,14.1,706.0,934.67,726.53
2018,4,19,9,30,912.0,100.0,3.0,14.4,749.0,971.45,749.3
2018,4,19,9,45,923.5,100.0,3.05,14.65,785.5,1000.31,767.03
2018,4,19,10,0,935.0,100.0,3.1,14.9,822.0,1026.06,782.69
2018,4,19,10,15,943.0,101.5,3.1,15.05,852.5,1046.73,794.79
2018,4,19,10,30,951.0,103.0,3.1,15.2,883.0,1063.82,804.58
2018,4,19,10,45,957.0,103.0,3.15,15.4,905.5,1073.55,809.9
2018,4,19,11,0,963.0,103.0,3.2,15.6,928.0,1079.48,812.88
2018,4,19,11,15,965.0,103.5,3.25,15.65,942.0,1078.09,811.61
2018,4,19,11,30,967.0,104.0,3.3,15.7,956.0,1072.81,807.95
2018,4,19,11,45,968.0,104.0,3.4,15.8,962.0,1062.16,801.14
2018,4,19,12,0,969.0,104.0,3.5,15.9,968.0,1047.71,791.9
2018,4,19,12,15,966.0,106.0,3.55,15.95,966.5,1027.79,778.79
2018,4,19,12,30,963.0,108.0,3.6,16.0,965.0,1004.33,763.35
2018,4,19,12,45,956.5,109.5,3.65,16.05,953.5,973.82,743.09
2018,4,19,13,0,950.0,111.0,3.7,16.1,942.0,940.26,720.69
2018,4,19,13,15,945.5,110.5,3.7,16.1,924.0,903.53,695.82
2018,4,19,13,30,941.0,110.0,3.7,16.1,906.0,864.03,668.87
2018,4,19,13,45,935.0,109.0,3.7,16.1,881.5,820.31,638.72
2018,4,19,14,0,929.0,108.0,3.7,16.1,857.0,774.31,606.67
2018,4,19,14,15,921.0,106.0,3.7,16.05,824.5,723.96,570.13
2018,4,19,14,30,913.0,104.0,3.7,16.0,792.0,671.97,530.34
2018,4,19,14,45,900.5,102.5,3.7,15.95,753.0,616.45,486.78
2018,4,19,15,0,888.0,101.0,3.7,15.9,714.0,560.21,441.41
2018,4,19,15,15,873.5,98.5,3.7,15.9,670.5,501.68,392.83
2018,4,19,15,30,859.0,96.0,3.7,15.9,627.0,440.36,340.65
2018,4,19,15,45,838.5,93.5,3.6,15.65,578.5,379.6,287.7
2018,4,19,16,0,818.0,91.0,3.5,15.4,530.0,320.19,234.73
2018,4,19,16,15,789.5,88.0,3.5,15.1,478.0,260.09,181.24
2018,4,19,16,30,761.0,85.0,3.5,14.8,426.0,202.87,131.31
2018,4,19,16,45,722.5,81.0,3.45,14.5,373.0,142.59,83.21
2018,4,19,17,0,684.0,77.0,3.4,14.2,320.0,90.6,50.41
2018,4,19,17,15,630.5,71.0,3.35,13.6,266.5,49.24,38.56
2018,4,19,17,30,577.0,65.0,3.3,13.0,213.0,46.97,36.59
2018,4,19,17,45,490.5,57.0,3.25,12.45,163.0,42.81,32.7
2018,4,19,18,0,404.0,49.0,3.2,11.9,113.0,38.52,28.46
2018,4,19,18,15,272.5,36.5,3.1,11.5,72.5,28.43,18.55
2018,4,19,18,30,141.0,24.0,3.0,11.1,32.0,19.06,0.46
2018,4,19,18,45,70.5,12.0,2.9,10.75,16.0,11.44,0.0
2018,4,19,19,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,20,5,15,18.5,3.0,2.05,8.7,3.0,0.0,0.0
2018,4,20,5,30,37.0,6.0,2.0,9.2,6.0,13.51,0.0
2018,4,20,5,45,159.0,20.0,1.9,9.7,33.0,71.9,0.0
2018,4,20,6,0,281.0,34.0,1.8,10.2,60.0,145.09,101.61
2018,4,20,6,15,389.0,43.5,1.8,10.8,104.5,214.29,167.44
2018,4,20,6,30,497.0,53.0,1.8,11.4,149.0,295.12,238.57
2018,4,20,6,45,563.5,59.5,1.75,12.0,200.0,363.33,298.13
2018,4,20,7,0,630.0,66.0,1.7,12.6,251.0,437.56,360.24
2018,4,20,7,15,674.5,71.5,1.7,13.1,304.0,503.03,413.22
2018,4,20,7,30,719.0,77.0,1.7,13.6,357.0,571.36,466.24
2018,4,20,7,45,750.5,81.5,1.65,14.15,409.5,629.34,509.0
2018,4,20,8,0,782.0,86.0,1.6,14.7,462.0,690.69,550.93
2018,4,20,8,15,805.0,89.0,1.65,15.15,512.0,743.98,586.65
2018,4,20,8,30,828.0,92.0,1.7,15.6,562.0,796.5,621.11
2018,4,20,8,45,844.5,95.0,1.7,16.05,608.0,842.38,649.75
2018,4,20,9,0,861.0,98.0,1.7,16.5,654.0,879.28,671.77
2018,4,20,9,15,876.5,99.0,1.75,16.85,696.0,917.68,695.47
2018,4,20,9,30,892.0,100.0,1.8,17.2,738.0,953.68,717.31
2018,4,20,9,45,905.5,99.5,1.8,17.5,774.5,983.42,734.36
2018,4,20,10,0,919.0,99.0,1.8,17.8,811.0,1010.2,749.44
2018,4,20,10,15,926.0,100.5,1.9,18.0,840.5,1029.63,761.43
2018,4,20,10,30,933.0,102.0,2.0,18.2,870.0,1045.52,771.28
2018,4,20,10,45,937.0,103.0,2.1,18.45,891.5,1054.21,776.46
2018,4,20,11,0,941.0,104.0,2.2,18.7,913.0,1059.15,779.39
2018,4,20,11,15,942.5,105.0,2.25,18.8,926.5,1057.79,778.23
2018,4,20,11,30,944.0,106.0,2.3,18.9,940.0,1052.64,774.8
2018,4,20,11,45,944.5,107.0,2.4,19.0,946.5,1042.73,769.02
2018,4,20,12,0,945.0,108.0,2.5,19.1,953.0,1029.12,760.9
2018,4,20,12,15,945.0,107.5,2.6,19.05,951.5,1009.84,749.55
2018,4,20,12,30,945.0,107.0,2.7,19.0,950.0,987.05,735.86
2018,4,20,12,45,943.0,106.5,2.75,19.0,940.5,959.04,718.05
2018,4,20,13,0,941.0,106.0,2.8,19.0,931.0,927.81,698.03
2018,4,20,13,15,937.0,105.5,2.95,18.9,914.0,891.85,675.65
2018,4,20,13,30,933.0,105.0,3.1,18.8,897.0,853.11,651.01
2018,4,20,13,45,927.0,104.5,3.2,18.65,872.5,810.24,622.91
2018,4,20,14,0,921.0,104.0,3.3,18.5,848.0,765.12,592.79
2018,4,20,14,15,913.0,102.0,3.35,18.3,816.0,715.19,557.66
2018,4,20,14,30,905.0,100.0,3.4,18.1,784.0,663.65,519.14
2018,4,20,14,45,894.0,98.5,3.5,17.85,746.5,609.46,477.67
2018,4,20,15,0,883.0,97.0,3.6,17.6,709.0,554.42,434.13
2018,4,20,15,15,868.5,95.0,3.6,17.6,666.0,496.7,386.47
2018,4,20,15,30,854.0,93.0,3.6,17.6,623.0,439.03,337.42
2018,4,20,15,45,835.5,90.0,3.65,17.0,575.0,375.94,283.57
2018,4,20,16,0,817.0,87.0,3.7,16.4,527.0,316.93,231.51
2018,4,20,16,15,792.5,83.5,3.7,15.95,476.5,257.46,178.59
2018,4,20,16,30,768.0,80.0,3.7,15.5,426.0,200.37,128.7
2018,4,20,16,45,734.5,75.0,3.65,15.1,373.5,143.59,83.28
2018,4,20,17,0,701.0,70.0,3.6,14.7,321.0,90.78,49.66
2018,4,20,17,15,653.0,65.0,3.55,14.15,269.0,44.4,34.15
2018,4,20,17,30,605.0,60.0,3.5,13.6,217.0,42.69,32.68
2018,4,20,17,45,516.5,53.0,3.4,13.0,166.0,39.16,29.4
2018,4,20,18,0,428.0,46.0,3.3,12.4,115.0,35.55,25.82
2018,4,20,18,15,285.0,34.5,3.25,12.0,73.5,27.48,17.81
2018,4,20,18,30,142.0,23.0,3.2,11.6,32.0,18.18,2.05
2018,4,20,18,45,71.0,11.5,3.15,11.2,16.0,10.96,0.0
2018,4,20,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,5,15,28.0,4.0,2.1,8.75,4.0,0.0,0.0
2018,4,21,5,30,56.0,8.0,2.1,9.2,8.0,19.52,0.0
2018,4,21,5,45,182.0,20.5,2.05,9.7,35.5,79.3,0.0
2018,4,21,6,0,308.0,33.0,2.0,10.2,63.0,153.82,109.71
2018,4,21,6,15,407.0,42.5,2.0,10.7,107.5,220.97,173.32
2018,4,21,6,30,506.0,52.0,2.0,11.2,152.0,298.94,242.4
2018,4,21,6,45,571.0,58.5,2.0,11.65,203.0,366.89,302.12
2018,4,21,7,0,636.0,65.0,2.0,12.1,254.0,440.73,364.46
2018,4,21,7,15,680.0,70.0,1.95,12.6,307.0,505.6,417.08
2018,4,21,7,30,724.0,75.0,1.9,13.1,360.0,570.83,467.84
2018,4,21,7,45,755.5,79.0,1.9,13.6,412.5,631.09,512.88
2018,4,21,8,0,787.0,83.0,1.9,14.1,465.0,692.02,555.2
2018,4,21,8,15,810.0,85.5,1.85,14.65,514.5,744.85,589.89
2018,4,21,8,30,833.0,88.0,1.8,15.2,564.0,796.91,623.1
2018,4,21,8,45,850.5,90.5,1.75,15.75,610.5,836.49,646.74
2018,4,21,9,0,868.0,93.0,1.7,16.3,657.0,880.66,673.13
2018,4,21,9,15,882.0,95.0,1.65,16.75,699.0,919.02,695.21
2018,4,21,9,30,896.0,97.0,1.6,17.2,741.0,954.86,715.28
2018,4,21,9,45,907.5,97.5,1.55,17.65,777.0,983.87,730.57
2018,4,21,10,0,919.0,98.0,1.5,18.1,813.0,1009.82,743.76
2018,4,21,10,15,926.5,99.0,1.45,18.5,842.5,1029.14,752.75
2018,4,21,10,30,934.0,100.0,1.4,18.9,872.0,1044.94,759.55
2018,4,21,10,45,939.0,101.5,1.3,19.3,894.5,1055.15,761.98
2018,4,21,11,0,944.0,103.0,1.2,19.7,917.0,1061.6,762.1
2018,4,21,11,15,947.5,103.5,1.2,19.95,932.0,1061.66,760.77
2018,4,21,11,30,951.0,104.0,1.2,20.2,947.0,1057.9,757.31
2018,4,21,11,45,952.5,104.5,1.15,20.45,954.0,1048.36,749.48
2018,4,21,12,0,954.0,105.0,1.1,20.7,961.0,1035.07,739.54
2018,4,21,12,15,953.5,105.0,1.25,20.75,959.5,1015.67,730.28
2018,4,21,12,30,953.0,105.0,1.4,20.8,958.0,992.74,718.56
2018,4,21,12,45,951.0,104.5,1.55,20.9,948.5,964.53,703.03
2018,4,21,13,0,949.0,104.0,1.7,21.0,939.0,933.09,685.07
2018,4,21,13,15,945.0,104.0,1.85,20.9,922.0,897.37,664.41
2018,4,21,13,30,941.0,104.0,2.0,20.8,905.0,858.85,641.4
2018,4,21,13,45,934.5,103.5,2.15,20.75,880.0,815.3,614.32
2018,4,21,14,0,928.0,103.0,2.3,20.7,855.0,769.53,585.1
2018,4,21,14,15,920.0,101.5,2.4,20.5,823.5,719.79,551.58
2018,4,21,14,30,912.0,100.0,2.5,20.3,792.0,668.41,514.47
2018,4,21,14,45,898.0,99.5,2.6,20.15,753.0,613.09,473.06
2018,4,21,15,0,884.0,99.0,2.7,20.0,714.0,557.21,429.77
2018,4,21,15,15,861.5,99.0,2.7,20.0,667.5,497.48,381.6
2018,4,21,15,30,839.0,99.0,2.7,20.0,621.0,435.8,330.59
2018,4,21,15,45,822.5,95.5,2.8,19.45,574.5,376.76,280.85
2018,4,21,16,0,806.0,92.0,2.9,18.9,528.0,318.65,230.4
2018,4,21,16,15,789.0,87.0,2.9,18.45,480.0,260.3,178.97
2018,4,21,16,30,772.0,82.0,2.9,18.0,432.0,203.47,129.64
2018,4,21,16,45,733.0,78.0,2.95,17.55,378.0,146.69,84.96
2018,4,21,17,0,694.0,74.0,3.0,17.1,324.0,90.14,48.54
2018,4,21,17,15,648.5,68.5,2.95,16.4,272.5,47.0,36.13
2018,4,21,17,30,603.0,63.0,2.9,15.7,221.0,45.03,34.48
2018,4,21,17,45,527.0,55.0,2.9,15.0,171.0,40.78,30.6
2018,4,21,18,0,451.0,47.0,2.9,14.3,121.0,36.34,26.33
2018,4,21,18,15,329.5,37.0,2.9,13.85,80.5,29.78,19.71
2018,4,21,18,30,208.0,27.0,2.9,13.4,40.0,21.49,5.15
2018,4,21,18,45,108.0,14.5,2.9,12.95,21.0,13.82,0.0
2018,4,21,19,0,8.0,2.0,2.9,12.5,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.85,12.3,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,22,5,15,17.0,4.5,2.3,9.15,4.5,0.0,0.0
2018,4,22,5,30,34.0,9.0,2.3,9.6,9.0,15.86,0.0
2018,4,22,5,45,113.0,22.5,2.3,10.1,32.5,64.25,0.0
2018,4,22,6,0,192.0,36.0,2.3,10.6,56.0,119.48,86.29
2018,4,22,6,15,263.0,50.0,2.3,11.05,93.5,173.17,136.34
2018,4,22,6,30,334.0,64.0,2.3,11.5,131.0,235.09,191.43
2018,4,22,6,45,447.5,73.5,2.25,11.95,191.5,323.2,267.08
2018,4,22,7,0,561.0,83.0,2.2,12.4,252.0,421.06,348.61
2018,4,22,7,15,622.5,88.5,2.15,12.8,309.0,493.76,407.52
2018,4,22,7,30,684.0,94.0,2.1,13.2,366.0,570.91,467.75
2018,4,22,7,45,715.0,99.5,2.05,13.65,418.0,630.81,512.32
2018,4,22,8,0,746.0,105.0,2.0,14.1,470.0,691.43,555.29
2018,4,22,8,15,771.5,109.0,1.95,14.55,520.5,746.34,591.83
2018,4,22,8,30,797.0,113.0,1.9,15.0,571.0,797.15,624.48
2018,4,22,8,45,810.5,117.5,1.85,15.45,615.5,841.08,651.52
2018,4,22,9,0,824.0,122.0,1.8,15.9,660.0,883.0,676.67
2018,4,22,9,15,790.0,142.5,1.8,16.45,684.5,896.9,682.65
2018,4,22,9,30,756.0,163.0,1.8,17.0,709.0,911.56,689.51
2018,4,22,9,45,628.5,223.5,1.75,17.5,692.0,869.74,657.54
2018,4,22,10,0,501.0,284.0,1.7,18.0,675.0,815.84,614.88
2018,4,22,10,15,534.5,286.5,1.65,18.5,717.5,856.34,640.92
2018,4,22,10,30,568.0,289.0,1.6,19.0,760.0,895.18,664.35
2018,4,22,10,45,570.0,299.0,1.55,19.45,782.0,908.38,669.94
2018,4,22,11,0,572.0,309.0,1.5,19.9,804.0,918.9,674.05
2018,4,22,11,15,601.5,301.0,1.45,20.2,829.0,935.37,683.42
2018,4,22,11,30,631.0,293.0,1.4,20.5,854.0,950.55,691.78
2018,4,22,11,45,704.5,254.5,1.4,20.85,885.0,974.12,707.36
2018,4,22,12,0,778.0,216.0,1.4,21.2,916.0,992.14,717.43
2018,4,22,12,15,828.0,188.0,1.4,21.3,932.0,988.26,714.45
2018,4,22,12,30,878.0,160.0,1.4,21.4,948.0,985.48,712.56
2018,4,22,12,45,888.5,151.0,1.45,21.5,941.5,954.17,693.33
2018,4,22,13,0,899.0,142.0,1.5,21.6,935.0,926.89,676.9
2018,4,22,13,15,905.0,135.5,1.6,21.6,921.0,894.63,657.92
2018,4,22,13,30,911.0,129.0,1.7,21.6,907.0,859.1,636.5
2018,4,22,13,45,901.5,128.5,1.75,21.55,880.0,814.22,608.06
2018,4,22,14,0,892.0,128.0,1.8,21.5,853.0,767.44,577.96
2018,4,22,14,15,842.0,142.0,1.9,21.4,805.5,706.38,535.51
2018,4,22,14,30,792.0,156.0,2.0,21.3,758.0,645.69,491.91
2018,4,22,14,45,794.0,146.5,2.05,21.25,725.0,596.1,455.35
2018,4,22,15,0,796.0,137.0,2.1,21.2,692.0,544.72,416.08
2018,4,22,15,15,805.0,124.5,2.1,21.2,656.5,492.29,374.33
2018,4,22,15,30,814.0,112.0,2.1,21.2,621.0,437.67,329.34
2018,4,22,15,45,789.5,108.5,2.15,20.9,571.0,377.15,279.1
2018,4,22,16,0,765.0,105.0,2.2,20.6,521.0,318.54,229.15
2018,4,22,16,15,743.5,101.0,2.25,20.2,473.5,258.5,177.54
2018,4,22,16,30,722.0,97.0,2.3,19.8,426.0,204.0,131.04
2018,4,22,16,45,661.5,92.0,2.4,19.4,365.5,146.39,87.0
2018,4,22,17,0,601.0,87.0,2.5,19.0,305.0,96.05,55.68
2018,4,22,17,15,571.0,79.0,2.5,18.2,260.0,55.11,42.97
2018,4,22,17,30,541.0,71.0,2.5,17.4,215.0,51.52,39.95
2018,4,22,17,45,455.0,62.5,2.55,16.6,165.0,47.16,36.02
2018,4,22,18,0,369.0,54.0,2.6,15.8,115.0,41.14,30.38
2018,4,22,18,15,258.0,41.5,2.6,15.35,77.0,32.28,21.8
2018,4,22,18,30,147.0,29.0,2.6,14.9,39.0,23.07,7.38
2018,4,22,18,45,75.0,15.5,2.65,14.4,20.5,14.77,0.0
2018,4,22,19,0,3.0,2.0,2.7,13.9,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,2.65,13.75,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,23,5,15,13.5,4.5,0.7,11.15,4.5,0.0,0.0
2018,4,23,5,30,27.0,9.0,0.7,11.4,9.0,14.41,0.0
2018,4,23,5,45,109.5,24.5,0.7,11.65,34.5,66.54,9.44
2018,4,23,6,0,192.0,40.0,0.7,11.9,60.0,124.56,90.59
2018,4,23,6,15,262.5,52.0,0.7,12.3,96.5,175.66,137.34
2018,4,23,6,30,333.0,64.0,0.7,12.7,133.0,235.02,189.24
2018,4,23,6,45,416.0,76.5,0.7,13.05,187.0,308.78,251.61
2018,4,23,7,0,499.0,89.0,0.7,13.4,241.0,394.21,321.13
2018,4,23,7,15,570.5,95.0,0.75,13.95,299.5,470.6,381.27
2018,4,23,7,30,642.0,101.0,0.8,14.5,358.0,552.49,443.38
2018,4,23,7,45,677.0,105.5,0.85,15.0,409.5,612.19,486.78
2018,4,23,8,0,712.0,110.0,0.9,15.5,461.0,673.0,529.58
2018,4,23,8,15,738.0,115.0,0.9,16.0,511.0,728.09,565.25
2018,4,23,8,30,764.0,120.0,0.9,16.5,561.0,782.82,599.77
2018,4,23,8,45,784.5,123.0,0.95,16.95,607.5,825.82,626.35
2018,4,23,9,0,805.0,126.0,1.0,17.4,654.0,871.42,654.44
2018,4,23,9,15,826.5,125.5,0.95,17.95,697.0,912.26,676.97
2018,4,23,9,30,848.0,125.0,0.9,18.5,740.0,951.03,697.7
2018,4,23,9,45,867.5,122.5,0.9,19.05,778.0,983.27,714.88
2018,4,23,10,0,887.0,120.0,0.9,19.6,816.0,1004.33,724.95
2018,4,23,10,15,894.5,121.5,0.8,20.05,845.0,1023.47,732.09
2018,4,23,10,30,902.0,123.0,0.7,20.5,874.0,1039.2,737.0
2018,4,23,10,45,907.0,124.5,0.65,20.9,896.0,1048.9,739.54
2018,4,23,11,0,912.0,126.0,0.6,21.3,918.0,1054.96,740.04
2018,4,23,11,15,914.0,127.0,0.55,21.5,931.5,1053.81,736.93
2018,4,23,11,30,916.0,128.0,0.5,21.7,945.0,1048.98,731.87
2018,4,23,11,45,917.0,128.5,0.45,21.9,951.0,1038.99,723.92
2018,4,23,12,0,918.0,129.0,0.4,22.1,957.0,1025.42,714.06
2018,4,23,12,15,917.5,129.0,0.45,22.15,955.5,1006.4,703.86
2018,4,23,12,30,917.0,129.0,0.5,22.2,954.0,983.99,691.69
2018,4,23,12,45,915.5,128.0,0.5,22.25,944.5,956.41,675.24
2018,4,23,13,0,914.0,127.0,0.5,22.3,935.0,925.73,656.91
2018,4,23,13,15,910.0,126.5,0.6,22.3,918.0,890.45,637.74
2018,4,23,13,30,906.0,126.0,0.7,22.3,901.0,852.5,616.48
2018,4,23,13,45,900.0,124.5,0.8,22.25,876.5,809.58,591.6
2018,4,23,14,0,894.0,123.0,0.9,22.2,852.0,764.52,564.69
2018,4,23,14,15,885.0,121.0,1.0,22.05,819.5,715.03,532.79
2018,4,23,14,30,876.0,119.0,1.1,21.9,787.0,664.1,498.11
2018,4,23,14,45,864.0,117.0,1.2,21.75,749.0,609.42,459.36
2018,4,23,15,0,852.0,115.0,1.3,21.6,711.0,554.22,418.61
2018,4,23,15,15,837.0,112.0,1.3,21.6,668.0,496.35,373.5
2018,4,23,15,30,822.0,109.0,1.3,21.6,625.0,438.74,327.07
2018,4,23,15,45,801.5,105.5,1.6,20.9,577.0,379.24,279.39
2018,4,23,16,0,781.0,102.0,1.9,20.2,529.0,321.18,230.8
2018,4,23,16,15,752.5,98.5,2.0,19.75,478.0,262.92,180.86
2018,4,23,16,30,724.0,95.0,2.1,19.3,427.0,203.31,130.6
2018,4,23,16,45,686.0,88.5,2.2,18.85,373.0,147.04,86.57
2018,4,23,17,0,648.0,82.0,2.3,18.4,319.0,95.3,53.44
2018,4,23,17,15,596.5,77.0,2.3,17.6,268.5,53.37,41.55
2018,4,23,17,30,545.0,72.0,2.3,16.8,218.0,52.22,40.67
2018,4,23,17,45,468.5,62.5,2.35,16.0,168.5,47.0,35.99
2018,4,23,18,0,392.0,53.0,2.4,15.2,119.0,41.52,30.83
2018,4,23,18,15,283.5,40.5,2.4,14.65,79.5,31.42,21.24
2018,4,23,18,30,175.0,28.0,2.4,14.1,40.0,22.18,8.1
2018,4,23,18,45,91.5,15.0,2.35,13.6,21.0,14.3,0.0
2018,4,23,19,0,8.0,2.0,2.3,13.1,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,2.25,12.85,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
