Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.65,10.0,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.7,10.3,2.0,1.91,0.0
2018,4,24,5,45,0.0,10.5,1.75,10.6,10.5,9.73,0.0
2018,4,24,6,0,0.0,19.0,1.8,10.9,19.0,17.62,8.81
2018,4,24,6,15,0.0,31.5,1.8,11.2,31.5,29.25,19.26
2018,4,24,6,30,0.0,44.0,1.8,11.5,44.0,40.89,29.56
2018,4,24,6,45,0.0,34.0,1.8,11.8,34.0,31.55,21.68
2018,4,24,7,0,0.0,24.0,1.8,12.1,24.0,22.26,13.65
2018,4,24,7,15,0.0,27.0,1.75,12.45,27.0,25.05,16.02
2018,4,24,7,30,0.0,30.0,1.7,12.8,30.0,27.85,18.35
2018,4,24,7,45,0.0,37.0,1.65,13.1,37.0,34.37,23.82
2018,4,24,8,0,0.0,44.0,1.6,13.4,44.0,40.9,29.24
2018,4,24,8,15,0.0,42.5,1.6,13.75,42.5,39.52,27.91
2018,4,24,8,30,0.0,41.0,1.6,14.1,41.0,38.13,26.6
2018,4,24,8,45,0.0,42.0,1.6,14.45,42.0,39.08,27.26
2018,4,24,9,0,0.0,43.0,1.6,14.8,43.0,40.03,27.92
2018,4,24,9,15,1.5,98.0,1.6,15.05,99.0,92.89,71.54
2018,4,24,9,30,3.0,153.0,1.6,15.3,155.0,147.62,115.66
2018,4,24,9,45,5.5,181.0,1.65,15.55,185.0,177.42,139.12
2018,4,24,10,0,8.0,209.0,1.7,15.8,215.0,207.37,162.46
2018,4,24,10,15,14.0,235.0,1.75,16.0,246.5,238.86,186.94
2018,4,24,10,30,20.0,261.0,1.8,16.2,278.0,270.41,211.19
2018,4,24,10,45,118.5,290.5,1.85,16.35,393.5,421.53,329.67
2018,4,24,11,0,217.0,320.0,1.9,16.5,509.0,562.01,434.8
2018,4,24,11,15,371.0,309.0,1.95,16.55,638.0,713.37,545.91
2018,4,24,11,30,525.0,298.0,2.0,16.6,767.0,849.0,641.85
2018,4,24,11,45,608.0,273.0,2.05,16.7,820.0,897.97,675.68
2018,4,24,12,0,691.0,248.0,2.1,16.8,873.0,940.69,705.62
2018,4,24,12,15,795.5,194.0,2.15,16.8,912.5,963.61,720.99
2018,4,24,12,30,900.0,140.0,2.2,16.8,952.0,979.24,731.79
2018,4,24,12,45,832.0,165.5,2.25,16.8,910.0,924.58,695.81
2018,4,24,13,0,764.0,191.0,2.3,16.8,868.0,863.02,655.28
2018,4,24,13,15,695.5,222.0,2.4,16.65,829.5,810.55,620.42
2018,4,24,13,30,627.0,253.0,2.5,16.5,791.0,755.98,581.6
2018,4,24,13,45,514.5,299.0,2.6,16.4,732.5,683.75,528.34
2018,4,24,14,0,402.0,345.0,2.7,16.3,674.0,616.35,477.74
2018,4,24,14,15,563.5,266.5,2.7,16.1,708.5,633.1,493.73
2018,4,24,14,30,725.0,188.0,2.7,15.9,743.0,632.77,495.43
2018,4,24,14,45,731.5,174.5,2.75,15.7,711.0,584.68,458.74
2018,4,24,15,0,738.0,161.0,2.8,15.5,679.0,534.63,419.61
2018,4,24,15,15,640.0,179.5,2.8,15.5,609.0,462.06,361.47
2018,4,24,15,30,542.0,198.0,2.8,15.5,539.0,397.86,309.43
2018,4,24,15,45,520.0,187.0,2.75,14.95,494.0,346.05,266.49
2018,4,24,16,0,498.0,176.0,2.7,14.4,449.0,296.31,224.36
2018,4,24,16,15,497.0,157.5,2.7,14.05,408.5,247.78,182.05
2018,4,24,16,30,496.0,139.0,2.7,13.7,368.0,199.37,140.07
2018,4,24,16,45,432.5,131.5,2.65,13.35,314.0,152.33,103.99
2018,4,24,17,0,369.0,124.0,2.6,13.0,260.0,112.84,78.35
2018,4,24,17,15,353.5,105.5,2.6,12.6,219.5,74.72,61.46
2018,4,24,17,30,338.0,87.0,2.6,12.2,179.0,63.03,51.12
2018,4,24,17,45,297.5,72.0,2.55,11.8,140.0,53.35,42.31
2018,4,24,18,0,257.0,57.0,2.5,11.4,101.0,43.17,32.83
2018,4,24,18,15,192.5,42.0,2.4,11.05,68.5,32.46,22.57
2018,4,24,18,30,128.0,27.0,2.3,10.7,36.0,21.26,8.63
2018,4,24,18,45,68.5,14.5,2.25,10.4,19.0,13.82,0.0
2018,4,24,19,0,9.0,2.0,2.2,10.1,2.0,0.0,0.0
2018,4,24,19,15,4.5,1.0,2.15,9.9,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.5,2.0,7.15,2.5,0.0,0.0
2018,4,25,5,30,4.0,5.0,2.1,7.5,5.0,5.65,0.0
2018,4,25,5,45,40.0,16.5,2.15,7.85,21.0,33.0,10.42
2018,4,25,6,0,76.0,28.0,2.2,8.2,37.0,62.42,44.82
2018,4,25,6,15,81.5,38.5,2.15,8.6,52.5,80.12,62.22
2018,4,25,6,30,87.0,49.0,2.1,9.0,68.0,92.4,74.24
2018,4,25,6,45,43.5,68.0,2.05,9.35,77.5,89.87,72.68
2018,4,25,7,0,0.0,87.0,2.0,9.7,87.0,83.38,66.69
2018,4,25,7,15,6.0,113.0,1.95,10.15,115.5,113.2,92.05
2018,4,25,7,30,12.0,139.0,1.9,10.6,144.0,143.59,117.38
2018,4,25,7,45,18.5,143.0,1.8,11.05,151.5,151.36,123.45
2018,4,25,8,0,25.0,147.0,1.7,11.5,159.0,167.05,136.06
2018,4,25,8,15,116.0,202.0,1.7,12.0,268.5,310.03,253.95
2018,4,25,8,30,207.0,257.0,1.7,12.5,378.0,450.23,363.73
2018,4,25,8,45,250.0,272.5,1.65,13.0,430.0,522.47,416.69
2018,4,25,9,0,293.0,288.0,1.6,13.5,482.0,584.31,461.05
2018,4,25,9,15,451.0,252.5,1.65,13.9,572.0,709.29,554.16
2018,4,25,9,30,609.0,217.0,1.7,14.3,662.0,833.52,642.75
2018,4,25,9,45,746.5,171.5,1.7,14.7,743.0,927.79,704.25
2018,4,25,10,0,884.0,126.0,1.7,15.1,824.0,1009.0,754.87
2018,4,25,10,15,897.0,125.0,1.75,15.35,855.0,1030.7,766.96
2018,4,25,10,30,910.0,124.0,1.8,15.6,886.0,1049.13,777.72
2018,4,25,10,45,914.0,124.5,1.85,15.85,906.5,1056.7,781.58
2018,4,25,11,0,918.0,125.0,1.9,16.1,927.0,1060.63,783.33
2018,4,25,11,15,920.0,126.0,2.0,16.2,940.5,1059.39,783.06
2018,4,25,11,30,922.0,127.0,2.1,16.3,954.0,1054.46,780.54
2018,4,25,11,45,922.0,128.0,2.15,16.4,959.5,1043.89,773.8
2018,4,25,12,0,922.0,129.0,2.2,16.5,965.0,1029.74,764.86
2018,4,25,12,15,922.5,128.0,2.25,16.5,963.5,1010.56,752.99
2018,4,25,12,30,923.0,127.0,2.3,16.5,962.0,987.97,738.92
2018,4,25,12,45,921.5,125.0,2.35,16.5,951.5,959.27,720.77
2018,4,25,13,0,920.0,123.0,2.4,16.5,941.0,927.48,700.48
2018,4,25,13,15,915.5,122.5,2.5,16.4,923.5,891.65,677.97
2018,4,25,13,30,911.0,122.0,2.6,16.3,906.0,853.17,653.35
2018,4,25,13,45,905.0,120.5,2.65,16.25,881.0,810.13,624.71
2018,4,25,14,0,899.0,119.0,2.7,16.2,856.0,764.95,594.2
2018,4,25,14,15,890.5,117.5,2.75,16.0,824.5,716.13,559.58
2018,4,25,14,30,882.0,116.0,2.8,15.8,793.0,665.81,522.13
2018,4,25,14,45,870.0,114.0,2.85,15.65,755.0,611.74,480.64
2018,4,25,15,0,858.0,112.0,2.9,15.5,717.0,555.38,436.13
2018,4,25,15,15,843.0,109.5,2.9,15.5,673.5,497.76,388.83
2018,4,25,15,30,828.0,107.0,2.9,15.5,630.0,440.37,340.26
2018,4,25,15,45,807.0,104.5,3.0,14.95,582.5,381.34,289.87
2018,4,25,16,0,786.0,102.0,3.1,14.4,535.0,323.79,239.3
2018,4,25,16,15,757.0,98.0,3.15,14.05,483.5,264.74,187.02
2018,4,25,16,30,728.0,94.0,3.2,13.7,432.0,204.47,134.66
2018,4,25,16,45,690.5,89.5,3.2,13.35,379.5,149.71,90.51
2018,4,25,17,0,653.0,85.0,3.2,13.0,327.0,99.39,57.42
2018,4,25,17,15,601.0,79.0,3.15,12.55,275.0,54.68,43.59
2018,4,25,17,30,549.0,73.0,3.1,12.1,223.0,52.73,41.93
2018,4,25,17,45,398.0,67.0,3.05,11.65,163.5,49.62,39.02
2018,4,25,18,0,247.0,61.0,3.0,11.2,104.0,46.24,35.61
2018,4,25,18,15,136.0,43.0,2.9,10.85,65.5,34.88,24.76
2018,4,25,18,30,25.0,25.0,2.8,10.5,27.0,22.45,10.22
2018,4,25,18,45,14.5,13.0,2.75,10.15,14.0,12.39,0.0
2018,4,25,19,0,4.0,1.0,2.7,9.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,2.7,9.65,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.6,7.3,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.7,7.6,4.0,5.36,0.0
2018,4,26,5,45,3.5,9.0,2.85,7.9,9.0,9.42,0.0
2018,4,26,6,0,0.0,14.0,3.0,8.2,14.0,12.97,5.21
2018,4,26,6,15,0.0,22.5,3.0,8.55,22.5,20.86,12.34
2018,4,26,6,30,0.0,31.0,3.0,8.9,31.0,28.76,19.4
2018,4,26,6,45,0.0,42.5,3.05,9.25,42.5,39.47,28.82
2018,4,26,7,0,0.0,54.0,3.1,9.6,54.0,50.19,38.11
2018,4,26,7,15,0.0,70.0,3.1,9.9,70.0,65.13,50.89
2018,4,26,7,30,0.0,86.0,3.1,10.2,86.0,80.63,63.96
2018,4,26,7,45,0.0,96.0,3.1,10.55,96.0,90.19,71.78
2018,4,26,8,0,0.0,106.0,3.1,10.9,106.0,99.77,79.52
2018,4,26,8,15,3.5,138.5,3.1,11.2,140.5,134.63,108.46
2018,4,26,8,30,7.0,171.0,3.1,11.5,175.0,170.0,137.33
2018,4,26,8,45,11.5,199.5,3.1,11.8,207.0,202.48,163.44
2018,4,26,9,0,16.0,228.0,3.1,12.1,239.0,235.24,189.42
2018,4,26,9,15,13.5,229.0,3.15,12.4,238.5,233.51,187.21
2018,4,26,9,30,11.0,230.0,3.2,12.7,238.0,231.78,185.12
2018,4,26,9,45,16.5,260.5,3.2,12.95,273.0,267.52,213.25
2018,4,26,10,0,22.0,291.0,3.2,13.2,308.0,303.39,241.04
2018,4,26,10,15,96.5,334.0,3.25,13.4,414.5,447.85,355.09
2018,4,26,10,30,171.0,377.0,3.3,13.6,521.0,567.47,446.28
2018,4,26,10,45,349.0,344.0,3.4,13.8,647.0,722.04,564.65
2018,4,26,11,0,527.0,311.0,3.5,14.0,773.0,875.88,677.76
2018,4,26,11,15,585.5,283.0,3.55,14.1,803.5,902.84,696.94
2018,4,26,11,30,644.0,255.0,3.6,14.2,834.0,925.66,714.17
2018,4,26,11,45,741.5,210.5,3.7,14.3,881.5,965.54,742.36
2018,4,26,12,0,839.0,166.0,3.8,14.4,929.0,995.21,762.81
2018,4,26,12,15,883.0,143.5,3.85,14.4,945.5,988.55,758.29
2018,4,26,12,30,927.0,121.0,3.9,14.4,962.0,985.92,756.96
2018,4,26,12,45,926.0,120.0,3.95,14.4,952.5,958.61,738.55
2018,4,26,13,0,925.0,119.0,4.0,14.4,943.0,928.14,718.08
2018,4,26,13,15,913.0,122.0,4.0,14.35,922.5,889.27,691.44
2018,4,26,13,30,901.0,125.0,4.0,14.3,902.0,848.21,663.1
2018,4,26,13,45,889.5,127.0,4.05,14.25,876.5,804.64,632.94
2018,4,26,14,0,878.0,129.0,4.1,14.2,851.0,759.34,601.19
2018,4,26,14,15,885.0,120.0,4.1,14.1,824.5,715.01,568.27
2018,4,26,14,30,892.0,111.0,4.1,14.0,798.0,667.86,531.99
2018,4,26,14,45,881.5,109.5,4.1,13.9,761.0,614.7,489.87
2018,4,26,15,0,871.0,108.0,4.1,13.8,724.0,560.69,445.9
2018,4,26,15,15,857.0,105.5,4.1,13.8,681.0,501.17,396.24
2018,4,26,15,30,843.0,103.0,4.1,13.8,638.0,443.5,346.58
2018,4,26,15,45,824.5,100.0,4.1,13.45,590.5,384.15,294.68
2018,4,26,16,0,806.0,97.0,4.1,13.1,543.0,325.97,242.52
2018,4,26,16,15,781.0,93.5,4.05,12.8,492.5,267.2,189.55
2018,4,26,16,30,756.0,90.0,4.0,12.5,442.0,210.91,139.64
2018,4,26,16,45,722.0,85.5,4.0,12.25,390.0,150.98,90.59
2018,4,26,17,0,688.0,81.0,4.0,12.0,338.0,99.02,55.9
2018,4,26,17,15,639.0,75.0,3.95,11.65,285.0,51.41,40.81
2018,4,26,17,30,590.0,69.0,3.9,11.3,232.0,49.25,38.94
2018,4,26,17,45,517.0,61.0,3.8,10.9,182.0,45.22,35.2
2018,4,26,18,0,444.0,53.0,3.7,10.5,132.0,41.02,31.09
2018,4,26,18,15,322.0,41.5,3.6,10.2,89.0,33.22,23.45
2018,4,26,18,30,200.0,30.0,3.5,9.9,46.0,23.67,11.79
2018,4,26,18,45,100.0,15.5,3.45,9.6,23.5,14.77,0.0
2018,4,26,19,0,0.0,1.0,3.4,9.3,1.0,0.0,0.0
2018,4,26,19,15,0.0,0.5,3.45,9.25,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,27,5,15,27.0,5.5,1.65,10.0,6.0,0.0,0.0
2018,4,27,5,30,54.0,11.0,1.7,10.4,12.0,22.55,0.0
2018,4,27,5,45,117.5,22.5,1.7,10.85,34.0,68.92,35.84
2018,4,27,6,0,181.0,34.0,1.7,11.3,56.0,112.8,84.12
2018,4,27,6,15,135.5,47.5,1.8,11.6,68.5,112.74,88.52
2018,4,27,6,30,90.0,61.0,1.9,11.9,81.0,107.95,86.62
2018,4,27,6,45,82.0,75.5,2.0,12.25,97.5,124.08,101.19
2018,4,27,7,0,74.0,90.0,2.1,12.6,114.0,139.19,114.23
2018,4,27,7,15,191.0,114.5,2.1,12.85,190.5,249.84,208.12
2018,4,27,7,30,308.0,139.0,2.1,13.1,267.0,363.46,301.51
2018,4,27,7,45,220.0,174.5,2.1,13.35,272.0,355.75,292.27
2018,4,27,8,0,132.0,210.0,2.1,13.6,277.0,328.1,267.21
2018,4,27,8,15,121.5,223.5,2.15,13.8,290.0,338.62,274.57
2018,4,27,8,30,111.0,237.0,2.2,14.0,303.0,348.01,280.72
2018,4,27,8,45,60.0,197.5,2.2,14.25,233.5,251.1,201.94
2018,4,27,9,0,9.0,158.0,2.2,14.5,164.0,158.1,125.04
2018,4,27,9,15,72.5,236.5,2.25,14.65,289.5,305.89,245.0
2018,4,27,9,30,136.0,315.0,2.3,14.8,415.0,464.75,367.47
2018,4,27,9,45,311.0,300.0,2.3,14.95,543.5,630.92,494.5
2018,4,27,10,0,486.0,285.0,2.3,15.1,672.0,802.7,619.23
2018,4,27,10,15,618.5,240.0,2.35,15.2,750.0,894.33,684.29
2018,4,27,10,30,751.0,195.0,2.4,15.3,828.0,982.5,743.34
2018,4,27,10,45,710.5,219.0,2.4,15.4,830.0,969.16,732.37
2018,4,27,11,0,670.0,243.0,2.4,15.5,832.0,951.8,719.88
2018,4,27,11,15,535.5,308.0,2.45,15.55,783.5,876.59,664.9
2018,4,27,11,30,401.0,373.0,2.5,15.6,735.0,802.14,609.6
2018,4,27,11,45,558.5,303.5,2.5,15.65,811.0,878.15,667.45
2018,4,27,12,0,716.0,234.0,2.5,15.7,887.0,950.7,719.24
2018,4,27,12,15,698.0,239.0,2.55,15.7,874.5,921.7,699.26
2018,4,27,12,30,680.0,244.0,2.6,15.7,862.0,890.58,678.59
2018,4,27,12,45,501.5,321.5,2.65,15.7,775.0,782.54,599.07
2018,4,27,13,0,323.0,399.0,2.7,15.7,688.0,676.88,519.87
2018,4,27,13,15,248.0,408.5,2.8,15.65,628.0,607.71,469.17
2018,4,27,13,30,173.0,418.0,2.9,15.6,568.0,538.84,417.53
2018,4,27,13,45,252.5,385.5,2.95,15.5,597.5,561.01,436.9
2018,4,27,14,0,332.0,353.0,3.0,15.4,627.0,572.98,447.81
2018,4,27,14,15,309.0,348.5,3.05,15.3,596.0,533.95,418.37
2018,4,27,14,30,286.0,344.0,3.1,15.2,565.0,496.26,389.84
2018,4,27,14,45,368.5,300.0,3.15,15.05,570.5,486.46,383.63
2018,4,27,15,0,451.0,256.0,3.2,14.9,576.0,467.81,369.39
2018,4,27,15,15,477.5,233.5,3.2,14.9,554.0,432.43,340.46
2018,4,27,15,30,504.0,211.0,3.2,14.9,532.0,393.79,307.9
2018,4,27,15,45,501.0,196.5,3.25,14.55,495.5,347.98,269.27
2018,4,27,16,0,498.0,182.0,3.3,14.2,459.0,302.17,229.71
2018,4,27,16,15,522.0,158.5,3.3,13.95,425.0,255.74,188.07
2018,4,27,16,30,546.0,135.0,3.3,13.7,391.0,206.62,144.13
2018,4,27,16,45,545.5,120.0,3.3,13.45,350.5,158.78,104.31
2018,4,27,17,0,545.0,105.0,3.3,13.2,310.0,110.68,70.06
2018,4,27,17,15,522.5,95.0,3.2,12.85,267.0,67.54,55.01
2018,4,27,17,30,500.0,85.0,3.1,12.5,224.0,62.81,50.89
2018,4,27,17,45,430.0,73.5,3.0,12.2,175.5,54.5,43.32
2018,4,27,18,0,360.0,62.0,2.9,11.9,127.0,47.04,36.29
2018,4,27,18,15,259.0,48.0,2.8,11.6,87.0,37.18,26.82
2018,4,27,18,30,158.0,34.0,2.7,11.3,47.0,26.9,14.69
2018,4,27,18,45,84.0,19.0,2.6,10.95,25.5,18.11,0.0
2018,4,27,19,0,10.0,4.0,2.5,10.6,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,10.55,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,28,5,15,34.5,7.0,2.0,10.25,8.0,0.0,0.0
2018,4,28,5,30,69.0,14.0,2.1,10.6,16.0,28.89,0.0
2018,4,28,5,45,151.0,28.5,2.15,10.95,44.0,87.14,50.23
2018,4,28,6,0,233.0,43.0,2.2,11.3,72.0,142.13,107.47
2018,4,28,6,15,213.0,61.0,2.35,11.55,97.0,160.8,127.99
2018,4,28,6,30,193.0,79.0,2.5,11.8,122.0,183.41,149.95
2018,4,28,6,45,358.0,83.0,2.65,12.1,189.0,289.54,240.6
2018,4,28,7,0,523.0,87.0,2.8,12.4,256.0,409.3,340.76
2018,4,28,7,15,308.0,118.0,2.85,12.6,222.0,325.42,271.44
2018,4,28,7,30,93.0,149.0,2.9,12.8,188.0,223.89,184.61
2018,4,28,7,45,54.0,160.5,2.95,13.0,184.0,202.46,165.81
2018,4,28,8,0,15.0,172.0,3.0,13.2,180.0,178.35,144.24
2018,4,28,8,15,9.5,154.0,3.05,13.4,159.0,154.96,124.37
2018,4,28,8,30,4.0,136.0,3.1,13.6,138.0,132.14,104.98
2018,4,28,8,45,3.0,135.0,3.15,13.75,136.5,130.15,102.97
2018,4,28,9,0,2.0,134.0,3.2,13.9,135.0,128.18,100.99
2018,4,28,9,15,7.5,175.0,3.25,14.05,180.5,173.5,137.79
2018,4,28,9,30,13.0,216.0,3.3,14.2,226.0,219.41,174.44
2018,4,28,9,45,97.5,293.5,3.35,14.35,371.0,404.95,322.73
2018,4,28,10,0,182.0,371.0,3.4,14.5,516.0,572.13,450.14
2018,4,28,10,15,190.5,370.0,3.4,14.6,526.5,579.52,454.3
2018,4,28,10,30,199.0,369.0,3.4,14.7,537.0,586.39,459.0
2018,4,28,10,45,109.0,325.5,3.45,14.8,418.0,448.49,352.57
2018,4,28,11,0,19.0,282.0,3.5,14.9,299.0,289.08,226.78
2018,4,28,11,15,23.0,260.5,3.55,14.95,281.0,280.18,220.35
2018,4,28,11,30,27.0,239.0,3.6,15.0,263.0,261.38,205.79
2018,4,28,11,45,42.0,299.0,3.65,15.05,337.0,335.18,263.63
2018,4,28,12,0,57.0,359.0,3.7,15.1,411.0,408.04,319.48
2018,4,28,12,15,76.0,368.5,3.75,15.05,438.0,432.58,338.63
2018,4,28,12,30,95.0,378.0,3.8,15.0,465.0,463.87,362.91
2018,4,28,12,45,75.0,373.0,3.85,14.95,441.0,428.09,335.17
2018,4,28,13,0,55.0,368.0,3.9,14.9,417.0,401.27,314.34
2018,4,28,13,15,34.5,307.0,3.9,14.8,337.5,321.44,252.71
2018,4,28,13,30,14.0,246.0,3.9,14.7,258.0,241.44,189.94
2018,4,28,13,45,81.0,295.0,3.95,14.6,362.0,342.75,271.8
2018,4,28,14,0,148.0,344.0,4.0,14.5,466.0,430.13,340.62
2018,4,28,14,15,331.0,305.0,3.95,14.3,565.0,509.22,404.78
2018,4,28,14,30,514.0,266.0,3.9,14.1,664.0,570.63,453.3
2018,4,28,14,45,656.5,200.0,3.9,13.95,683.0,565.12,449.63
2018,4,28,15,0,799.0,134.0,3.9,13.8,702.0,545.56,433.73
2018,4,28,15,15,744.5,143.5,3.9,13.8,648.0,480.5,380.02
2018,4,28,15,30,690.0,153.0,3.9,13.8,594.0,421.93,330.64
2018,4,28,15,45,608.0,162.0,3.9,13.45,529.5,358.0,277.24
2018,4,28,16,0,526.0,171.0,3.9,13.1,465.0,301.88,230.12
2018,4,28,16,15,608.0,138.0,3.85,12.9,447.5,260.37,189.91
2018,4,28,16,30,690.0,105.0,3.8,12.7,430.0,208.53,140.37
2018,4,28,16,45,652.5,99.0,3.75,12.5,377.5,154.82,96.65
2018,4,28,17,0,615.0,93.0,3.7,12.3,325.0,105.61,63.4
2018,4,28,17,15,571.5,85.0,3.6,12.05,275.5,59.42,47.92
2018,4,28,17,30,528.0,77.0,3.5,11.8,226.0,55.58,44.55
2018,4,28,17,45,430.5,68.0,3.4,11.55,173.0,50.94,40.27
2018,4,28,18,0,333.0,59.0,3.3,11.3,120.0,44.54,34.19
2018,4,28,18,15,226.0,45.0,3.2,11.1,80.5,34.64,24.72
2018,4,28,18,30,119.0,31.0,3.1,10.9,41.0,25.45,14.12
2018,4,28,18,45,64.5,17.5,2.95,10.7,22.5,16.68,0.0
2018,4,28,19,0,10.0,4.0,2.8,10.5,4.0,0.0,0.0
2018,4,28,19,15,5.0,2.0,2.75,10.35,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,29,5,15,37.5,8.0,2.45,9.7,9.5,0.0,0.0
2018,4,29,5,30,75.0,16.0,2.6,10.0,19.0,32.29,0.0
2018,4,29,5,45,184.0,31.0,2.75,10.25,51.5,100.6,61.88
2018,4,29,6,0,293.0,46.0,2.9,10.5,84.0,166.46,127.08
2018,4,29,6,15,355.0,57.5,3.0,10.75,124.0,220.43,176.81
2018,4,29,6,30,417.0,69.0,3.1,11.0,164.0,281.3,231.55
2018,4,29,6,45,398.0,87.0,3.15,11.25,196.5,314.94,262.49
2018,4,29,7,0,379.0,105.0,3.2,11.5,229.0,345.74,289.43
2018,4,29,7,15,412.0,120.0,3.25,11.8,276.0,402.11,336.29
2018,4,29,7,30,445.0,135.0,3.3,12.1,323.0,460.76,383.56
2018,4,29,7,45,535.0,133.0,3.35,12.4,387.0,542.17,448.66
2018,4,29,8,0,625.0,131.0,3.4,12.7,451.0,636.09,521.38
2018,4,29,8,15,593.5,150.0,3.4,12.95,478.0,657.62,535.16
2018,4,29,8,30,562.0,169.0,3.4,13.2,505.0,674.56,545.5
2018,4,29,8,45,596.0,174.0,3.45,13.45,554.5,728.6,584.93
2018,4,29,9,0,630.0,179.0,3.5,13.7,604.0,782.57,623.03
2018,4,29,9,15,738.5,150.5,3.5,13.9,677.5,867.28,682.12
2018,4,29,9,30,847.0,122.0,3.5,14.1,751.0,949.93,738.05
2018,4,29,9,45,853.5,125.5,3.5,14.25,784.5,976.13,753.82
2018,4,29,10,0,860.0,129.0,3.5,14.4,818.0,990.41,761.82
2018,4,29,10,15,822.5,152.5,3.5,14.5,830.0,997.19,764.99
2018,4,29,10,30,785.0,176.0,3.5,14.6,842.0,990.15,758.86
2018,4,29,10,45,712.5,217.0,3.5,14.7,832.5,969.19,743.4
2018,4,29,11,0,640.0,258.0,3.5,14.8,823.0,937.04,719.78
2018,4,29,11,15,735.5,213.0,3.5,14.85,872.0,981.36,750.68
2018,4,29,11,30,831.0,168.0,3.5,14.9,921.0,1015.9,773.41
2018,4,29,11,45,870.5,147.5,3.55,15.0,941.0,1013.47,771.28
2018,4,29,12,0,910.0,127.0,3.6,15.1,961.0,1016.74,773.48
2018,4,29,12,15,913.0,125.0,3.6,15.1,960.5,999.15,761.42
2018,4,29,12,30,916.0,123.0,3.6,15.1,960.0,978.13,747.26
2018,4,29,12,45,919.0,119.5,3.65,15.15,952.0,952.26,730.01
2018,4,29,13,0,922.0,116.0,3.7,15.2,944.0,923.11,710.47
2018,4,29,13,15,919.5,114.5,3.7,15.25,927.0,888.05,686.43
2018,4,29,13,30,917.0,113.0,3.7,15.3,910.0,850.24,660.37
2018,4,29,13,45,912.5,111.0,3.75,15.3,885.5,807.83,631.2
2018,4,29,14,0,908.0,109.0,3.8,15.3,861.0,763.16,600.11
2018,4,29,14,15,900.5,107.5,3.85,15.25,830.0,714.86,565.14
2018,4,29,14,30,893.0,106.0,3.9,15.2,799.0,664.95,526.89
2018,4,29,14,45,883.0,103.5,3.9,15.15,761.5,611.31,484.63
2018,4,29,15,0,873.0,101.0,3.9,15.1,724.0,556.79,440.5
2018,4,29,15,15,859.0,99.0,3.9,15.1,681.5,500.19,393.36
2018,4,29,15,30,845.0,97.0,3.9,15.1,639.0,440.49,342.45
2018,4,29,15,45,828.5,94.0,4.0,14.85,592.5,381.95,291.45
2018,4,29,16,0,812.0,91.0,4.1,14.6,546.0,324.34,239.95
2018,4,29,16,15,789.5,87.0,4.1,14.4,496.0,265.57,187.06
2018,4,29,16,30,767.0,83.0,4.1,14.2,446.0,208.96,136.85
2018,4,29,16,45,735.5,78.5,4.1,14.0,394.0,153.18,91.09
2018,4,29,17,0,704.0,74.0,4.1,13.8,342.0,101.12,55.93
2018,4,29,17,15,614.0,74.0,4.05,13.4,282.5,51.43,40.52
2018,4,29,17,30,524.0,74.0,4.0,13.0,223.0,52.81,41.86
2018,4,29,17,45,340.5,69.5,3.95,12.65,158.5,51.07,40.21
2018,4,29,18,0,157.0,65.0,3.9,12.3,94.0,51.47,40.21
2018,4,29,18,15,170.0,47.5,3.75,11.95,70.0,38.36,27.92
2018,4,29,18,30,183.0,30.0,3.6,11.6,46.0,23.48,12.91
2018,4,29,18,45,104.5,17.5,3.5,11.25,25.5,16.68,0.0
2018,4,29,19,0,26.0,5.0,3.4,10.9,5.0,4.77,0.0
2018,4,29,19,15,13.0,2.5,3.3,10.75,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,30,5,15,28.5,7.5,2.95,8.8,8.5,0.0,0.0
2018,4,30,5,30,57.0,15.0,3.1,9.1,17.0,27.35,0.0
2018,4,30,5,45,115.5,30.5,3.2,9.35,43.0,75.45,47.66
2018,4,30,6,0,174.0,46.0,3.3,9.6,69.0,119.22,91.19
2018,4,30,6,15,208.0,63.5,3.25,9.95,103.0,161.95,130.36
2018,4,30,6,30,242.0,81.0,3.2,10.3,137.0,208.19,171.97
2018,4,30,6,45,232.0,102.0,3.2,10.6,166.5,239.57,200.11
2018,4,30,7,0,222.0,123.0,3.2,10.9,196.0,269.32,225.69
2018,4,30,7,15,244.0,144.5,3.1,11.3,237.5,317.71,265.84
2018,4,30,7,30,266.0,166.0,3.0,11.7,279.0,367.61,306.06
2018,4,30,7,45,294.0,184.5,2.85,12.05,324.0,419.58,346.98
2018,4,30,8,0,322.0,203.0,2.7,12.4,369.0,473.18,388.06
2018,4,30,8,15,310.0,224.5,2.65,12.7,397.0,499.91,406.72
2018,4,30,8,30,298.0,246.0,2.6,13.0,425.0,524.61,423.54
2018,4,30,8,45,387.5,243.0,2.55,13.3,494.0,607.15,486.55
2018,4,30,9,0,477.0,240.0,2.5,13.6,563.0,707.78,560.31
2018,4,30,9,15,580.5,216.0,2.55,13.85,632.5,793.46,622.68
2018,4,30,9,30,684.0,192.0,2.6,14.1,702.0,878.9,682.21
2018,4,30,9,45,695.0,198.5,2.6,14.3,737.0,909.26,700.79
2018,4,30,10,0,706.0,205.0,2.6,14.5,772.0,937.12,718.05
2018,4,30,10,15,740.0,196.0,2.65,14.65,808.5,968.39,738.18
2018,4,30,10,30,774.0,187.0,2.7,14.8,845.0,990.67,752.14
2018,4,30,10,45,837.0,159.5,2.7,14.9,887.0,1027.15,775.41
2018,4,30,11,0,900.0,132.0,2.7,15.0,929.0,1051.05,790.02
2018,4,30,11,15,903.0,133.0,2.75,15.1,943.0,1050.63,789.18
2018,4,30,11,30,906.0,134.0,2.8,15.2,957.0,1046.6,786.32
2018,4,30,11,45,907.0,134.5,2.8,15.25,963.0,1036.49,779.22
2018,4,30,12,0,908.0,135.0,2.8,15.3,969.0,1022.88,769.95
2018,4,30,12,15,907.0,135.0,2.85,15.3,966.5,1003.42,757.49
2018,4,30,12,30,906.0,135.0,2.9,15.3,964.0,980.69,742.89
2018,4,30,12,45,904.0,134.0,3.0,15.35,954.0,952.92,725.12
2018,4,30,13,0,902.0,133.0,3.1,15.4,944.0,922.16,705.2
2018,4,30,13,15,897.0,132.5,3.2,15.35,926.5,886.48,681.96
2018,4,30,13,30,892.0,132.0,3.3,15.3,909.0,848.29,656.7
2018,4,30,13,45,885.0,131.0,3.4,15.3,884.0,805.74,627.92
2018,4,30,14,0,878.0,130.0,3.5,15.3,859.0,761.21,597.33
2018,4,30,14,15,869.5,128.0,3.6,15.25,827.5,712.96,562.03
2018,4,30,14,30,861.0,126.0,3.7,15.2,796.0,663.22,524.31
2018,4,30,14,45,849.5,123.5,3.8,15.1,758.5,609.42,482.53
2018,4,30,15,0,838.0,121.0,3.9,15.0,721.0,555.02,438.99
2018,4,30,15,15,823.0,118.5,3.9,15.0,678.5,498.62,392.22
2018,4,30,15,30,808.0,116.0,3.9,15.0,636.0,442.5,344.33
2018,4,30,15,45,788.0,112.5,4.1,14.8,588.5,384.25,294.0
2018,4,30,16,0,768.0,109.0,4.3,14.6,541.0,327.4,243.67
2018,4,30,16,15,742.0,105.0,4.35,14.35,491.0,266.24,189.44
2018,4,30,16,30,716.0,101.0,4.4,14.1,441.0,211.31,141.07
2018,4,30,16,45,681.5,95.0,4.5,13.9,389.0,156.5,96.26
2018,4,30,17,0,647.0,89.0,4.6,13.7,337.0,105.79,61.64
2018,4,30,17,15,593.0,83.5,4.55,13.25,284.5,59.66,47.9
2018,4,30,17,30,539.0,78.0,4.5,12.8,232.0,56.1,44.84
2018,4,30,17,45,441.5,69.5,4.5,12.4,179.0,51.94,41.04
2018,4,30,18,0,344.0,61.0,4.5,12.0,126.0,45.97,35.4
2018,4,30,18,15,255.0,48.0,4.4,11.6,88.0,36.94,26.78
2018,4,30,18,30,166.0,35.0,4.3,11.2,50.0,27.52,16.48
2018,4,30,18,45,89.5,19.5,4.2,10.8,27.0,18.59,0.0
2018,4,30,19,0,13.0,4.0,4.1,10.4,4.0,3.81,0.0
2018,4,30,19,15,6.5,2.0,4.05,10.25,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,1,5,15,38.5,9.0,2.6,7.7,10.5,8.58,0.0
2018,5,1,5,30,77.0,18.0,2.7,8.2,21.0,34.92,0.0
2018,5,1,5,45,185.0,33.0,2.8,8.7,54.5,104.96,69.85
2018,5,1,6,0,293.0,48.0,2.9,9.2,88.0,169.26,130.85
2018,5,1,6,15,380.0,58.5,2.9,9.65,133.5,232.34,187.68
2018,5,1,6,30,467.0,69.0,2.9,10.1,179.0,307.76,254.19
2018,5,1,6,45,540.5,75.0,2.95,10.55,232.5,378.59,315.73
2018,5,1,7,0,614.0,81.0,3.0,11.0,286.0,455.92,380.74
2018,5,1,7,15,655.0,87.0,3.0,11.5,338.5,519.36,432.26
2018,5,1,7,30,696.0,93.0,3.0,12.0,391.0,585.2,483.9
2018,5,1,7,45,726.0,97.5,3.05,12.5,442.5,643.5,528.16
2018,5,1,8,0,756.0,102.0,3.1,13.0,494.0,702.39,570.35
2018,5,1,8,15,778.5,105.5,3.1,13.4,543.0,751.4,603.86
2018,5,1,8,30,801.0,109.0,3.1,13.8,592.0,802.67,638.42
2018,5,1,8,45,818.5,112.5,3.05,14.25,638.0,848.53,667.96
2018,5,1,9,0,836.0,116.0,3.0,14.7,684.0,892.63,695.74
2018,5,1,9,15,852.5,116.5,3.0,15.0,725.5,930.39,719.41
2018,5,1,9,30,869.0,117.0,3.0,15.3,767.0,957.79,735.73
2018,5,1,9,45,882.5,116.5,2.95,15.6,802.5,986.45,752.51
2018,5,1,10,0,896.0,116.0,2.9,15.9,838.0,1012.24,767.2
2018,5,1,10,15,903.0,117.5,2.9,16.15,866.5,1030.66,777.52
2018,5,1,10,30,910.0,119.0,2.9,16.4,895.0,1045.65,785.66
2018,5,1,10,45,914.0,121.0,2.85,16.65,916.5,1054.61,789.42
2018,5,1,11,0,918.0,123.0,2.8,16.9,938.0,1059.93,790.93
2018,5,1,11,15,920.5,124.0,2.75,17.05,951.5,1059.02,788.78
2018,5,1,11,30,923.0,125.0,2.7,17.2,965.0,1054.45,784.41
2018,5,1,11,45,923.5,125.5,2.7,17.35,971.0,1043.75,776.71
2018,5,1,12,0,924.0,126.0,2.7,17.5,977.0,1029.49,766.85
2018,5,1,12,15,926.5,124.5,2.75,17.55,976.0,1011.67,755.52
2018,5,1,12,30,929.0,123.0,2.8,17.6,975.0,990.39,741.96
2018,5,1,12,45,930.5,120.0,2.9,17.6,966.0,963.36,725.1
2018,5,1,13,0,932.0,117.0,3.0,17.6,957.0,933.08,705.95
2018,5,1,13,15,927.5,116.5,3.1,17.6,939.5,897.01,682.67
2018,5,1,13,30,923.0,116.0,3.2,17.6,922.0,858.3,657.31
2018,5,1,13,45,866.0,141.0,3.3,17.55,880.5,800.61,618.33
2018,5,1,14,0,809.0,166.0,3.4,17.5,839.0,747.0,580.53
2018,5,1,14,15,767.0,177.0,3.5,17.35,796.5,689.72,538.41
2018,5,1,14,30,725.0,188.0,3.6,17.2,754.0,633.84,496.37
2018,5,1,14,45,784.0,153.5,3.7,17.05,739.0,599.2,470.44
2018,5,1,15,0,843.0,119.0,3.8,16.9,724.0,556.23,436.67
2018,5,1,15,15,843.5,111.0,3.8,16.9,686.0,502.03,391.89
2018,5,1,15,30,844.0,103.0,3.8,16.9,648.0,446.49,344.64
2018,5,1,15,45,825.0,100.5,4.0,16.4,600.5,387.6,294.27
2018,5,1,16,0,806.0,98.0,4.2,15.9,553.0,329.92,243.53
2018,5,1,16,15,779.5,94.5,4.25,15.55,502.0,271.0,191.17
2018,5,1,16,30,753.0,91.0,4.3,15.2,451.0,214.72,141.76
2018,5,1,16,45,718.5,86.5,4.35,14.8,398.5,155.04,93.02
2018,5,1,17,0,684.0,82.0,4.4,14.4,346.0,103.4,57.9
2018,5,1,17,15,636.0,77.0,4.35,13.9,294.0,55.49,44.05
2018,5,1,17,30,588.0,72.0,4.3,13.4,242.0,50.97,40.15
2018,5,1,17,45,518.5,64.0,4.2,12.9,192.0,47.02,36.58
2018,5,1,18,0,449.0,56.0,4.1,12.4,142.0,42.9,32.65
2018,5,1,18,15,316.5,45.5,3.95,12.0,97.0,34.94,25.04
2018,5,1,18,30,184.0,35.0,3.8,11.6,52.0,27.47,16.71
2018,5,1,18,45,103.5,20.5,3.7,11.15,29.0,16.37,0.0
2018,5,1,19,0,23.0,6.0,3.6,10.7,6.0,5.72,0.0
2018,5,1,19,15,11.5,3.0,3.5,10.55,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,2,5,15,40.0,8.5,1.15,9.35,10.5,15.22,0.0
2018,5,2,5,30,80.0,17.0,1.2,9.8,21.0,42.85,0.0
2018,5,2,5,45,134.5,30.5,1.3,10.2,46.0,86.87,58.31
2018,5,2,6,0,189.0,44.0,1.4,10.6,71.0,128.35,98.48
2018,5,2,6,15,176.0,60.5,1.4,10.95,93.5,145.17,116.1
2018,5,2,6,30,163.0,77.0,1.4,11.3,116.0,167.07,136.68
2018,5,2,6,45,138.5,100.5,1.4,11.6,139.0,182.16,150.38
2018,5,2,7,0,114.0,124.0,1.4,11.9,162.0,201.01,166.15
2018,5,2,7,15,308.5,125.0,1.35,12.25,252.5,334.6,277.84
2018,5,2,7,30,503.0,126.0,1.3,12.6,343.0,489.96,401.31
2018,5,2,7,45,622.5,116.0,1.3,12.9,418.0,591.9,478.53
2018,5,2,8,0,742.0,106.0,1.3,13.2,493.0,697.14,554.86
2018,5,2,8,15,771.5,108.0,1.25,13.6,544.0,749.22,588.01
2018,5,2,8,30,801.0,110.0,1.2,14.0,595.0,804.33,622.9
2018,5,2,8,45,818.5,113.0,1.15,14.35,640.5,849.57,650.14
2018,5,2,9,0,836.0,116.0,1.1,14.7,686.0,893.06,675.68
2018,5,2,9,15,849.0,117.5,1.15,15.0,726.0,928.69,697.31
2018,5,2,9,30,862.0,119.0,1.2,15.3,766.0,953.73,711.93
2018,5,2,9,45,872.5,120.5,1.2,15.6,801.0,981.49,727.59
2018,5,2,10,0,883.0,122.0,1.2,15.9,836.0,1006.27,741.21
2018,5,2,10,15,890.0,123.5,1.25,16.15,864.0,1024.43,751.67
2018,5,2,10,30,897.0,125.0,1.3,16.4,892.0,1039.21,760.13
2018,5,2,10,45,902.0,126.0,1.35,16.65,913.0,1047.98,764.91
2018,5,2,11,0,907.0,127.0,1.4,16.9,934.0,1053.17,767.62
2018,5,2,11,15,910.0,128.0,1.45,17.05,948.0,1052.73,767.2
2018,5,2,11,30,913.0,129.0,1.5,17.2,962.0,1048.66,764.67
2018,5,2,11,45,914.0,129.0,1.55,17.35,967.5,1038.0,758.09
2018,5,2,12,0,915.0,129.0,1.6,17.5,973.0,1023.83,749.4
2018,5,2,12,15,917.5,126.5,1.7,17.55,971.5,1005.17,738.91
2018,5,2,12,30,920.0,124.0,1.8,17.6,970.0,983.1,726.17
2018,5,2,12,45,921.5,121.0,1.85,17.65,961.0,956.31,709.6
2018,5,2,13,0,923.0,118.0,1.9,17.7,952.0,926.31,690.85
2018,5,2,13,15,919.5,116.5,1.95,17.7,934.5,890.45,668.17
2018,5,2,13,30,916.0,115.0,2.0,17.7,917.0,851.91,643.49
2018,5,2,13,45,910.5,114.0,2.05,17.65,892.5,809.8,616.18
2018,5,2,14,0,905.0,113.0,2.1,17.6,868.0,765.52,586.99
2018,5,2,14,15,897.0,112.0,2.15,17.5,837.0,717.55,553.85
2018,5,2,14,30,889.0,111.0,2.2,17.4,806.0,668.05,517.56
2018,5,2,14,45,878.5,108.5,2.3,17.3,768.5,614.41,477.36
2018,5,2,15,0,868.0,106.0,2.4,17.2,731.0,559.98,435.13
2018,5,2,15,15,854.0,103.5,2.4,17.2,688.0,503.31,389.26
2018,5,2,15,30,840.0,101.0,2.4,17.2,645.0,443.56,339.65
2018,5,2,15,45,821.5,98.0,2.55,16.8,598.0,384.7,289.97
2018,5,2,16,0,803.0,95.0,2.7,16.4,551.0,327.01,239.74
2018,5,2,16,15,778.5,92.0,2.7,16.05,501.0,269.26,188.74
2018,5,2,16,30,754.0,89.0,2.7,15.7,451.0,213.9,140.36
2018,5,2,16,45,721.5,84.5,2.75,15.4,399.0,154.6,92.06
2018,5,2,17,0,689.0,80.0,2.8,15.1,347.0,102.96,56.87
2018,5,2,17,15,644.5,74.5,2.7,14.65,295.5,54.4,42.95
2018,5,2,17,30,600.0,69.0,2.6,14.2,244.0,48.37,37.71
2018,5,2,17,45,534.5,61.5,2.55,13.75,194.5,44.73,34.44
2018,5,2,18,0,469.0,54.0,2.5,13.3,145.0,40.93,30.82
2018,5,2,18,15,366.5,44.5,2.35,12.9,102.5,35.06,25.11
2018,5,2,18,30,264.0,35.0,2.2,12.5,60.0,27.47,16.92
2018,5,2,18,45,147.5,21.0,2.1,12.05,33.5,16.76,0.0
2018,5,2,19,0,31.0,7.0,2.0,11.6,7.0,6.67,0.0
2018,5,2,19,15,15.5,3.5,2.0,11.4,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,3,5,15,1.0,1.5,2.3,9.15,1.5,1.61,0.0
2018,5,3,5,30,2.0,3.0,2.4,9.5,3.0,3.28,0.0
2018,5,3,5,45,70.5,14.5,2.5,9.8,24.5,44.77,28.05
2018,5,3,6,0,139.0,26.0,2.6,10.1,46.0,87.13,65.66
2018,5,3,6,15,167.0,28.0,2.6,10.4,61.5,107.52,85.25
2018,5,3,6,30,195.0,30.0,2.6,10.7,77.0,135.91,111.46
2018,5,3,6,45,97.5,32.0,2.6,11.0,55.5,93.42,76.01
2018,5,3,7,0,0.0,34.0,2.6,11.3,34.0,31.56,21.72
2018,5,3,7,15,0.0,42.5,2.6,11.55,42.5,39.48,28.49
2018,5,3,7,30,0.0,51.0,2.6,11.8,51.0,47.4,35.15
2018,5,3,7,45,0.0,65.5,2.6,12.05,65.5,60.94,46.5
2018,5,3,8,0,0.0,80.0,2.6,12.3,80.0,74.5,57.72
2018,5,3,8,15,0.0,95.5,2.6,12.55,95.5,89.17,69.75
2018,5,3,8,30,0.0,111.0,2.6,12.8,111.0,104.13,81.88
2018,5,3,8,45,1.0,138.0,2.6,13.05,138.5,131.26,103.96
2018,5,3,9,0,2.0,165.0,2.6,13.3,166.0,158.6,125.89
2018,5,3,9,15,5.0,187.0,2.6,13.55,190.5,182.94,145.23
2018,5,3,9,30,8.0,209.0,2.6,13.8,215.0,207.42,164.48
2018,5,3,9,45,10.0,227.0,2.6,14.1,235.0,227.04,179.6
2018,5,3,10,0,12.0,245.0,2.6,14.4,255.0,246.66,194.61
2018,5,3,10,15,13.5,257.0,2.6,14.65,268.5,259.78,204.44
2018,5,3,10,30,15.0,269.0,2.6,14.9,282.0,272.84,214.2
2018,5,3,10,45,17.5,290.5,2.6,15.15,306.0,296.24,231.95
2018,5,3,11,0,20.0,312.0,2.6,15.4,330.0,319.48,249.41
2018,5,3,11,15,23.0,329.5,2.65,15.6,350.5,339.06,264.09
2018,5,3,11,30,26.0,347.0,2.7,15.8,371.0,369.26,286.75
2018,5,3,11,45,38.5,378.5,2.7,15.95,414.0,411.58,318.67
2018,5,3,12,0,51.0,410.0,2.7,16.1,457.0,452.91,349.43
2018,5,3,12,15,84.5,431.0,2.75,16.15,509.0,502.45,387.04
2018,5,3,12,30,118.0,452.0,2.8,16.2,561.0,557.38,428.02
2018,5,3,12,45,193.5,443.5,2.85,16.3,620.0,610.02,468.45
2018,5,3,13,0,269.0,435.0,2.9,16.4,679.0,663.07,508.45
2018,5,3,13,15,363.5,390.0,2.9,16.4,713.0,685.68,527.28
2018,5,3,13,30,458.0,345.0,2.9,16.4,747.0,705.03,543.5
2018,5,3,13,45,508.5,313.0,2.9,16.4,747.5,691.36,534.78
2018,5,3,14,0,559.0,281.0,2.9,16.4,748.0,672.64,522.26
2018,5,3,14,15,492.5,296.5,2.9,16.35,697.0,612.17,476.6
2018,5,3,14,30,426.0,312.0,2.9,16.3,646.0,556.05,433.82
2018,5,3,14,45,418.0,299.0,2.9,16.2,614.0,514.16,402.18
2018,5,3,15,0,410.0,286.0,2.9,16.1,582.0,472.46,369.92
2018,5,3,15,15,362.5,280.5,2.9,16.1,531.0,420.13,328.67
2018,5,3,15,30,315.0,275.0,2.9,16.1,480.0,371.32,289.85
2018,5,3,15,45,233.5,262.5,2.9,15.8,408.5,312.38,243.78
2018,5,3,16,0,152.0,250.0,2.9,15.5,337.0,259.62,203.01
2018,5,3,16,15,253.5,209.5,2.95,15.2,338.5,236.06,180.44
2018,5,3,16,30,355.0,169.0,3.0,14.9,340.0,204.9,150.01
2018,5,3,16,45,367.5,136.5,3.05,14.6,296.0,151.67,105.51
2018,5,3,17,0,380.0,104.0,3.1,14.3,252.0,102.27,67.39
2018,5,3,17,15,200.5,64.0,3.1,13.85,141.0,45.52,35.17
2018,5,3,17,30,21.0,24.0,3.1,13.4,30.0,21.58,13.8
2018,5,3,17,45,10.5,15.5,3.15,13.0,18.5,14.59,7.5
2018,5,3,18,0,0.0,7.0,3.2,12.6,7.0,6.48,0.15
2018,5,3,18,15,0.0,6.0,3.15,12.15,6.0,5.55,0.0
2018,5,3,18,30,0.0,5.0,3.1,11.7,5.0,4.62,0.0
2018,5,3,18,45,4.0,4.0,3.05,11.3,4.0,3.75,0.0
2018,5,3,19,0,8.0,3.0,3.0,10.9,3.0,2.86,0.0
2018,5,3,19,15,4.0,1.5,3.0,10.75,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
