Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,30,157.0,43.0,2.6,11.9,63.0,34.9,24.67
2018,5,13,18,45,94.0,28.0,2.5,11.55,38.5,23.08,10.98
2018,5,13,19,0,31.0,13.0,2.4,11.2,14.0,12.39,0.0
2018,5,13,19,15,15.5,6.5,2.45,11.1,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,14,4,45,5.5,1.5,2.35,9.75,1.5,0.0,0.0
2018,5,14,5,0,11.0,3.0,2.3,9.8,3.0,0.0,0.0
2018,5,14,5,15,53.0,10.0,2.3,10.0,14.0,19.72,0.0
2018,5,14,5,30,95.0,17.0,2.3,10.2,25.0,50.25,27.51
2018,5,14,5,45,146.0,24.5,2.3,10.4,46.0,80.54,58.18
2018,5,14,6,0,197.0,32.0,2.3,10.6,67.0,115.79,90.07
2018,5,14,6,15,133.5,26.5,2.25,10.95,53.5,91.98,72.85
2018,5,14,6,30,70.0,21.0,2.2,11.3,40.0,61.34,47.75
2018,5,14,6,45,35.0,33.0,2.15,11.6,42.5,52.47,40.2
2018,5,14,7,0,0.0,45.0,2.1,11.9,45.0,41.8,30.47
2018,5,14,7,15,0.0,50.5,2.1,12.25,50.5,46.93,34.73
2018,5,14,7,30,0.0,56.0,2.1,12.6,56.0,52.07,38.93
2018,5,14,7,45,0.0,62.0,2.1,12.9,62.0,57.68,43.48
2018,5,14,8,0,0.0,68.0,2.1,13.2,68.0,63.3,47.99
2018,5,14,8,15,0.0,78.0,2.15,13.5,78.0,72.66,55.59
2018,5,14,8,30,0.0,88.0,2.2,13.8,88.0,82.03,63.12
2018,5,14,8,45,0.0,95.0,2.2,14.1,95.0,88.63,68.3
2018,5,14,9,0,0.0,102.0,2.2,14.4,102.0,95.34,73.55
2018,5,14,9,15,0.0,115.0,2.3,14.65,115.0,107.82,83.5
2018,5,14,9,30,0.0,128.0,2.4,14.9,128.0,120.31,93.38
2018,5,14,9,45,3.0,151.5,2.45,15.15,154.0,145.85,113.86
2018,5,14,10,0,6.0,175.0,2.5,15.4,180.0,171.55,134.22
2018,5,14,10,15,7.5,190.5,2.6,15.55,197.0,188.06,147.11
2018,5,14,10,30,9.0,206.0,2.7,15.7,214.0,204.54,159.93
2018,5,14,10,45,9.0,206.0,2.75,15.8,214.0,204.41,159.58
2018,5,14,11,0,9.0,206.0,2.8,15.9,214.0,204.24,159.28
2018,5,14,11,15,9.5,207.0,2.85,16.0,215.5,205.5,160.14
2018,5,14,11,30,10.0,208.0,2.9,16.1,217.0,206.69,160.97
2018,5,14,11,45,10.5,213.5,2.95,16.15,223.0,212.12,165.18
2018,5,14,12,0,11.0,219.0,3.0,16.2,229.0,217.45,169.31
2018,5,14,12,15,12.5,243.5,3.05,16.2,255.0,241.74,188.33
2018,5,14,12,30,14.0,268.0,3.1,16.2,281.0,265.77,207.0
2018,5,14,12,45,20.5,307.5,3.15,16.2,326.5,308.24,240.01
2018,5,14,13,0,27.0,347.0,3.2,16.2,372.0,354.59,275.61
2018,5,14,13,15,77.5,367.0,3.2,16.1,437.0,413.21,321.89
2018,5,14,13,30,128.0,387.0,3.2,16.0,502.0,470.84,366.59
2018,5,14,13,45,223.5,358.0,3.25,15.95,552.0,510.63,399.05
2018,5,14,14,0,319.0,329.0,3.3,15.9,602.0,540.22,423.34
2018,5,14,14,15,278.5,302.0,3.3,15.75,534.0,470.19,370.16
2018,5,14,14,30,238.0,275.0,3.3,15.6,466.0,403.71,319.26
2018,5,14,14,45,246.0,275.5,3.3,15.5,465.0,393.85,311.62
2018,5,14,15,0,254.0,276.0,3.3,15.4,464.0,382.54,302.37
2018,5,14,15,15,236.5,247.0,3.3,15.4,414.5,332.35,262.6
2018,5,14,15,30,219.0,218.0,3.3,15.4,365.0,284.22,224.01
2018,5,14,15,45,217.5,206.5,3.35,14.95,344.0,258.8,203.11
2018,5,14,16,0,216.0,195.0,3.4,14.5,323.0,233.43,181.78
2018,5,14,16,15,251.0,188.0,3.4,14.2,324.5,221.2,169.58
2018,5,14,16,30,286.0,181.0,3.4,13.9,326.0,204.6,153.41
2018,5,14,16,45,326.0,161.5,3.4,13.6,310.0,174.99,126.87
2018,5,14,17,0,366.0,142.0,3.4,13.3,294.0,135.25,94.43
2018,5,14,17,15,365.5,123.5,3.35,12.95,258.0,96.08,70.21
2018,5,14,17,30,365.0,105.0,3.3,12.6,222.0,74.34,61.15
2018,5,14,17,45,341.5,89.0,3.3,12.2,183.0,64.48,52.42
2018,5,14,18,0,318.0,73.0,3.3,11.8,144.0,54.07,42.97
2018,5,14,18,15,261.0,59.0,3.2,11.55,107.5,44.64,34.15
2018,5,14,18,30,204.0,45.0,3.1,11.3,71.0,34.77,24.68
2018,5,14,18,45,125.5,29.5,3.0,11.0,43.5,23.18,11.62
2018,5,14,19,0,47.0,14.0,2.9,10.7,16.0,13.34,0.0
2018,5,14,19,15,23.5,7.0,2.9,10.6,8.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,15,4,45,7.0,1.5,1.95,9.7,1.5,0.0,0.0
2018,5,15,5,0,14.0,3.0,1.9,9.8,3.0,0.0,0.0
2018,5,15,5,15,73.0,13.5,2.0,10.25,19.0,26.98,0.0
2018,5,15,5,30,132.0,24.0,2.1,10.7,35.0,69.49,41.21
2018,5,15,5,45,278.0,38.5,2.2,11.1,82.0,139.25,103.29
2018,5,15,6,0,424.0,53.0,2.3,11.5,129.0,226.63,178.11
2018,5,15,6,15,260.0,62.0,2.3,11.8,113.0,189.44,153.47
2018,5,15,6,30,96.0,71.0,2.3,12.1,97.0,121.42,98.6
2018,5,15,6,45,81.5,100.5,2.25,12.4,126.0,151.12,124.1
2018,5,15,7,0,67.0,130.0,2.2,12.7,155.0,171.44,140.81
2018,5,15,7,15,79.0,153.0,2.2,12.95,186.5,206.11,169.4
2018,5,15,7,30,91.0,176.0,2.2,13.2,218.0,241.69,198.18
2018,5,15,7,45,76.5,196.0,2.15,13.45,234.0,255.69,208.3
2018,5,15,8,0,62.0,216.0,2.1,13.7,250.0,268.21,217.02
2018,5,15,8,15,89.5,249.5,2.1,14.0,303.5,327.95,264.19
2018,5,15,8,30,117.0,283.0,2.1,14.3,357.0,401.03,320.32
2018,5,15,8,45,85.5,290.0,2.1,14.55,346.0,371.57,295.27
2018,5,15,9,0,54.0,297.0,2.1,14.8,335.0,351.64,277.95
2018,5,15,9,15,67.0,321.5,2.15,15.0,371.5,390.06,307.15
2018,5,15,9,30,80.0,346.0,2.2,15.2,408.0,428.75,335.92
2018,5,15,9,45,140.0,372.5,2.25,15.45,487.0,528.22,410.97
2018,5,15,10,0,200.0,399.0,2.3,15.7,566.0,616.02,475.24
2018,5,15,10,15,256.0,386.0,2.4,15.85,606.5,670.81,515.38
2018,5,15,10,30,312.0,373.0,2.5,16.0,647.0,712.88,546.46
2018,5,15,10,45,416.5,323.5,2.55,16.1,698.5,776.82,594.34
2018,5,15,11,0,521.0,274.0,2.6,16.2,750.0,828.17,632.82
2018,5,15,11,15,429.0,328.5,2.7,16.3,724.0,787.55,600.74
2018,5,15,11,30,337.0,383.0,2.8,16.4,698.0,734.98,560.92
2018,5,15,11,45,507.0,309.0,2.85,16.45,786.0,829.92,633.22
2018,5,15,12,0,677.0,235.0,2.9,16.5,874.0,911.59,693.11
2018,5,15,12,15,783.5,184.5,3.0,16.5,922.5,941.99,713.93
2018,5,15,12,30,890.0,134.0,3.1,16.5,971.0,965.18,730.33
2018,5,15,12,45,852.0,148.5,3.15,16.45,943.5,920.24,700.14
2018,5,15,13,0,814.0,163.0,3.2,16.4,916.0,880.07,673.52
2018,5,15,13,15,642.5,236.5,3.25,16.3,824.0,778.88,602.0
2018,5,15,13,30,471.0,310.0,3.3,16.2,732.0,681.91,528.89
2018,5,15,13,45,532.0,279.0,3.35,16.1,744.0,677.69,528.18
2018,5,15,14,0,593.0,248.0,3.4,16.0,756.0,667.77,522.32
2018,5,15,14,15,626.0,225.0,3.4,15.85,744.5,639.7,502.1
2018,5,15,14,30,659.0,202.0,3.4,15.7,733.0,607.44,478.2
2018,5,15,14,45,498.0,254.0,3.45,15.55,645.0,522.97,411.87
2018,5,15,15,0,337.0,306.0,3.5,15.4,557.0,453.07,356.47
2018,5,15,15,15,359.5,282.5,3.5,15.4,536.5,422.29,332.08
2018,5,15,15,30,382.0,259.0,3.5,15.4,516.0,388.98,304.68
2018,5,15,15,45,569.5,185.5,3.5,14.95,538.5,370.54,286.37
2018,5,15,16,0,757.0,112.0,3.5,14.5,561.0,336.48,251.8
2018,5,15,16,15,748.0,104.0,3.45,14.25,516.0,281.61,202.45
2018,5,15,16,30,739.0,96.0,3.4,14.0,471.0,227.38,153.89
2018,5,15,16,45,717.0,90.0,3.4,13.75,422.5,169.38,104.86
2018,5,15,17,0,695.0,84.0,3.4,13.5,374.0,118.05,66.75
2018,5,15,17,15,659.5,78.0,3.3,13.25,323.5,69.06,41.65
2018,5,15,17,30,624.0,72.0,3.2,13.0,273.0,49.1,38.54
2018,5,15,17,45,521.5,68.5,3.15,12.75,216.5,48.74,38.25
2018,5,15,18,0,419.0,65.0,3.1,12.5,160.0,48.61,38.0
2018,5,15,18,15,376.5,53.0,3.0,12.3,122.0,40.85,30.72
2018,5,15,18,30,334.0,41.0,2.9,12.1,84.0,32.6,22.77
2018,5,15,18,45,224.0,29.0,2.75,11.9,52.5,22.79,11.72
2018,5,15,19,0,114.0,17.0,2.6,11.7,21.0,16.2,0.0
2018,5,15,19,15,57.0,8.5,2.55,11.55,10.5,8.1,0.0
2018,5,15,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,2.2,10.5,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,2.2,10.6,5.0,4.77,0.0
2018,5,16,5,15,134.5,18.0,2.25,10.9,28.5,43.27,0.0
2018,5,16,5,30,243.0,31.0,2.3,11.2,52.0,106.81,66.29
2018,5,16,5,45,346.5,41.0,2.4,11.55,92.0,164.87,122.58
2018,5,16,6,0,450.0,51.0,2.5,11.9,132.0,234.32,183.97
2018,5,16,6,15,518.0,58.0,2.5,12.15,180.0,296.76,239.94
2018,5,16,6,30,586.0,65.0,2.5,12.4,228.0,365.85,300.2
2018,5,16,6,45,633.0,70.5,2.5,12.7,279.0,428.43,353.5
2018,5,16,7,0,680.0,76.0,2.5,13.0,330.0,494.66,407.87
2018,5,16,7,15,700.0,83.5,2.5,13.25,378.0,549.56,451.45
2018,5,16,7,30,720.0,91.0,2.5,13.5,426.0,604.75,493.79
2018,5,16,7,45,684.0,112.0,2.45,13.75,459.0,635.23,514.97
2018,5,16,8,0,648.0,133.0,2.4,14.0,492.0,660.27,531.4
2018,5,16,8,15,598.5,161.5,2.4,14.25,515.5,677.36,541.25
2018,5,16,8,30,549.0,190.0,2.4,14.5,539.0,683.46,542.89
2018,5,16,8,45,385.5,255.5,2.4,14.75,509.0,618.24,489.02
2018,5,16,9,0,222.0,321.0,2.4,15.0,479.0,541.25,425.93
2018,5,16,9,15,478.0,245.0,2.45,15.15,609.5,725.39,568.04
2018,5,16,9,30,734.0,169.0,2.5,15.3,740.0,901.3,693.24
2018,5,16,9,45,739.0,178.0,2.55,15.5,774.0,929.2,709.42
2018,5,16,10,0,744.0,187.0,2.6,15.7,808.0,954.26,725.07
2018,5,16,10,15,775.5,179.0,2.65,15.8,844.5,978.5,740.46
2018,5,16,10,30,807.0,171.0,2.7,15.9,881.0,1006.55,758.43
2018,5,16,10,45,855.0,150.5,2.75,16.0,918.0,1035.12,776.69
2018,5,16,11,0,903.0,130.0,2.8,16.1,955.0,1051.86,787.1
2018,5,16,11,15,828.0,166.5,2.75,16.15,931.5,1018.41,763.57
2018,5,16,11,30,753.0,203.0,2.7,16.2,908.0,972.13,731.93
2018,5,16,11,45,464.0,324.0,2.65,16.2,759.0,802.44,610.11
2018,5,16,12,0,175.0,445.0,2.6,16.2,610.0,615.33,469.04
2018,5,16,12,15,134.5,450.5,2.6,16.2,577.5,575.25,439.87
2018,5,16,12,30,94.0,456.0,2.6,16.2,545.0,529.12,405.16
2018,5,16,12,45,111.5,458.5,2.6,16.15,562.5,547.72,419.63
2018,5,16,13,0,129.0,461.0,2.6,16.1,580.0,557.89,427.6
2018,5,16,13,15,100.5,429.0,2.7,16.05,521.0,491.23,378.57
2018,5,16,13,30,72.0,397.0,2.8,16.0,462.0,431.58,334.28
2018,5,16,13,45,138.5,334.5,2.85,15.95,455.0,421.8,329.87
2018,5,16,14,0,205.0,272.0,2.9,15.9,448.0,404.92,319.45
2018,5,16,14,15,324.0,242.5,2.95,15.8,509.0,448.71,355.37
2018,5,16,14,30,443.0,213.0,3.0,15.7,570.0,479.55,380.11
2018,5,16,14,45,440.0,209.0,3.05,15.55,550.5,449.34,356.1
2018,5,16,15,0,437.0,205.0,3.1,15.4,531.0,418.56,331.41
2018,5,16,15,15,429.5,195.0,3.1,15.4,500.5,379.99,299.89
2018,5,16,15,30,422.0,185.0,3.1,15.4,470.0,341.71,267.94
2018,5,16,15,45,430.5,178.5,3.15,15.05,451.5,312.79,242.83
2018,5,16,16,0,439.0,172.0,3.2,14.7,433.0,282.48,215.8
2018,5,16,16,15,542.5,146.0,3.15,14.5,441.0,259.6,191.07
2018,5,16,16,30,646.0,120.0,3.1,14.3,449.0,224.72,155.22
2018,5,16,16,45,665.0,104.5,3.1,14.05,412.5,174.34,111.08
2018,5,16,17,0,684.0,89.0,3.1,13.8,376.0,121.97,70.17
2018,5,16,17,15,644.0,83.0,3.05,13.55,324.5,73.46,45.05
2018,5,16,17,30,604.0,77.0,3.0,13.3,273.0,52.9,41.88
2018,5,16,17,45,548.0,69.5,3.0,13.05,224.0,49.51,38.89
2018,5,16,18,0,492.0,62.0,3.0,12.8,175.0,45.92,35.57
2018,5,16,18,15,409.5,53.0,2.85,12.45,131.0,40.74,30.64
2018,5,16,18,30,327.0,44.0,2.7,12.1,87.0,35.34,25.22
2018,5,16,18,45,213.5,30.5,2.6,11.8,54.0,23.96,13.01
2018,5,16,19,0,100.0,17.0,2.5,11.5,21.0,16.2,0.0
2018,5,16,19,15,50.0,8.5,2.45,11.35,10.5,8.1,0.0
2018,5,16,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,4,45,11.0,2.5,2.25,10.05,2.5,0.0,0.0
2018,5,17,5,0,22.0,5.0,2.3,10.2,5.0,7.88,0.0
2018,5,17,5,15,99.0,18.5,2.4,10.6,26.0,36.94,0.0
2018,5,17,5,30,176.0,32.0,2.5,11.0,47.0,91.57,58.19
2018,5,17,5,45,266.5,44.0,2.6,11.4,84.0,142.45,106.49
2018,5,17,6,0,357.0,56.0,2.7,11.8,121.0,203.95,160.75
2018,5,17,6,15,457.5,62.0,2.75,12.2,172.5,275.89,223.68
2018,5,17,6,30,558.0,68.0,2.8,12.6,224.0,356.15,292.7
2018,5,17,6,45,592.5,75.5,2.8,12.95,271.0,412.98,341.27
2018,5,17,7,0,627.0,83.0,2.8,13.3,318.0,472.26,390.16
2018,5,17,7,15,672.0,86.0,2.8,13.65,371.0,535.04,440.3
2018,5,17,7,30,717.0,89.0,2.8,14.0,424.0,600.48,490.88
2018,5,17,7,45,741.5,93.0,2.8,14.4,473.5,652.44,529.01
2018,5,17,8,0,766.0,97.0,2.8,14.8,523.0,706.65,566.71
2018,5,17,8,15,785.5,99.5,2.75,15.1,569.5,754.85,599.11
2018,5,17,8,30,805.0,102.0,2.7,15.4,616.0,802.04,630.16
2018,5,17,8,45,820.0,105.0,2.65,15.75,659.5,844.61,657.21
2018,5,17,9,0,835.0,108.0,2.6,16.1,703.0,885.32,682.53
2018,5,17,9,15,843.5,111.5,2.6,16.35,741.0,911.12,697.87
2018,5,17,9,30,852.0,115.0,2.6,16.6,779.0,941.3,716.28
2018,5,17,9,45,857.5,118.5,2.6,16.85,811.0,965.77,730.67
2018,5,17,10,0,863.0,122.0,2.6,17.1,843.0,987.15,743.0
2018,5,17,10,15,869.0,124.0,2.65,17.3,870.0,1004.25,753.15
2018,5,17,10,30,875.0,126.0,2.7,17.5,897.0,1018.09,761.24
2018,5,17,10,45,879.0,127.5,2.75,17.65,917.0,1026.03,765.69
2018,5,17,11,0,883.0,129.0,2.8,17.8,937.0,1030.54,768.04
2018,5,17,11,15,885.5,130.0,2.9,17.85,950.0,1029.57,767.68
2018,5,17,11,30,888.0,131.0,3.0,17.9,963.0,1025.15,765.17
2018,5,17,11,45,889.0,130.5,3.05,18.0,968.0,1014.33,757.93
2018,5,17,12,0,890.0,130.0,3.1,18.1,973.0,1000.19,748.61
2018,5,17,12,15,892.5,128.5,3.25,18.05,972.0,983.27,738.72
2018,5,17,12,30,895.0,127.0,3.4,18.0,971.0,963.11,726.58
2018,5,17,12,45,896.5,124.5,3.5,18.0,963.0,937.92,710.46
2018,5,17,13,0,898.0,122.0,3.6,18.0,955.0,909.69,692.2
2018,5,17,13,15,895.0,121.0,3.7,17.9,938.5,876.11,670.34
2018,5,17,13,30,892.0,120.0,3.8,17.8,922.0,839.97,646.49
2018,5,17,13,45,887.0,118.5,3.9,17.65,898.5,799.4,619.34
2018,5,17,14,0,882.0,117.0,4.0,17.5,875.0,756.74,590.35
2018,5,17,14,15,875.0,115.0,4.05,17.4,845.0,710.35,557.14
2018,5,17,14,30,868.0,113.0,4.1,17.3,815.0,662.44,520.85
2018,5,17,14,45,858.5,111.0,4.15,17.15,779.0,611.73,481.57
2018,5,17,15,0,849.0,109.0,4.2,17.0,743.0,560.18,440.49
2018,5,17,15,15,836.0,107.0,4.2,17.0,702.0,506.29,396.11
2018,5,17,15,30,823.0,105.0,4.2,17.0,661.0,449.03,347.91
2018,5,17,15,45,807.5,101.5,4.2,16.65,616.0,392.61,299.47
2018,5,17,16,0,792.0,98.0,4.2,16.3,571.0,337.03,250.48
2018,5,17,16,15,770.5,95.0,4.2,16.05,523.0,281.37,200.81
2018,5,17,16,30,749.0,92.0,4.2,15.8,475.0,227.72,153.13
2018,5,17,16,45,720.0,87.5,4.15,15.6,424.5,173.92,107.84
2018,5,17,17,0,691.0,83.0,4.1,15.4,374.0,118.81,66.7
2018,5,17,17,15,651.5,78.5,4.1,15.1,324.0,71.13,42.12
2018,5,17,17,30,612.0,74.0,4.1,14.8,274.0,50.39,39.39
2018,5,17,17,45,556.0,67.0,4.05,14.45,225.0,47.3,36.7
2018,5,17,18,0,500.0,60.0,4.0,14.1,176.0,44.04,33.71
2018,5,17,18,15,418.0,52.0,3.9,13.8,132.5,39.68,29.54
2018,5,17,18,30,336.0,44.0,3.8,13.5,89.0,35.18,24.96
2018,5,17,18,45,221.0,31.0,3.7,13.15,55.5,24.33,13.51
2018,5,17,19,0,106.0,18.0,3.6,12.8,22.0,17.16,0.0
2018,5,17,19,15,53.0,9.0,3.55,12.6,11.0,8.58,0.0
2018,5,17,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.0,2.7,10.6,1.0,0.0,0.0
2018,5,18,5,0,5.0,2.0,2.8,10.7,2.0,2.62,0.0
2018,5,18,5,15,31.5,9.0,2.9,11.05,11.5,16.72,0.0
2018,5,18,5,30,58.0,16.0,3.0,11.4,21.0,35.08,19.54
2018,5,18,5,45,111.5,26.0,3.1,11.75,44.0,71.6,51.76
2018,5,18,6,0,165.0,36.0,3.2,12.1,67.0,109.18,84.85
2018,5,18,6,15,117.5,38.5,3.15,12.4,64.0,94.16,74.52
2018,5,18,6,30,70.0,41.0,3.1,12.7,61.0,80.3,63.69
2018,5,18,6,45,35.0,62.0,3.1,13.05,72.0,78.42,62.08
2018,5,18,7,0,0.0,83.0,3.1,13.4,83.0,77.88,60.95
2018,5,18,7,15,0.0,100.5,3.05,13.75,100.5,94.87,75.01
2018,5,18,7,30,0.0,118.0,3.0,14.1,118.0,111.89,88.85
2018,5,18,7,45,1.5,139.0,2.95,14.45,140.0,133.53,106.36
2018,5,18,8,0,3.0,160.0,2.9,14.8,162.0,155.31,123.74
2018,5,18,8,15,21.5,205.5,2.8,15.15,219.5,215.85,172.78
2018,5,18,8,30,40.0,251.0,2.7,15.5,277.0,289.1,230.61
2018,5,18,8,45,92.0,291.0,2.65,15.85,355.5,377.77,300.14
2018,5,18,9,0,144.0,331.0,2.6,16.2,434.0,481.69,378.92
2018,5,18,9,15,333.0,296.0,2.55,16.45,551.0,633.14,495.17
2018,5,18,9,30,522.0,261.0,2.5,16.7,668.0,794.03,612.43
2018,5,18,9,45,702.0,189.0,2.5,16.95,761.5,905.03,689.55
2018,5,18,10,0,882.0,117.0,2.5,17.2,855.0,1000.36,751.14
2018,5,18,10,15,888.0,119.0,2.55,17.35,882.5,1017.73,760.78
2018,5,18,10,30,894.0,121.0,2.6,17.5,910.0,1031.77,769.1
2018,5,18,10,45,899.0,121.0,2.65,17.7,930.0,1039.3,773.11
2018,5,18,11,0,904.0,121.0,2.7,17.9,950.0,1043.36,775.02
2018,5,18,11,15,907.0,122.0,2.75,18.0,963.5,1042.92,774.42
2018,5,18,11,30,910.0,123.0,2.8,18.1,977.0,1038.95,771.66
2018,5,18,11,45,901.0,130.5,2.85,18.15,980.5,1026.07,763.3
2018,5,18,12,0,892.0,138.0,2.9,18.2,984.0,1009.88,752.89
2018,5,18,12,15,866.5,155.0,3.0,18.15,975.5,983.84,736.68
2018,5,18,12,30,841.0,172.0,3.1,18.1,967.0,963.26,724.13
2018,5,18,12,45,772.0,213.5,3.2,18.1,937.5,920.67,696.32
2018,5,18,13,0,703.0,255.0,3.3,18.1,908.0,873.96,664.69
2018,5,18,13,15,582.5,310.0,3.35,18.0,844.5,797.14,608.66
2018,5,18,13,30,462.0,365.0,3.4,17.9,781.0,725.1,555.26
2018,5,18,13,45,502.5,338.0,3.45,17.85,779.5,709.02,545.52
2018,5,18,14,0,543.0,311.0,3.5,17.8,778.0,688.78,532.06
2018,5,18,14,15,582.0,278.0,3.55,17.65,763.0,657.75,510.58
2018,5,18,14,30,621.0,245.0,3.6,17.5,748.0,622.33,485.2
2018,5,18,14,45,679.5,205.0,3.65,17.4,732.5,587.72,459.62
2018,5,18,15,0,738.0,165.0,3.7,17.3,717.0,546.39,427.7
2018,5,18,15,15,786.5,135.0,3.7,17.3,694.0,504.9,393.6
2018,5,18,15,30,835.0,105.0,3.7,17.3,671.0,454.93,351.3
2018,5,18,15,45,818.5,102.0,3.85,16.9,625.5,397.96,302.86
2018,5,18,16,0,802.0,99.0,4.0,16.5,580.0,341.91,253.82
2018,5,18,16,15,734.0,107.5,4.1,16.15,519.0,279.25,200.16
2018,5,18,16,30,666.0,116.0,4.2,15.8,458.0,227.03,155.88
2018,5,18,16,45,656.0,105.0,4.25,15.5,413.0,175.08,111.65
2018,5,18,17,0,646.0,94.0,4.3,15.2,368.0,124.38,73.05
2018,5,18,17,15,632.5,85.0,4.3,14.85,324.0,76.54,46.58
2018,5,18,17,30,619.0,76.0,4.3,14.5,280.0,51.88,40.76
2018,5,18,17,45,562.0,69.5,4.3,14.1,230.5,49.27,38.51
2018,5,18,18,0,505.0,63.0,4.3,13.7,181.0,46.54,35.99
2018,5,18,18,15,419.5,54.5,4.2,13.4,136.5,41.84,31.51
2018,5,18,18,30,334.0,46.0,4.1,13.1,92.0,35.47,25.3
2018,5,18,18,45,217.0,33.0,4.0,12.75,58.0,25.91,15.08
2018,5,18,19,0,100.0,20.0,3.9,12.4,24.0,15.97,0.0
2018,5,18,19,15,50.0,10.0,3.9,12.2,12.0,9.53,0.0
2018,5,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.0,4.15,10.5,3.0,0.0,0.0
2018,5,19,5,0,19.0,6.0,4.1,10.5,6.0,8.43,0.0
2018,5,19,5,15,84.0,19.5,4.15,10.75,26.5,39.86,0.0
2018,5,19,5,30,149.0,33.0,4.2,11.0,47.0,85.68,56.14
2018,5,19,5,45,204.0,47.0,4.25,11.2,78.0,126.6,95.44
2018,5,19,6,0,259.0,61.0,4.3,11.4,109.0,173.97,138.11
2018,5,19,6,15,303.0,75.5,4.35,11.7,148.5,223.32,182.47
2018,5,19,6,30,347.0,90.0,4.4,12.0,188.0,277.15,229.92
2018,5,19,6,45,318.0,113.5,4.4,12.3,217.0,298.13,248.83
2018,5,19,7,0,289.0,137.0,4.4,12.6,246.0,323.44,270.02
2018,5,19,7,15,248.0,163.0,4.4,12.9,266.0,340.46,283.15
2018,5,19,7,30,207.0,189.0,4.4,13.2,286.0,343.25,284.08
2018,5,19,7,45,253.5,205.0,4.4,13.55,337.5,412.54,339.71
2018,5,19,8,0,300.0,221.0,4.4,13.9,389.0,475.53,389.14
2018,5,19,8,15,436.0,204.0,4.35,14.2,471.5,588.39,478.33
2018,5,19,8,30,572.0,187.0,4.3,14.5,554.0,703.93,566.64
2018,5,19,8,45,696.0,157.0,4.3,14.85,634.0,798.43,635.53
2018,5,19,9,0,820.0,127.0,4.3,15.2,714.0,892.92,701.03
2018,5,19,9,15,833.0,129.0,4.3,15.45,753.0,928.08,723.18
2018,5,19,9,30,846.0,131.0,4.3,15.7,792.0,960.82,743.87
2018,5,19,9,45,849.0,135.5,4.35,15.95,823.0,983.99,758.24
2018,5,19,10,0,852.0,140.0,4.4,16.2,854.0,1003.97,770.49
2018,5,19,10,15,856.5,143.0,4.45,16.35,880.5,1020.52,780.77
2018,5,19,10,30,861.0,146.0,4.5,16.5,907.0,1024.38,782.43
2018,5,19,10,45,869.5,146.0,4.55,16.65,929.5,1035.08,789.01
2018,5,19,11,0,878.0,146.0,4.6,16.8,952.0,1042.42,793.36
2018,5,19,11,15,878.0,149.0,4.6,16.85,964.5,1040.78,791.53
2018,5,19,11,30,878.0,152.0,4.6,16.9,977.0,1035.7,787.54
2018,5,19,11,45,875.5,155.0,4.65,16.9,982.0,1024.76,780.31
2018,5,19,12,0,873.0,158.0,4.7,16.9,987.0,1010.58,770.96
2018,5,19,12,15,875.0,157.0,4.75,16.9,986.5,993.78,759.88
2018,5,19,12,30,877.0,156.0,4.8,16.9,986.0,973.85,746.67
2018,5,19,12,45,877.5,153.5,4.8,16.85,977.0,948.09,729.16
2018,5,19,13,0,878.0,151.0,4.8,16.8,968.0,919.43,709.64
2018,5,19,13,15,873.0,151.0,4.8,16.75,951.0,885.58,686.39
2018,5,19,13,30,868.0,151.0,4.8,16.7,934.0,849.35,661.35
2018,5,19,13,45,861.0,150.0,4.85,16.65,909.5,811.29,635.12
2018,5,19,14,0,854.0,149.0,4.9,16.6,885.0,767.69,604.54
2018,5,19,14,15,844.0,147.5,4.9,16.5,854.0,719.94,568.63
2018,5,19,14,30,834.0,146.0,4.9,16.4,823.0,671.04,531.08
2018,5,19,14,45,820.5,145.5,4.9,16.3,786.5,620.06,491.03
2018,5,19,15,0,807.0,145.0,4.9,16.2,750.0,568.75,449.71
2018,5,19,15,15,792.0,142.0,4.9,16.2,708.5,514.41,404.85
2018,5,19,15,30,777.0,139.0,4.9,16.2,667.0,460.43,359.12
2018,5,19,15,45,744.0,136.0,4.9,15.85,613.5,396.39,305.08
2018,5,19,16,0,711.0,133.0,4.9,15.5,560.0,338.53,254.93
2018,5,19,16,15,684.5,130.0,4.9,15.2,513.0,285.57,208.04
2018,5,19,16,30,658.0,127.0,4.9,14.9,466.0,235.28,163.75
2018,5,19,16,45,623.5,123.5,4.9,14.55,418.5,186.3,122.86
2018,5,19,17,0,589.0,120.0,4.9,14.2,371.0,141.46,89.82
2018,5,19,17,15,543.5,113.0,4.85,13.85,321.0,97.03,65.49
2018,5,19,17,30,498.0,106.0,4.8,13.5,271.0,74.96,61.48
2018,5,19,17,45,436.5,96.0,4.75,13.1,222.5,69.53,56.76
2018,5,19,18,0,375.0,86.0,4.7,12.7,174.0,63.82,51.58
2018,5,19,18,15,295.0,72.0,4.6,12.45,131.0,54.62,42.99
2018,5,19,18,30,215.0,58.0,4.5,12.2,88.0,46.14,34.75
2018,5,19,18,45,132.0,39.5,4.4,11.9,55.5,31.92,20.26
2018,5,19,19,0,49.0,21.0,4.3,11.6,23.0,17.94,0.0
2018,5,19,19,15,24.5,10.5,4.25,11.5,11.5,10.01,0.0
2018,5,19,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.1,10.45,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.1,10.5,6.0,6.72,0.0
2018,5,20,5,15,45.5,19.5,4.15,10.65,23.5,30.45,0.0
2018,5,20,5,30,84.0,33.0,4.2,10.8,41.0,63.99,41.87
2018,5,20,5,45,121.0,50.0,4.2,11.0,69.0,98.81,74.49
2018,5,20,6,0,158.0,67.0,4.2,11.2,97.0,137.66,109.28
2018,5,20,6,15,213.5,83.0,4.2,11.35,136.5,187.11,152.93
2018,5,20,6,30,269.0,99.0,4.2,11.5,176.0,242.41,201.31
2018,5,20,6,45,320.0,113.5,4.2,11.7,222.5,307.63,257.1
2018,5,20,7,0,371.0,128.0,4.2,11.9,269.0,369.89,309.39
2018,5,20,7,15,389.0,145.5,4.15,12.0,312.0,419.0,349.52
2018,5,20,7,30,407.0,163.0,4.1,12.1,355.0,468.87,389.24
2018,5,20,7,45,455.0,169.0,4.05,12.25,406.0,528.29,436.2
2018,5,20,8,0,503.0,175.0,4.0,12.4,457.0,590.52,484.31
2018,5,20,8,15,547.0,179.5,3.95,12.65,510.5,650.21,529.2
2018,5,20,8,30,591.0,184.0,3.9,12.9,564.0,716.56,577.95
2018,5,20,8,45,563.5,208.5,3.9,13.1,590.5,733.62,587.89
2018,5,20,9,0,536.0,233.0,3.9,13.3,617.0,751.84,598.71
2018,5,20,9,15,531.5,252.0,3.85,13.65,650.5,781.65,617.9
2018,5,20,9,30,527.0,271.0,3.8,14.0,684.0,809.01,634.98
2018,5,20,9,45,652.5,222.0,3.8,14.35,755.0,891.88,695.66
2018,5,20,10,0,778.0,173.0,3.8,14.7,826.0,966.1,745.22
2018,5,20,10,15,829.5,151.0,3.8,15.0,867.5,1002.05,767.66
2018,5,20,10,30,881.0,129.0,3.8,15.3,909.0,1026.75,782.55
2018,5,20,10,45,885.5,130.0,3.85,15.65,929.0,1034.68,786.32
2018,5,20,11,0,890.0,131.0,3.9,16.0,949.0,1039.19,788.02
2018,5,20,11,15,866.5,150.0,3.95,16.2,955.5,1030.06,781.05
2018,5,20,11,30,843.0,169.0,4.0,16.4,962.0,1027.18,778.55
2018,5,20,11,45,742.0,239.0,4.05,16.55,940.0,992.29,754.4
2018,5,20,12,0,641.0,309.0,4.1,16.7,918.0,947.99,721.74
2018,5,20,12,15,580.5,345.0,4.2,16.75,895.5,909.97,693.89
2018,5,20,12,30,520.0,381.0,4.3,16.8,873.0,870.85,665.01
2018,5,20,12,45,506.0,377.5,4.35,16.8,852.5,836.5,641.2
2018,5,20,13,0,492.0,374.0,4.4,16.8,832.0,801.16,616.4
2018,5,20,13,15,465.0,375.5,4.45,16.65,802.5,758.69,586.2
2018,5,20,13,30,438.0,377.0,4.5,16.5,773.0,716.5,555.84
2018,5,20,13,45,326.5,396.0,4.6,16.35,687.0,624.52,486.71
2018,5,20,14,0,215.0,415.0,4.7,16.2,601.0,541.4,423.05
2018,5,20,14,15,323.0,368.5,4.75,16.0,636.5,560.4,440.56
2018,5,20,14,30,431.0,322.0,4.8,15.8,672.0,568.9,448.97
2018,5,20,14,45,509.5,277.0,4.85,15.55,673.0,550.92,436.18
2018,5,20,15,0,588.0,232.0,4.9,15.3,674.0,524.97,416.22
2018,5,20,15,15,570.0,221.5,4.9,15.3,630.5,472.64,373.62
2018,5,20,15,30,552.0,211.0,4.9,15.3,587.0,421.61,331.26
2018,5,20,15,45,528.5,201.5,4.85,14.95,541.5,370.7,288.57
2018,5,20,16,0,505.0,192.0,4.8,14.6,496.0,321.94,246.93
2018,5,20,16,15,565.5,160.0,4.8,14.45,474.0,279.9,207.73
2018,5,20,16,30,626.0,128.0,4.8,14.3,452.0,230.18,161.25
2018,5,20,16,45,602.0,118.5,4.75,14.15,404.0,179.66,118.49
2018,5,20,17,0,578.0,109.0,4.7,14.0,356.0,132.01,82.27
2018,5,20,17,15,546.0,101.5,4.65,13.8,310.5,88.74,58.0
2018,5,20,17,30,514.0,94.0,4.6,13.6,265.0,66.12,53.6
2018,5,20,17,45,458.5,86.5,4.55,13.35,220.0,62.36,50.32
2018,5,20,18,0,403.0,79.0,4.5,13.1,175.0,58.37,46.66
2018,5,20,18,15,321.5,67.0,4.4,12.8,132.0,50.6,39.4
2018,5,20,18,30,240.0,55.0,4.3,12.5,89.0,42.49,31.58
2018,5,20,18,45,149.5,38.0,4.15,12.2,56.5,30.86,19.63
2018,5,20,19,0,59.0,21.0,4.0,11.9,24.0,17.39,0.0
2018,5,20,19,15,29.5,10.5,3.9,11.7,12.0,10.01,0.0
2018,5,20,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,21,4,45,10.0,3.5,1.95,9.9,3.5,0.0,0.0
2018,5,21,5,0,20.0,7.0,1.9,10.0,7.0,9.55,0.0
2018,5,21,5,15,102.5,22.5,1.9,10.4,31.5,49.6,0.0
2018,5,21,5,30,185.0,38.0,1.9,10.8,56.0,100.6,67.78
2018,5,21,5,45,280.5,50.5,1.85,11.2,95.5,154.4,116.59
2018,5,21,6,0,376.0,63.0,1.8,11.6,135.0,219.26,173.22
2018,5,21,6,15,444.0,72.0,1.7,12.05,181.5,278.93,225.66
2018,5,21,6,30,512.0,81.0,1.6,12.5,228.0,348.86,285.14
2018,5,21,6,45,560.5,88.0,1.5,12.9,278.0,410.33,336.06
2018,5,21,7,0,609.0,95.0,1.4,13.3,328.0,475.62,388.01
2018,5,21,7,15,644.5,101.0,1.4,13.75,378.5,535.07,433.83
2018,5,21,7,30,680.0,107.0,1.4,14.2,429.0,596.33,479.43
2018,5,21,7,45,707.0,112.0,1.4,14.65,479.0,651.78,519.17
2018,5,21,8,0,734.0,117.0,1.4,15.1,529.0,707.57,557.13
2018,5,21,8,15,754.5,120.5,1.45,15.6,576.0,756.43,589.09
2018,5,21,8,30,775.0,124.0,1.5,16.1,623.0,801.17,617.65
2018,5,21,8,45,790.5,127.0,1.55,16.55,666.0,843.13,644.0
2018,5,21,9,0,806.0,130.0,1.6,17.0,709.0,883.32,668.82
2018,5,21,9,15,822.0,130.5,1.7,17.35,748.5,919.21,691.38
2018,5,21,9,30,838.0,131.0,1.8,17.7,788.0,952.87,712.35
2018,5,21,9,45,851.0,131.0,1.85,18.05,822.5,972.18,723.17
2018,5,21,10,0,864.0,131.0,1.9,18.4,857.0,997.0,737.79
2018,5,21,10,15,870.5,132.5,2.05,18.6,884.0,1013.98,748.94
2018,5,21,10,30,877.0,134.0,2.2,18.8,911.0,1027.73,758.11
2018,5,21,10,45,881.0,135.5,2.3,19.0,931.0,1035.61,762.97
2018,5,21,11,0,885.0,137.0,2.4,19.2,951.0,1040.07,765.74
2018,5,21,11,15,888.0,137.5,2.5,19.3,964.0,1039.06,765.38
2018,5,21,11,30,891.0,138.0,2.6,19.4,977.0,1034.62,762.91
2018,5,21,11,45,892.0,138.0,2.75,19.5,982.5,1024.28,757.18
2018,5,21,12,0,893.0,138.0,2.9,19.6,988.0,1010.63,749.29
2018,5,21,12,15,891.5,139.0,3.0,19.6,986.0,992.31,738.14
2018,5,21,12,30,890.0,140.0,3.1,19.6,984.0,970.89,724.93
2018,5,21,12,45,885.5,140.5,3.25,19.55,973.5,943.3,708.01
2018,5,21,13,0,881.0,141.0,3.4,19.5,963.0,913.01,689.09
2018,5,21,13,15,878.0,139.0,3.5,19.4,946.0,879.11,667.3
2018,5,21,13,30,875.0,137.0,3.6,19.3,929.0,842.73,643.56
2018,5,21,13,45,870.0,135.5,3.75,19.15,905.5,802.91,617.47
2018,5,21,14,0,865.0,134.0,3.9,19.0,882.0,761.06,589.54
2018,5,21,14,15,858.0,131.5,3.95,18.8,852.0,715.07,556.65
2018,5,21,14,30,851.0,129.0,4.0,18.6,822.0,667.62,521.27
2018,5,21,14,45,841.0,126.0,4.1,18.4,785.5,615.54,481.65
2018,5,21,15,0,831.0,123.0,4.2,18.2,749.0,563.13,440.55
2018,5,21,15,15,817.5,120.5,4.2,18.2,708.0,508.98,396.36
2018,5,21,15,30,804.0,118.0,4.2,18.2,667.0,454.98,351.08
2018,5,21,15,45,787.0,114.5,4.25,17.65,621.5,399.15,303.96
2018,5,21,16,0,770.0,111.0,4.3,17.1,576.0,344.36,256.38
2018,5,21,16,15,747.0,107.0,4.3,16.75,527.5,288.8,207.34
2018,5,21,16,30,724.0,103.0,4.3,16.4,479.0,230.98,156.73
2018,5,21,16,45,694.0,98.5,4.3,16.0,429.0,178.14,112.3
2018,5,21,17,0,664.0,94.0,4.3,15.6,379.0,128.72,75.33
2018,5,21,17,15,623.5,88.0,4.3,15.2,328.5,81.35,49.27
2018,5,21,17,30,583.0,82.0,4.3,14.8,278.0,56.18,44.52
2018,5,21,17,45,520.0,74.5,4.25,14.35,227.5,52.95,41.75
2018,5,21,18,0,457.0,67.0,4.2,13.9,177.0,49.53,38.66
2018,5,21,18,15,288.5,48.0,4.15,13.55,111.5,35.69,26.11
2018,5,21,18,30,120.0,29.0,4.1,13.2,46.0,21.7,13.38
2018,5,21,18,45,70.5,19.0,4.0,12.85,28.0,16.04,7.59
2018,5,21,19,0,21.0,9.0,3.9,12.5,10.0,7.76,0.0
2018,5,21,19,15,10.5,4.5,3.9,12.3,5.0,4.29,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,2.7,10.4,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,2.7,10.5,8.0,11.66,0.0
2018,5,22,5,15,113.0,22.0,2.7,10.7,31.5,51.33,0.0
2018,5,22,5,30,198.0,36.0,2.7,10.9,55.0,101.42,68.54
2018,5,22,5,45,183.5,36.5,2.7,11.1,62.5,107.21,80.17
2018,5,22,6,0,169.0,37.0,2.7,11.3,70.0,111.72,87.36
2018,5,22,6,15,93.0,42.0,2.7,11.55,61.0,87.78,69.49
2018,5,22,6,30,17.0,47.0,2.7,11.8,52.0,52.95,40.21
2018,5,22,6,45,8.5,65.5,2.65,12.05,68.0,65.43,50.89
2018,5,22,7,0,0.0,84.0,2.6,12.3,84.0,78.79,61.98
2018,5,22,7,15,0.0,101.0,2.6,12.55,101.0,95.27,75.65
2018,5,22,7,30,0.0,118.0,2.6,12.8,118.0,111.77,89.13
2018,5,22,7,45,0.0,130.5,2.6,13.0,130.5,123.78,98.72
2018,5,22,8,0,0.0,143.0,2.6,13.2,143.0,135.8,108.23
2018,5,22,8,15,3.5,166.5,2.6,13.45,169.0,161.63,129.06
2018,5,22,8,30,7.0,190.0,2.6,13.7,195.0,187.74,149.84
2018,5,22,8,45,7.0,191.5,2.6,13.95,196.5,188.96,150.23
2018,5,22,9,0,7.0,193.0,2.6,14.2,198.0,190.26,150.77
2018,5,22,9,15,10.0,217.5,2.65,14.4,225.0,217.18,171.95
2018,5,22,9,30,13.0,242.0,2.7,14.6,252.0,244.22,192.95
2018,5,22,9,45,23.0,288.0,2.75,14.85,307.0,299.63,236.11
2018,5,22,10,0,33.0,334.0,2.8,15.1,362.0,368.23,288.49
2018,5,22,10,15,89.5,364.0,2.85,15.25,442.5,455.01,355.71
2018,5,22,10,30,146.0,394.0,2.9,15.4,523.0,554.71,430.64
2018,5,22,10,45,310.5,362.5,2.95,15.55,645.5,697.53,538.98
2018,5,22,11,0,475.0,331.0,3.0,15.7,768.0,839.34,642.28
2018,5,22,11,15,658.5,245.0,3.05,15.85,860.5,933.71,711.41
2018,5,22,11,30,842.0,159.0,3.1,16.0,953.0,1015.65,765.88
2018,5,22,11,45,816.5,171.0,3.1,16.1,944.5,991.29,748.17
2018,5,22,12,0,791.0,183.0,3.1,16.2,936.0,964.09,729.57
2018,5,22,12,15,740.0,195.5,3.15,16.2,899.0,910.6,693.55
2018,5,22,12,30,689.0,208.0,3.2,16.2,862.0,860.8,659.87
2018,5,22,12,45,565.5,246.0,3.2,16.25,779.5,764.81,590.78
2018,5,22,13,0,442.0,284.0,3.2,16.3,697.0,672.03,521.52
2018,5,22,13,15,244.0,338.0,3.25,16.25,565.5,533.15,415.09
2018,5,22,13,30,46.0,392.0,3.3,16.2,434.0,405.43,314.05
2018,5,22,13,45,84.5,359.0,3.3,16.15,433.5,400.27,312.27
2018,5,22,14,0,123.0,326.0,3.3,16.1,433.0,393.77,308.76
2018,5,22,14,15,179.0,297.0,3.3,15.95,446.5,397.46,313.25
2018,5,22,14,30,235.0,268.0,3.3,15.8,460.0,395.91,313.24
2018,5,22,14,45,229.0,246.0,3.35,15.7,426.0,358.46,284.14
2018,5,22,15,0,223.0,224.0,3.4,15.6,392.0,321.58,255.13
2018,5,22,15,15,216.5,205.0,3.4,15.6,361.0,287.66,227.83
2018,5,22,15,30,210.0,186.0,3.4,15.6,330.0,254.45,200.66
2018,5,22,15,45,207.5,181.5,3.4,15.3,315.5,235.66,184.75
2018,5,22,16,0,205.0,177.0,3.4,15.0,301.0,216.86,168.55
2018,5,22,16,15,212.0,175.0,3.4,14.7,294.0,202.61,155.62
2018,5,22,16,30,219.0,173.0,3.4,14.4,287.0,187.15,141.66
2018,5,22,16,45,250.0,162.0,3.4,14.15,279.5,167.34,123.58
2018,5,22,17,0,281.0,151.0,3.4,13.9,272.0,143.85,104.08
2018,5,22,17,15,310.5,131.5,3.4,13.55,249.5,110.7,81.22
2018,5,22,17,30,340.0,112.0,3.4,13.2,227.0,78.56,64.71
2018,5,22,17,45,336.5,94.5,3.4,12.9,192.5,67.84,55.3
2018,5,22,18,0,333.0,77.0,3.4,12.6,158.0,56.51,45.12
2018,5,22,18,15,267.5,63.5,3.3,12.3,119.0,47.59,36.87
2018,5,22,18,30,202.0,50.0,3.2,12.0,80.0,38.25,28.04
2018,5,22,18,45,132.5,35.0,3.15,11.7,51.5,28.64,18.24
2018,5,22,19,0,63.0,20.0,3.1,11.4,23.0,16.67,0.0
2018,5,22,19,15,31.5,10.0,3.05,11.3,11.5,9.53,0.0
2018,5,22,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,4,45,5.0,1.5,2.2,10.85,1.5,0.0,0.0
2018,5,23,5,0,10.0,3.0,2.2,10.9,3.0,4.31,0.0
2018,5,23,5,15,36.5,8.5,2.25,11.05,11.5,17.28,0.0
2018,5,23,5,30,63.0,14.0,2.3,11.2,20.0,37.53,22.46
2018,5,23,5,45,129.5,24.0,2.35,11.4,46.0,74.14,53.93
2018,5,23,6,0,196.0,34.0,2.4,11.6,72.0,117.82,92.13
2018,5,23,6,15,116.5,29.0,2.4,11.75,53.5,87.81,69.4
2018,5,23,6,30,37.0,24.0,2.4,11.9,35.0,42.22,31.09
2018,5,23,6,45,18.5,42.5,2.45,12.05,48.0,50.02,37.81
2018,5,23,7,0,0.0,61.0,2.5,12.2,61.0,56.72,43.19
2018,5,23,7,15,0.0,74.0,2.55,12.35,74.0,68.87,53.36
2018,5,23,7,30,0.0,87.0,2.6,12.5,87.0,81.16,63.51
2018,5,23,7,45,0.0,106.5,2.6,12.65,106.5,100.0,79.05
2018,5,23,8,0,0.0,126.0,2.6,12.8,126.0,118.92,94.44
2018,5,23,8,15,0.5,141.0,2.7,13.05,141.5,133.83,106.35
2018,5,23,8,30,1.0,156.0,2.8,13.3,157.0,148.78,118.2
2018,5,23,8,45,4.5,179.0,2.85,13.5,182.5,174.31,138.67
2018,5,23,9,0,8.0,202.0,2.9,13.7,208.0,200.07,159.1
2018,5,23,9,15,9.5,216.0,2.95,13.9,223.5,215.19,170.74
2018,5,23,9,30,11.0,230.0,3.0,14.1,239.0,230.34,182.37
2018,5,23,9,45,12.0,237.0,3.1,14.3,247.0,238.07,188.09
2018,5,23,10,0,13.0,244.0,3.2,14.5,255.0,245.8,193.82
2018,5,23,10,15,17.5,276.5,3.25,14.6,292.0,282.14,222.15
2018,5,23,10,30,22.0,309.0,3.3,14.7,329.0,318.48,250.11
2018,5,23,10,45,22.5,313.0,3.3,14.8,333.5,332.98,260.84
2018,5,23,11,0,23.0,317.0,3.3,14.9,338.0,336.45,263.17
2018,5,23,11,15,24.0,329.5,3.3,14.95,352.0,348.83,272.44
2018,5,23,11,30,25.0,342.0,3.3,15.0,366.0,360.89,281.43
2018,5,23,11,45,21.5,326.5,3.3,15.05,347.0,331.76,258.84
2018,5,23,12,0,18.0,311.0,3.3,15.1,328.0,312.39,243.81
2018,5,23,12,15,18.5,314.0,3.3,15.1,331.5,314.74,245.68
2018,5,23,12,30,19.0,317.0,3.3,15.1,335.0,316.93,247.39
2018,5,23,12,45,15.5,277.5,3.3,15.15,292.0,275.06,214.93
2018,5,23,13,0,12.0,238.0,3.3,15.2,249.0,233.74,182.73
2018,5,23,13,15,10.5,218.5,3.3,15.15,228.0,213.36,166.88
2018,5,23,13,30,9.0,199.0,3.3,15.1,207.0,193.2,151.07
2018,5,23,13,45,57.5,208.0,3.35,15.05,258.0,241.55,191.19
2018,5,23,14,0,106.0,217.0,3.4,15.0,309.0,281.46,223.93
2018,5,23,14,15,152.0,210.5,3.45,14.9,337.5,300.47,239.91
