Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,14,30,198.0,204.0,3.5,14.8,366.0,314.84,251.91
2018,5,23,14,45,181.0,197.5,3.55,14.7,340.5,287.09,229.45
2018,5,23,15,0,164.0,191.0,3.6,14.6,315.0,260.73,208.06
2018,5,23,15,15,106.5,211.5,3.6,14.6,290.5,242.28,192.47
2018,5,23,15,30,49.0,232.0,3.6,14.6,266.0,229.14,181.76
2018,5,23,15,45,82.0,232.0,3.65,14.2,284.0,236.96,188.05
2018,5,23,16,0,115.0,232.0,3.7,13.8,302.0,236.58,187.11
2018,5,23,16,15,182.5,219.5,3.65,13.5,320.0,234.9,183.42
2018,5,23,16,30,250.0,207.0,3.6,13.2,338.0,220.06,167.99
2018,5,23,16,45,296.0,179.5,3.6,12.95,319.0,187.89,139.06
2018,5,23,17,0,342.0,152.0,3.6,12.7,300.0,150.93,107.85
2018,5,23,17,15,367.5,129.0,3.55,12.4,270.0,105.32,75.39
2018,5,23,17,30,393.0,106.0,3.5,12.1,240.0,74.23,61.14
2018,5,23,17,45,374.0,90.5,3.4,11.8,201.0,64.86,52.88
2018,5,23,18,0,355.0,75.0,3.3,11.5,162.0,54.96,43.94
2018,5,23,18,15,306.0,62.0,3.2,11.2,124.5,46.42,36.01
2018,5,23,18,30,257.0,49.0,3.1,10.9,87.0,37.47,27.52
2018,5,23,18,45,182.5,35.0,2.95,10.65,57.0,27.25,17.32
2018,5,23,19,0,108.0,21.0,2.8,10.4,27.0,16.6,0.0
2018,5,23,19,15,54.0,10.5,2.8,10.3,13.5,10.01,0.0
2018,5,23,19,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.9,9.4,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.9,9.5,1.0,0.95,0.0
2018,5,24,5,15,0.0,3.0,1.95,9.8,3.0,2.77,0.0
2018,5,24,5,30,0.0,5.0,2.0,10.1,5.0,4.62,0.0
2018,5,24,5,45,0.0,8.0,2.0,10.35,8.0,7.4,0.64
2018,5,24,6,0,0.0,11.0,2.0,10.6,11.0,10.18,3.15
2018,5,24,6,15,0.0,19.5,2.0,10.85,19.5,18.07,10.06
2018,5,24,6,30,0.0,28.0,2.0,11.1,28.0,25.97,16.95
2018,5,24,6,45,0.0,56.5,2.0,11.35,56.5,52.52,39.85
2018,5,24,7,0,0.0,85.0,2.0,11.6,85.0,79.75,62.97
2018,5,24,7,15,0.5,103.5,2.0,11.85,103.5,98.04,78.16
2018,5,24,7,30,1.0,122.0,2.0,12.1,122.0,116.4,93.21
2018,5,24,7,45,1.5,132.5,2.05,12.35,133.0,126.81,101.45
2018,5,24,8,0,2.0,143.0,2.1,12.6,144.0,137.27,109.67
2018,5,24,8,15,4.0,163.0,2.1,12.9,165.5,158.46,126.63
2018,5,24,8,30,6.0,183.0,2.1,13.2,187.0,179.8,143.48
2018,5,24,8,45,7.5,196.0,2.1,13.5,201.0,193.82,154.24
2018,5,24,9,0,9.0,209.0,2.1,13.8,215.0,207.91,164.99
2018,5,24,9,15,10.0,219.5,2.15,14.1,227.0,219.1,173.36
2018,5,24,9,30,11.0,230.0,2.2,14.4,239.0,230.31,181.72
2018,5,24,9,45,13.5,252.0,2.25,14.65,263.0,254.36,200.22
2018,5,24,10,0,16.0,274.0,2.3,14.9,287.0,278.43,218.52
2018,5,24,10,15,29.0,324.5,2.35,15.1,349.5,353.21,276.0
2018,5,24,10,30,42.0,375.0,2.4,15.3,412.0,417.8,324.41
2018,5,24,10,45,39.0,368.5,2.45,15.5,403.5,406.64,315.18
2018,5,24,11,0,36.0,362.0,2.5,15.7,395.0,395.43,306.31
2018,5,24,11,15,29.5,353.5,2.55,15.8,381.0,378.62,293.22
2018,5,24,11,30,23.0,345.0,2.6,15.9,367.0,352.17,272.86
2018,5,24,11,45,26.5,359.5,2.65,16.0,385.0,377.99,292.44
2018,5,24,12,0,30.0,374.0,2.7,16.1,403.0,393.63,304.1
2018,5,24,12,15,25.0,345.0,2.8,16.05,369.0,357.8,277.06
2018,5,24,12,30,20.0,316.0,2.9,16.0,335.0,316.89,246.09
2018,5,24,12,45,38.0,349.0,3.0,15.95,384.5,368.53,286.43
2018,5,24,13,0,56.0,382.0,3.1,15.9,434.0,412.76,320.45
2018,5,24,13,15,69.5,399.0,3.2,15.7,462.5,436.04,338.65
2018,5,24,13,30,83.0,416.0,3.3,15.5,491.0,457.72,355.69
2018,5,24,13,45,99.0,418.5,3.35,15.3,506.0,466.21,362.91
2018,5,24,14,0,115.0,421.0,3.4,15.1,521.0,473.51,369.24
2018,5,24,14,15,98.5,398.5,3.4,14.85,482.0,433.04,338.87
2018,5,24,14,30,82.0,376.0,3.4,14.6,443.0,394.76,310.06
2018,5,24,14,45,67.5,347.5,3.4,14.3,401.0,354.19,279.31
2018,5,24,15,0,53.0,319.0,3.4,14.0,359.0,315.4,249.62
2018,5,24,15,15,35.5,278.5,3.4,14.0,304.5,266.81,211.65
2018,5,24,15,30,18.0,238.0,3.4,14.0,250.0,224.14,178.09
2018,5,24,15,45,20.0,220.0,3.35,13.55,232.5,207.02,164.99
2018,5,24,16,0,22.0,202.0,3.3,13.1,215.0,189.77,151.54
2018,5,24,16,15,46.0,204.0,3.3,12.9,229.0,190.29,151.64
2018,5,24,16,30,70.0,206.0,3.3,12.7,243.0,191.19,151.67
2018,5,24,16,45,136.5,185.5,3.25,12.55,248.0,173.44,134.32
2018,5,24,17,0,203.0,165.0,3.2,12.4,253.0,153.06,115.46
2018,5,24,17,15,296.5,139.0,3.2,12.25,249.5,116.43,86.31
2018,5,24,17,30,390.0,113.0,3.2,12.1,246.0,79.24,65.59
2018,5,24,17,45,345.5,97.5,3.15,11.95,201.0,69.93,57.38
2018,5,24,18,0,301.0,82.0,3.1,11.8,156.0,60.11,48.5
2018,5,24,18,15,250.0,67.5,2.95,11.6,119.5,50.55,39.66
2018,5,24,18,30,199.0,53.0,2.8,11.4,83.0,42.58,31.99
2018,5,24,18,45,126.5,38.0,2.7,11.25,54.5,30.94,20.51
2018,5,24,19,0,54.0,23.0,2.6,11.1,26.0,19.03,0.08
2018,5,24,19,15,27.0,11.5,2.55,10.95,13.0,10.96,0.0
2018,5,24,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.9,10.75,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.9,10.8,1.0,0.95,0.0
2018,5,25,5,15,0.0,3.0,1.95,10.95,3.0,2.77,0.0
2018,5,25,5,30,0.0,5.0,2.0,11.1,5.0,4.62,0.0
2018,5,25,5,45,0.0,8.0,2.05,11.25,8.0,7.4,0.63
2018,5,25,6,0,0.0,11.0,2.1,11.4,11.0,10.18,3.12
2018,5,25,6,15,0.0,18.0,2.1,11.55,18.0,16.68,8.82
2018,5,25,6,30,0.0,25.0,2.1,11.7,25.0,23.18,14.48
2018,5,25,6,45,2.5,64.0,2.1,11.85,65.0,60.85,46.95
2018,5,25,7,0,5.0,103.0,2.1,12.0,105.0,100.73,80.75
2018,5,25,7,15,3.0,91.0,2.05,12.2,92.0,87.18,68.92
2018,5,25,7,30,1.0,79.0,2.0,12.4,79.0,74.23,57.67
2018,5,25,7,45,0.5,64.5,2.0,12.55,64.5,60.38,45.76
2018,5,25,8,0,0.0,50.0,2.0,12.7,50.0,46.51,33.87
2018,5,25,8,15,1.5,92.0,2.0,12.9,93.0,86.96,67.67
2018,5,25,8,30,3.0,134.0,2.0,13.1,136.0,128.82,101.97
2018,5,25,8,45,1.5,129.0,2.0,13.25,130.0,122.64,96.43
2018,5,25,9,0,0.0,124.0,2.0,13.4,124.0,116.45,91.02
2018,5,25,9,15,2.0,142.5,2.0,13.55,144.0,136.12,106.88
2018,5,25,9,30,4.0,161.0,2.0,13.7,164.0,155.92,122.65
2018,5,25,9,45,6.5,186.5,2.0,13.85,192.0,183.1,144.21
2018,5,25,10,0,9.0,212.0,2.0,14.0,220.0,210.38,165.59
2018,5,25,10,15,7.5,193.0,2.05,14.1,199.5,190.33,149.32
2018,5,25,10,30,6.0,174.0,2.1,14.2,179.0,170.43,133.29
2018,5,25,10,45,3.5,146.5,2.1,14.35,149.5,141.52,109.92
2018,5,25,11,0,1.0,119.0,2.1,14.5,120.0,112.8,86.63
2018,5,25,11,15,4.5,153.5,2.1,14.55,158.0,149.12,115.92
2018,5,25,11,30,8.0,188.0,2.1,14.6,196.0,185.43,144.77
2018,5,25,11,45,11.5,229.0,2.15,14.7,240.0,227.84,178.06
2018,5,25,12,0,15.0,270.0,2.2,14.8,284.0,270.02,210.76
2018,5,25,12,15,23.0,309.5,2.25,14.85,331.5,321.03,250.11
2018,5,25,12,30,31.0,349.0,2.3,14.9,379.0,364.85,283.48
2018,5,25,12,45,34.0,367.0,2.35,14.9,399.5,382.21,296.57
2018,5,25,13,0,37.0,385.0,2.4,14.9,420.0,398.87,309.26
2018,5,25,13,15,45.5,393.5,2.4,14.85,435.5,410.47,318.35
2018,5,25,13,30,54.0,402.0,2.4,14.8,451.0,421.08,326.72
2018,5,25,13,45,56.0,393.0,2.45,14.8,442.5,409.46,318.31
2018,5,25,14,0,58.0,384.0,2.5,14.8,434.0,397.62,309.81
2018,5,25,14,15,69.0,380.0,2.5,14.7,438.0,396.18,309.4
2018,5,25,14,30,80.0,376.0,2.5,14.6,442.0,393.49,307.9
2018,5,25,14,45,213.5,326.5,2.5,14.5,491.0,419.75,330.45
2018,5,25,15,0,347.0,277.0,2.5,14.4,540.0,435.5,343.38
2018,5,25,15,15,342.0,254.5,2.5,14.4,502.0,392.39,309.11
2018,5,25,15,30,337.0,232.0,2.5,14.4,464.0,349.69,274.73
2018,5,25,15,45,378.5,203.5,2.5,14.15,448.0,316.9,247.11
2018,5,25,16,0,420.0,175.0,2.5,13.9,432.0,282.59,216.84
2018,5,25,16,15,424.5,165.5,2.5,13.75,407.0,248.99,186.84
2018,5,25,16,30,429.0,156.0,2.5,13.6,382.0,214.7,156.19
2018,5,25,16,45,470.0,135.5,2.5,13.4,360.0,177.06,122.07
2018,5,25,17,0,511.0,115.0,2.5,13.2,338.0,134.18,86.3
2018,5,25,17,15,566.0,95.5,2.5,13.0,314.0,88.56,55.42
2018,5,25,17,30,621.0,76.0,2.5,12.8,290.0,51.05,40.28
2018,5,25,17,45,561.5,70.5,2.45,12.6,240.0,49.21,38.73
2018,5,25,18,0,502.0,65.0,2.4,12.4,190.0,47.31,36.97
2018,5,25,18,15,360.5,56.5,2.35,12.25,136.0,42.14,32.1
2018,5,25,18,30,219.0,48.0,2.3,12.1,82.0,36.5,26.61
2018,5,25,18,45,114.0,31.0,2.25,11.95,48.5,25.6,16.06
2018,5,25,19,0,9.0,14.0,2.2,11.8,15.0,13.17,0.0
2018,5,25,19,15,7.0,7.5,2.2,11.7,8.0,7.15,0.0
2018,5,25,19,30,5.0,1.0,2.2,11.6,1.0,0.0,0.0
2018,5,25,19,45,2.5,0.5,2.15,11.5,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,26,4,45,13.5,3.5,2.8,10.45,3.5,0.0,0.0
2018,5,26,5,0,27.0,7.0,2.9,10.5,7.0,10.61,0.0
2018,5,26,5,15,91.5,17.5,2.9,10.75,25.5,42.3,5.25
2018,5,26,5,30,156.0,28.0,2.9,11.0,44.0,80.17,54.28
2018,5,26,5,45,247.5,39.0,2.95,11.25,81.0,130.05,98.04
2018,5,26,6,0,339.0,50.0,3.0,11.5,118.0,193.51,153.56
2018,5,26,6,15,188.0,50.0,2.95,11.85,89.5,144.15,116.71
2018,5,26,6,30,37.0,50.0,2.9,12.2,61.0,69.72,54.58
2018,5,26,6,45,19.5,77.5,2.85,12.6,83.5,86.14,68.55
2018,5,26,7,0,2.0,105.0,2.8,13.0,106.0,100.99,80.59
2018,5,26,7,15,10.5,137.5,2.7,13.4,142.5,138.85,112.07
2018,5,26,7,30,19.0,170.0,2.6,13.8,179.0,177.65,143.71
2018,5,26,7,45,38.0,196.5,2.5,14.25,217.0,227.05,183.62
2018,5,26,8,0,57.0,223.0,2.4,14.7,255.0,270.57,218.0
2018,5,26,8,15,43.5,232.5,2.35,15.1,258.0,270.77,216.6
2018,5,26,8,30,30.0,242.0,2.3,15.5,261.0,269.93,214.5
2018,5,26,8,45,30.0,256.0,2.2,15.9,276.5,284.71,225.11
2018,5,26,9,0,30.0,270.0,2.1,16.3,292.0,299.37,235.45
2018,5,26,9,15,28.0,284.0,2.05,16.55,305.5,312.04,244.26
2018,5,26,9,30,26.0,298.0,2.0,16.8,319.0,324.47,252.84
2018,5,26,9,45,34.0,323.0,1.95,17.1,351.0,357.92,277.64
2018,5,26,10,0,42.0,348.0,1.9,17.4,383.0,391.36,301.97
2018,5,26,10,15,64.5,380.0,1.85,17.6,436.0,446.45,342.62
2018,5,26,10,30,87.0,412.0,1.8,17.8,489.0,501.47,382.26
2018,5,26,10,45,99.5,432.0,1.8,18.05,522.5,533.43,404.49
2018,5,26,11,0,112.0,452.0,1.8,18.3,556.0,576.21,434.21
2018,5,26,11,15,234.0,413.5,1.9,18.4,634.0,666.31,501.88
2018,5,26,11,30,356.0,375.0,2.0,18.5,712.0,743.59,559.01
2018,5,26,11,45,629.0,255.0,2.05,18.6,854.5,895.83,669.89
2018,5,26,12,0,902.0,135.0,2.1,18.7,997.0,1016.18,748.36
2018,5,26,12,15,903.0,133.5,2.25,18.75,995.5,997.91,736.71
2018,5,26,12,30,904.0,132.0,2.4,18.8,994.0,976.48,724.38
2018,5,26,12,45,904.5,131.0,2.55,18.85,986.5,951.98,709.86
2018,5,26,13,0,905.0,130.0,2.7,18.9,979.0,924.49,693.13
2018,5,26,13,15,900.5,130.0,2.85,18.8,962.5,890.78,672.34
2018,5,26,13,30,896.0,130.0,3.0,18.7,946.0,854.59,649.54
2018,5,26,13,45,888.5,130.5,3.15,18.65,922.0,814.21,623.31
2018,5,26,14,0,881.0,131.0,3.3,18.6,898.0,771.92,595.31
2018,5,26,14,15,873.0,129.0,3.45,18.45,867.5,725.33,562.95
2018,5,26,14,30,865.0,127.0,3.6,18.3,837.0,677.31,527.72
2018,5,26,14,45,848.0,127.5,3.7,18.15,798.5,623.77,487.11
2018,5,26,15,0,831.0,128.0,3.8,18.0,760.0,570.59,445.6
2018,5,26,15,15,800.0,131.5,3.8,18.0,713.0,513.34,399.33
2018,5,26,15,30,769.0,135.0,3.8,18.0,666.0,458.02,353.48
2018,5,26,15,45,775.5,124.0,3.9,17.65,629.0,406.78,309.93
2018,5,26,16,0,782.0,113.0,4.0,17.3,592.0,354.06,263.71
2018,5,26,16,15,759.5,109.5,4.05,17.0,543.5,298.56,214.85
2018,5,26,16,30,737.0,106.0,4.1,16.7,495.0,240.61,164.14
2018,5,26,16,45,708.0,101.5,4.1,16.45,445.0,187.25,118.98
2018,5,26,17,0,679.0,97.0,4.1,16.2,395.0,137.17,80.8
2018,5,26,17,15,639.5,91.5,4.1,15.8,344.0,89.33,53.19
2018,5,26,17,30,600.0,86.0,4.1,15.4,293.0,58.81,46.72
2018,5,26,17,45,545.0,79.0,4.05,15.05,244.0,56.13,44.47
2018,5,26,18,0,490.0,72.0,4.0,14.7,195.0,53.31,41.94
2018,5,26,18,15,407.5,62.5,3.9,14.25,149.5,46.81,35.95
2018,5,26,18,30,325.0,53.0,3.8,13.8,104.0,40.58,29.99
2018,5,26,18,45,223.5,39.5,3.65,13.4,69.0,30.81,20.42
2018,5,26,19,0,122.0,26.0,3.5,13.0,34.0,20.64,3.67
2018,5,26,19,15,62.5,14.0,3.4,12.75,18.0,13.34,0.0
2018,5,26,19,30,3.0,2.0,3.3,12.5,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,3.2,12.3,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,27,4,45,23.0,4.5,1.55,11.0,5.0,0.0,0.0
2018,5,27,5,0,46.0,9.0,1.5,11.2,10.0,15.29,0.0
2018,5,27,5,15,161.0,23.0,1.55,11.75,38.0,62.99,13.22
2018,5,27,5,30,276.0,37.0,1.6,12.3,66.0,122.13,83.83
2018,5,27,5,45,370.0,46.0,1.6,12.9,107.0,178.59,134.13
2018,5,27,6,0,464.0,55.0,1.6,13.5,148.0,245.1,192.05
2018,5,27,6,15,530.0,61.5,1.6,13.95,196.0,306.86,246.11
2018,5,27,6,30,596.0,68.0,1.6,14.4,244.0,374.98,303.89
2018,5,27,6,45,645.5,72.0,1.6,14.9,295.5,437.45,355.4
2018,5,27,7,0,695.0,76.0,1.6,15.4,347.0,503.73,407.98
2018,5,27,7,15,726.0,79.5,1.6,15.95,397.5,559.54,450.6
2018,5,27,7,30,757.0,83.0,1.6,16.5,448.0,618.34,493.89
2018,5,27,7,45,780.5,86.5,1.65,17.05,497.5,672.6,531.67
2018,5,27,8,0,804.0,90.0,1.7,17.6,547.0,726.75,567.75
2018,5,27,8,15,822.0,92.5,1.7,18.05,594.0,774.91,598.58
2018,5,27,8,30,840.0,95.0,1.7,18.5,641.0,815.92,623.89
2018,5,27,8,45,854.0,97.0,1.7,18.9,684.5,857.12,649.08
2018,5,27,9,0,868.0,99.0,1.7,19.3,728.0,896.37,672.56
2018,5,27,9,15,833.5,123.0,1.75,19.65,753.0,920.15,686.23
2018,5,27,9,30,799.0,147.0,1.8,20.0,778.0,931.84,692.06
2018,5,27,9,45,852.0,125.5,1.85,20.35,824.0,965.95,712.83
2018,5,27,10,0,905.0,104.0,1.9,20.7,870.0,1007.2,737.8
2018,5,27,10,15,911.0,105.5,1.95,20.95,897.0,1024.47,747.41
2018,5,27,10,30,917.0,107.0,2.0,21.2,924.0,1038.39,755.21
2018,5,27,10,45,921.0,107.5,2.1,21.45,944.0,1045.79,759.62
2018,5,27,11,0,925.0,108.0,2.2,21.7,964.0,1049.67,761.93
2018,5,27,11,15,927.5,109.0,2.25,21.8,977.5,1049.0,761.31
2018,5,27,11,30,930.0,110.0,2.3,21.9,991.0,1044.77,758.56
2018,5,27,11,45,930.0,110.5,2.4,22.0,996.0,1034.02,752.33
2018,5,27,12,0,930.0,111.0,2.5,22.1,1001.0,1019.86,743.98
2018,5,27,12,15,930.0,110.5,2.55,22.15,999.0,1001.37,732.5
2018,5,27,12,30,930.0,110.0,2.6,22.2,997.0,979.64,718.95
2018,5,27,12,45,928.0,109.5,2.7,22.25,987.5,952.95,702.57
2018,5,27,13,0,926.0,109.0,2.8,22.3,978.0,923.3,684.13
2018,5,27,13,15,923.0,108.5,2.8,22.3,962.0,889.97,662.46
2018,5,27,13,30,920.0,108.0,2.8,22.3,946.0,854.0,638.9
2018,5,27,13,45,915.5,106.5,2.85,22.3,922.5,813.45,612.37
2018,5,27,14,0,911.0,105.0,2.9,22.3,899.0,770.71,584.03
2018,5,27,14,15,904.5,103.5,2.9,22.2,869.5,724.58,552.84
2018,5,27,14,30,898.0,102.0,2.9,22.1,840.0,676.81,517.89
2018,5,27,14,45,889.5,100.0,2.85,22.05,804.5,625.98,479.5
2018,5,27,15,0,881.0,98.0,2.8,22.0,769.0,574.14,439.35
2018,5,27,15,15,869.5,96.0,2.8,22.0,728.0,520.04,396.41
2018,5,27,15,30,858.0,94.0,2.8,22.0,687.0,465.7,351.98
2018,5,27,15,45,843.0,91.5,2.75,21.7,642.5,409.58,305.21
2018,5,27,16,0,828.0,89.0,2.7,21.4,598.0,354.09,257.67
2018,5,27,16,15,809.0,86.0,2.7,21.15,550.0,292.93,205.0
2018,5,27,16,30,790.0,83.0,2.7,20.9,502.0,238.04,157.14
2018,5,27,16,45,764.5,79.5,2.65,20.65,452.0,183.55,111.45
2018,5,27,17,0,739.0,76.0,2.6,20.4,402.0,131.9,72.46
2018,5,27,17,15,704.5,72.0,2.6,19.85,351.5,82.47,44.5
2018,5,27,17,30,670.0,68.0,2.6,19.3,301.0,44.91,33.84
2018,5,27,17,45,621.5,63.0,2.55,18.8,252.0,43.16,32.43
2018,5,27,18,0,573.0,58.0,2.5,18.3,203.0,41.33,30.82
2018,5,27,18,15,500.5,50.5,2.45,17.65,157.0,37.24,27.1
2018,5,27,18,30,428.0,43.0,2.4,17.0,111.0,32.96,23.02
2018,5,27,18,45,317.0,34.0,2.3,16.35,74.5,27.03,17.08
2018,5,27,19,0,206.0,25.0,2.2,15.7,38.0,20.83,4.86
2018,5,27,19,15,108.0,13.5,2.15,15.4,20.0,12.87,0.0
2018,5,27,19,30,10.0,2.0,2.1,15.1,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,2.05,14.8,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,4,45,40.0,5.0,1.1,13.0,6.0,0.0,0.0
2018,5,28,5,0,80.0,10.0,1.1,13.1,12.0,21.22,0.0
2018,5,28,5,15,204.5,22.0,1.1,13.6,40.5,71.3,18.01
2018,5,28,5,30,329.0,34.0,1.1,14.1,69.0,133.18,90.51
2018,5,28,5,45,420.5,42.0,1.1,14.55,111.0,190.33,141.44
2018,5,28,6,0,512.0,50.0,1.1,15.0,153.0,257.42,199.67
2018,5,28,6,15,572.0,55.5,1.05,15.55,201.0,317.91,252.09
2018,5,28,6,30,632.0,61.0,1.0,16.1,249.0,384.09,307.3
2018,5,28,6,45,673.5,65.0,0.95,16.65,299.0,442.56,354.51
2018,5,28,7,0,715.0,69.0,0.9,17.2,349.0,505.6,403.11
2018,5,28,7,15,745.5,72.5,0.9,17.85,400.0,563.71,446.13
2018,5,28,7,30,776.0,76.0,0.9,18.5,451.0,622.98,488.31
2018,5,28,7,45,798.5,79.0,0.9,19.15,500.5,676.71,523.56
2018,5,28,8,0,821.0,82.0,0.9,19.8,550.0,730.21,557.28
2018,5,28,8,15,838.0,84.5,0.95,20.4,597.0,772.78,583.45
2018,5,28,8,30,855.0,87.0,1.0,21.0,644.0,819.19,611.86
2018,5,28,8,45,868.5,89.0,1.05,21.55,687.5,860.48,636.47
2018,5,28,9,0,882.0,91.0,1.1,22.1,731.0,899.76,659.48
2018,5,28,9,15,890.0,94.0,1.15,22.55,769.0,932.81,678.5
2018,5,28,9,30,898.0,97.0,1.2,23.0,807.0,963.1,695.7
2018,5,28,9,45,902.5,100.5,1.25,23.45,839.5,987.62,709.2
2018,5,28,10,0,907.0,104.0,1.3,23.9,872.0,1008.91,720.74
2018,5,28,10,15,913.0,105.0,1.35,24.2,899.0,1025.69,729.95
2018,5,28,10,30,919.0,106.0,1.4,24.5,926.0,1039.12,737.2
2018,5,28,10,45,923.5,107.0,1.5,24.8,946.5,1047.59,742.34
2018,5,28,11,0,928.0,108.0,1.6,25.1,967.0,1052.53,745.42
2018,5,28,11,15,930.5,108.0,1.7,25.3,980.0,1050.85,744.81
2018,5,28,11,30,933.0,108.0,1.8,25.5,993.0,1045.63,742.12
2018,5,28,11,45,934.0,109.0,1.9,25.65,999.0,1036.41,737.14
2018,5,28,12,0,935.0,110.0,2.0,25.8,1005.0,1023.71,730.05
2018,5,28,12,15,933.5,110.0,2.1,25.8,1002.5,1004.25,719.12
2018,5,28,12,30,932.0,110.0,2.2,25.8,1000.0,981.59,706.15
2018,5,28,12,45,928.5,110.5,2.3,25.8,990.0,954.49,690.23
2018,5,28,13,0,925.0,111.0,2.4,25.8,980.0,924.51,672.29
2018,5,28,13,15,921.5,111.0,2.5,25.7,964.0,891.3,652.3
2018,5,28,13,30,918.0,111.0,2.6,25.6,948.0,855.48,630.31
2018,5,28,13,45,912.5,110.0,2.7,25.55,924.5,814.73,604.57
2018,5,28,14,0,907.0,109.0,2.8,25.5,901.0,771.87,577.03
2018,5,28,14,15,900.5,107.0,2.8,25.35,871.0,725.49,546.14
2018,5,28,14,30,894.0,105.0,2.8,25.2,841.0,677.49,511.66
2018,5,28,14,45,885.0,103.5,2.8,25.05,805.5,627.03,474.45
2018,5,28,15,0,876.0,102.0,2.8,24.9,770.0,575.61,435.44
2018,5,28,15,15,864.0,100.5,2.8,24.9,729.5,521.97,393.37
2018,5,28,15,30,852.0,99.0,2.8,24.9,689.0,468.15,349.88
2018,5,28,15,45,837.0,96.0,2.8,24.5,644.0,411.92,303.86
2018,5,28,16,0,822.0,93.0,2.8,24.1,599.0,351.77,253.57
2018,5,28,16,15,803.0,89.5,2.8,23.75,551.0,295.16,205.01
2018,5,28,16,30,784.0,86.0,2.8,23.4,503.0,240.2,157.65
2018,5,28,16,45,759.0,82.5,2.8,23.0,453.5,186.14,112.77
2018,5,28,17,0,734.0,79.0,2.8,22.6,404.0,134.87,74.31
2018,5,28,17,15,699.0,75.0,2.75,22.05,353.5,85.71,46.46
2018,5,28,17,30,664.0,71.0,2.7,21.5,303.0,47.05,35.37
2018,5,28,17,45,615.5,65.5,2.65,20.9,253.5,45.02,33.75
2018,5,28,18,0,567.0,60.0,2.6,20.3,204.0,42.87,31.9
2018,5,28,18,15,495.5,52.5,2.55,19.6,158.5,38.86,28.29
2018,5,28,18,30,424.0,45.0,2.5,18.9,113.0,34.67,24.32
2018,5,28,18,45,314.5,35.5,2.45,18.25,76.5,28.35,18.1
2018,5,28,19,0,205.0,26.0,2.4,17.6,40.0,20.61,5.64
2018,5,28,19,15,107.5,14.0,2.4,17.25,21.0,13.34,0.0
2018,5,28,19,30,10.0,2.0,2.4,16.9,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.4,16.55,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,4,45,42.0,5.5,2.05,14.0,6.5,0.0,0.0
2018,5,29,5,0,84.0,11.0,2.1,14.1,13.0,22.77,0.0
2018,5,29,5,15,210.0,22.5,2.2,14.5,42.0,73.09,20.96
2018,5,29,5,30,336.0,34.0,2.3,14.9,71.0,134.99,91.84
2018,5,29,5,45,426.0,42.5,2.35,15.3,113.5,192.56,143.34
2018,5,29,6,0,516.0,51.0,2.4,15.7,156.0,259.96,202.38
2018,5,29,6,15,575.5,57.0,2.4,16.15,204.0,321.04,256.13
2018,5,29,6,30,635.0,63.0,2.4,16.6,252.0,387.74,312.97
2018,5,29,6,45,675.5,67.5,2.4,17.0,302.5,447.89,362.94
2018,5,29,7,0,716.0,72.0,2.4,17.4,353.0,509.43,412.26
2018,5,29,7,15,745.5,76.0,2.4,17.95,404.0,567.54,456.9
2018,5,29,7,30,775.0,80.0,2.4,18.5,455.0,626.71,500.74
2018,5,29,7,45,797.5,83.0,2.45,19.05,504.5,680.4,538.11
2018,5,29,8,0,820.0,86.0,2.5,19.6,554.0,733.85,573.89
2018,5,29,8,15,836.5,89.5,2.5,20.0,601.5,777.01,601.64
2018,5,29,8,30,853.0,93.0,2.5,20.4,649.0,824.04,631.67
2018,5,29,8,45,866.0,95.0,2.5,20.8,692.0,864.78,656.81
2018,5,29,9,0,879.0,97.0,2.5,21.2,735.0,903.48,680.25
2018,5,29,9,15,891.5,98.0,2.55,21.55,774.5,938.35,701.41
2018,5,29,9,30,904.0,99.0,2.6,21.9,814.0,970.71,720.77
2018,5,29,9,45,916.0,98.0,2.65,22.2,848.5,997.67,736.64
2018,5,29,10,0,928.0,97.0,2.7,22.5,883.0,1021.71,750.61
2018,5,29,10,15,934.0,98.0,2.8,22.75,910.5,1038.83,760.76
2018,5,29,10,30,940.0,99.0,2.9,23.0,938.0,1052.52,768.83
2018,5,29,10,45,944.0,100.0,2.95,23.2,958.5,1060.68,773.11
2018,5,29,11,0,948.0,101.0,3.0,23.4,979.0,1065.24,775.23
2018,5,29,11,15,950.0,102.0,3.1,23.5,992.5,1064.14,774.62
2018,5,29,11,30,952.0,103.0,3.2,23.6,1006.0,1059.41,771.81
2018,5,29,11,45,953.5,103.0,3.3,23.65,1012.0,1049.56,765.94
2018,5,29,12,0,955.0,103.0,3.4,23.7,1018.0,1036.19,757.87
2018,5,29,12,15,953.5,104.5,3.55,23.6,1017.0,1017.97,747.48
2018,5,29,12,30,952.0,106.0,3.7,23.5,1016.0,996.45,734.87
2018,5,29,12,45,948.0,107.5,3.8,23.45,1006.5,969.46,718.07
2018,5,29,13,0,944.0,109.0,3.9,23.4,997.0,939.52,699.23
2018,5,29,13,15,942.0,108.5,4.0,23.2,981.5,906.58,678.6
2018,5,29,13,30,940.0,108.0,4.1,23.0,966.0,870.89,655.88
2018,5,29,13,45,936.0,106.5,4.25,22.8,943.0,830.1,629.57
2018,5,29,14,0,932.0,105.0,4.4,22.6,920.0,787.03,601.23
2018,5,29,14,15,926.5,103.5,4.45,22.35,890.5,740.81,570.18
2018,5,29,14,30,921.0,102.0,4.5,22.1,861.0,692.81,535.06
2018,5,29,14,45,913.0,101.0,4.6,21.85,826.0,642.2,497.1
2018,5,29,15,0,905.0,100.0,4.7,21.6,791.0,590.46,457.05
2018,5,29,15,15,894.0,97.5,4.7,21.6,749.5,535.03,412.24
2018,5,29,15,30,883.0,95.0,4.7,21.6,708.0,479.27,365.9
2018,5,29,15,45,869.0,92.5,4.75,21.0,663.0,422.27,318.15
2018,5,29,16,0,855.0,90.0,4.8,20.4,618.0,365.75,269.34
2018,5,29,16,15,836.0,87.5,4.8,20.05,569.5,303.55,214.96
2018,5,29,16,30,817.0,85.0,4.8,19.7,521.0,247.59,165.47
2018,5,29,16,45,791.0,82.0,4.8,19.3,470.0,191.92,118.16
2018,5,29,17,0,765.0,79.0,4.8,18.9,419.0,139.12,77.66
2018,5,29,17,15,729.0,75.5,4.8,18.4,367.0,88.54,48.32
2018,5,29,17,30,693.0,72.0,4.8,17.9,315.0,47.81,36.58
2018,5,29,17,45,643.0,67.0,4.8,17.35,264.5,46.19,35.29
2018,5,29,18,0,593.0,62.0,4.8,16.8,214.0,44.51,33.82
2018,5,29,18,15,515.5,55.0,4.75,16.2,166.5,40.99,30.58
2018,5,29,18,30,438.0,48.0,4.7,15.6,119.0,37.36,27.03
2018,5,29,18,45,322.0,38.0,4.65,15.0,80.5,30.67,20.39
2018,5,29,19,0,206.0,28.0,4.6,14.4,42.0,22.23,7.58
2018,5,29,19,15,109.0,15.0,4.55,14.1,22.0,14.3,0.0
2018,5,29,19,30,12.0,2.0,4.5,13.8,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,4.5,13.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,30,4,45,3.0,4.5,5.05,10.85,4.5,0.0,0.0
2018,5,30,5,0,6.0,9.0,5.1,10.9,9.0,9.46,0.0
2018,5,30,5,15,19.0,22.0,5.15,11.05,24.0,25.94,5.91
2018,5,30,5,30,32.0,35.0,5.2,11.2,39.0,44.02,29.3
2018,5,30,5,45,37.0,51.5,5.25,11.35,58.0,64.23,47.89
2018,5,30,6,0,42.0,68.0,5.3,11.5,77.0,84.77,66.39
2018,5,30,6,15,28.5,79.5,5.35,11.7,86.0,92.21,73.57
2018,5,30,6,30,15.0,91.0,5.4,11.9,95.0,94.49,75.76
2018,5,30,6,45,168.0,113.0,5.45,12.1,178.0,216.9,180.93
2018,5,30,7,0,321.0,135.0,5.5,12.3,261.0,338.39,283.93
2018,5,30,7,15,342.0,155.0,5.5,12.5,306.0,388.94,325.5
2018,5,30,7,30,363.0,175.0,5.5,12.7,351.0,440.66,367.26
2018,5,30,7,45,391.5,187.0,5.5,12.9,395.0,500.47,414.71
2018,5,30,8,0,420.0,199.0,5.5,13.1,439.0,551.63,454.57
2018,5,30,8,15,475.0,202.5,5.5,13.35,495.5,615.75,504.46
2018,5,30,8,30,530.0,206.0,5.5,13.6,552.0,682.4,555.29
2018,5,30,8,45,506.0,231.0,5.5,13.85,579.0,705.74,570.31
2018,5,30,9,0,482.0,256.0,5.5,14.1,606.0,725.57,582.64
2018,5,30,9,15,418.0,295.5,5.5,14.45,610.5,720.29,574.57
2018,5,30,9,30,354.0,335.0,5.5,14.8,615.0,698.77,554.68
2018,5,30,9,45,332.5,353.0,5.45,15.15,625.0,702.62,555.05
2018,5,30,10,0,311.0,371.0,5.4,15.5,635.0,704.18,553.64
2018,5,30,10,15,354.5,372.0,5.45,15.75,682.0,750.19,587.8
2018,5,30,10,30,398.0,373.0,5.5,16.0,729.0,805.93,628.25
2018,5,30,10,45,438.0,372.5,5.5,16.25,772.0,844.99,656.08
2018,5,30,11,0,478.0,372.0,5.5,16.5,815.0,882.22,682.42
2018,5,30,11,15,535.5,345.5,5.55,16.6,848.5,908.62,702.59
2018,5,30,11,30,593.0,319.0,5.6,16.7,882.0,932.18,720.75
2018,5,30,11,45,646.0,285.0,5.6,16.75,901.5,941.57,728.76
2018,5,30,12,0,699.0,251.0,5.6,16.8,921.0,946.94,733.51
2018,5,30,12,15,797.0,199.5,5.65,16.8,962.5,968.48,749.09
2018,5,30,12,30,895.0,148.0,5.7,16.8,1004.0,983.42,759.97
2018,5,30,12,45,900.5,143.5,5.75,16.75,998.0,960.52,744.32
2018,5,30,13,0,906.0,139.0,5.8,16.7,992.0,934.44,726.59
2018,5,30,13,15,904.0,137.5,5.8,16.65,976.5,901.59,703.68
2018,5,30,13,30,902.0,136.0,5.8,16.6,961.0,866.13,678.81
2018,5,30,13,45,898.0,135.5,5.85,16.5,939.0,827.52,651.88
2018,5,30,14,0,894.0,135.0,5.9,16.4,917.0,786.71,623.09
2018,5,30,14,15,887.0,133.5,5.9,16.25,887.5,740.91,589.22
2018,5,30,14,30,880.0,132.0,5.9,16.1,858.0,693.55,552.53
2018,5,30,14,45,869.0,131.0,5.9,15.95,822.0,641.85,511.65
2018,5,30,15,0,858.0,130.0,5.9,15.8,786.0,589.76,469.44
2018,5,30,15,15,845.0,127.0,5.9,15.8,744.5,534.45,423.4
2018,5,30,15,30,832.0,124.0,5.9,15.8,703.0,479.19,376.21
2018,5,30,15,45,812.5,122.5,5.95,15.3,657.5,422.98,327.84
2018,5,30,16,0,793.0,121.0,6.0,14.8,612.0,368.02,279.28
2018,5,30,16,15,764.5,119.5,5.95,14.5,562.0,307.55,225.57
2018,5,30,16,30,736.0,118.0,5.9,14.2,512.0,253.76,177.5
2018,5,30,16,45,701.0,115.0,5.9,13.85,460.5,200.67,132.03
2018,5,30,17,0,666.0,112.0,5.9,13.5,409.0,151.6,93.96
2018,5,30,17,15,621.0,107.5,5.85,13.2,357.5,105.06,66.02
2018,5,30,17,30,576.0,103.0,5.8,12.9,306.0,72.35,59.26
2018,5,30,17,45,512.0,95.5,5.7,12.55,255.0,68.4,55.9
2018,5,30,18,0,448.0,88.0,5.6,12.2,204.0,64.57,52.46
2018,5,30,18,15,366.0,76.5,5.5,11.9,158.0,57.39,45.8
2018,5,30,18,30,284.0,65.0,5.4,11.6,112.0,49.91,38.61
2018,5,30,18,45,186.5,49.0,5.3,11.3,75.5,39.28,28.21
2018,5,30,19,0,89.0,33.0,5.2,11.0,39.0,26.75,11.39
2018,5,30,19,15,45.5,17.5,5.15,10.9,20.5,16.68,0.0
2018,5,30,19,30,2.0,2.0,5.1,10.8,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,5.1,10.7,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.0,10.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.05,10.25,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,4.4,10.05,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,4.4,10.1,12.0,14.59,0.0
2018,5,31,5,15,115.5,27.5,4.45,10.35,39.5,56.78,19.56
2018,5,31,5,30,203.0,44.0,4.5,10.6,67.0,111.02,78.66
2018,5,31,5,45,297.5,56.0,4.5,10.8,107.5,165.34,126.78
2018,5,31,6,0,392.0,68.0,4.5,11.0,148.0,230.35,184.25
2018,5,31,6,15,460.0,76.0,4.5,11.35,195.0,289.75,237.41
2018,5,31,6,30,528.0,84.0,4.5,11.7,242.0,359.38,298.13
2018,5,31,6,45,577.5,90.0,4.5,12.0,292.5,420.89,350.94
2018,5,31,7,0,627.0,96.0,4.5,12.3,343.0,486.24,405.39
2018,5,31,7,15,664.5,100.0,4.45,12.65,394.0,545.3,453.05
2018,5,31,7,30,702.0,104.0,4.4,13.0,445.0,606.28,500.78
2018,5,31,7,45,731.5,107.0,4.35,13.35,495.0,661.92,542.96
2018,5,31,8,0,761.0,110.0,4.3,13.7,545.0,715.4,581.03
2018,5,31,8,15,782.5,112.5,4.25,14.05,592.5,764.75,614.97
2018,5,31,8,30,804.0,115.0,4.2,14.4,640.0,813.27,647.69
2018,5,31,8,45,821.5,116.5,4.15,14.75,684.0,856.06,675.8
2018,5,31,9,0,839.0,118.0,4.1,15.1,728.0,897.16,702.31
2018,5,31,9,15,851.5,119.5,4.1,15.35,767.0,924.26,719.11
2018,5,31,9,30,864.0,121.0,4.1,15.6,806.0,956.11,739.27
2018,5,31,9,45,875.0,121.5,4.15,15.85,840.0,982.84,756.01
2018,5,31,10,0,886.0,122.0,4.2,16.1,874.0,1006.72,770.79
2018,5,31,10,15,892.5,123.5,4.25,16.25,901.5,1024.16,781.47
2018,5,31,10,30,899.0,125.0,4.3,16.4,929.0,1038.32,790.02
2018,5,31,10,45,904.0,126.5,4.35,16.55,950.0,1047.6,795.36
2018,5,31,11,0,909.0,128.0,4.4,16.7,971.0,1053.4,798.66
2018,5,31,11,15,912.5,128.0,4.4,16.8,984.5,1052.68,797.32
2018,5,31,11,30,916.0,128.0,4.4,16.9,998.0,1048.48,793.79
2018,5,31,11,45,917.0,128.5,4.45,17.0,1004.0,1038.82,787.21
2018,5,31,12,0,918.0,129.0,4.5,17.1,1010.0,1025.79,778.45
2018,5,31,12,15,914.0,131.5,4.5,17.1,1007.5,1006.59,765.39
2018,5,31,12,30,910.0,134.0,4.5,17.1,1005.0,984.33,750.32
2018,5,31,12,45,903.5,137.0,4.5,17.15,995.0,957.32,731.86
2018,5,31,13,0,897.0,140.0,4.5,17.2,985.0,927.63,711.55
2018,5,31,13,15,895.5,138.5,4.45,17.2,970.0,895.55,689.29
2018,5,31,13,30,894.0,137.0,4.4,17.2,955.0,860.84,665.12
2018,5,31,13,45,890.5,134.0,4.4,17.15,931.5,820.72,637.48
2018,5,31,14,0,887.0,131.0,4.4,17.1,908.0,778.42,608.05
2018,5,31,14,15,880.0,129.5,4.4,17.05,878.5,733.02,575.22
2018,5,31,14,30,873.0,128.0,4.4,17.0,849.0,686.06,539.5
2018,5,31,14,45,864.0,125.5,4.4,16.9,813.5,635.7,500.47
2018,5,31,15,0,855.0,123.0,4.4,16.8,778.0,582.51,458.31
2018,5,31,15,15,842.0,120.5,4.4,16.8,737.0,527.91,413.7
2018,5,31,15,30,829.0,118.0,4.4,16.8,696.0,473.34,367.87
2018,5,31,15,45,813.5,114.5,4.4,16.5,651.0,417.19,319.99
2018,5,31,16,0,798.0,111.0,4.4,16.2,606.0,361.86,271.53
2018,5,31,16,15,778.0,107.5,4.4,15.95,558.0,306.31,222.14
2018,5,31,16,30,758.0,104.0,4.4,15.7,510.0,252.57,174.24
2018,5,31,16,45,731.5,99.0,4.4,15.45,459.5,193.69,123.92
2018,5,31,17,0,705.0,94.0,4.4,15.2,409.0,142.2,83.64
2018,5,31,17,15,667.5,88.5,4.4,14.85,358.0,92.92,53.62
2018,5,31,17,30,630.0,83.0,4.4,14.5,307.0,55.91,44.29
2018,5,31,17,45,578.5,77.0,4.35,14.15,257.5,53.91,42.66
2018,5,31,18,0,527.0,71.0,4.3,13.8,208.0,51.83,40.8
2018,5,31,18,15,452.0,62.5,4.2,13.35,162.0,47.37,36.66
2018,5,31,18,30,377.0,54.0,4.1,12.9,116.0,41.17,30.76
2018,5,31,18,45,270.5,42.0,3.95,12.5,79.0,32.64,22.46
2018,5,31,19,0,164.0,30.0,3.8,12.1,42.0,23.78,10.13
2018,5,31,19,15,85.5,16.0,3.75,11.85,22.0,15.25,0.0
2018,5,31,19,30,7.0,2.0,3.7,11.6,2.0,0.0,0.0
2018,5,31,19,45,3.5,1.0,3.6,11.35,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,1,4,45,30.5,6.5,2.35,9.8,7.0,0.0,0.0
2018,6,1,5,0,61.0,13.0,2.3,10.0,14.0,21.33,0.0
2018,6,1,5,15,174.0,26.0,2.3,10.5,42.5,69.64,25.97
2018,6,1,5,30,287.0,39.0,2.3,11.0,71.0,126.79,88.7
2018,6,1,5,45,379.5,48.0,2.3,11.55,112.5,183.44,139.15
2018,6,1,6,0,472.0,57.0,2.3,12.1,154.0,249.87,197.55
2018,6,1,6,15,534.5,63.5,2.2,12.65,202.0,310.52,251.06
2018,6,1,6,30,597.0,70.0,2.1,13.2,250.0,377.09,307.9
2018,6,1,6,45,641.5,75.0,2.0,13.7,300.5,438.0,358.42
2018,6,1,7,0,686.0,80.0,1.9,14.2,351.0,502.24,409.56
2018,6,1,7,15,718.0,84.0,1.85,14.75,401.5,558.55,452.77
2018,6,1,7,30,750.0,88.0,1.8,15.3,452.0,618.14,496.79
2018,6,1,7,45,774.0,91.5,1.75,15.85,502.0,672.38,534.46
2018,6,1,8,0,798.0,95.0,1.7,16.4,552.0,726.56,570.02
2018,6,1,8,15,816.5,97.5,1.65,16.95,599.0,774.83,600.39
2018,6,1,8,30,835.0,100.0,1.6,17.5,646.0,821.98,629.25
2018,6,1,8,45,849.5,102.0,1.5,18.05,689.5,857.34,648.81
2018,6,1,9,0,864.0,104.0,1.4,18.6,733.0,896.85,670.74
2018,6,1,9,15,877.5,104.0,1.4,19.0,772.0,931.12,690.42
2018,6,1,9,30,891.0,104.0,1.4,19.4,811.0,963.0,708.39
2018,6,1,9,45,902.5,104.0,1.4,19.8,845.5,990.32,723.29
2018,6,1,10,0,914.0,104.0,1.4,20.2,880.0,1014.74,736.3
2018,6,1,10,15,920.0,105.0,1.45,20.45,907.0,1031.68,745.85
2018,6,1,10,30,926.0,106.0,1.5,20.7,934.0,1045.26,753.45
2018,6,1,10,45,930.5,106.5,1.6,20.95,954.5,1053.35,758.53
2018,6,1,11,0,935.0,107.0,1.7,21.2,975.0,1057.9,761.53
2018,6,1,11,15,937.5,107.0,1.8,21.35,988.0,1056.36,761.1
2018,6,1,11,30,940.0,107.0,1.9,21.5,1001.0,1051.25,758.53
2018,6,1,11,45,941.5,107.0,2.0,21.65,1007.0,1041.62,753.17
2018,6,1,12,0,943.0,107.0,2.1,21.8,1013.0,1028.52,745.66
2018,6,1,12,15,942.5,107.5,2.25,21.85,1011.5,1010.58,735.92
2018,6,1,12,30,942.0,108.0,2.4,21.9,1010.0,989.38,723.95
2018,6,1,12,45,939.5,107.5,2.5,22.0,1000.5,962.23,707.33
2018,6,1,13,0,937.0,107.0,2.6,22.1,991.0,932.12,688.66
2018,6,1,13,15,933.5,106.5,2.75,22.05,974.5,898.33,668.13
2018,6,1,13,30,930.0,106.0,2.9,22.0,958.0,861.91,645.49
2018,6,1,13,45,925.5,104.5,3.05,22.0,934.5,821.31,619.48
2018,6,1,14,0,921.0,103.0,3.2,22.0,911.0,778.5,591.5
2018,6,1,14,15,914.5,102.0,3.25,21.85,881.5,732.72,560.85
2018,6,1,14,30,908.0,101.0,3.3,21.7,852.0,685.27,526.39
2018,6,1,14,45,899.0,99.5,3.4,21.6,816.5,634.41,488.4
2018,6,1,15,0,890.0,98.0,3.5,21.5,781.0,582.57,448.49
2018,6,1,15,15,879.0,96.0,3.5,21.5,740.5,528.53,405.28
2018,6,1,15,30,868.0,94.0,3.5,21.5,700.0,474.18,360.55
2018,6,1,15,45,853.5,92.0,3.6,21.1,655.5,418.38,314.07
2018,6,1,16,0,839.0,90.0,3.7,20.7,611.0,363.12,266.61
2018,6,1,16,15,821.0,87.0,3.75,20.35,563.5,301.77,213.45
2018,6,1,16,30,803.0,84.0,3.8,20.0,516.0,246.58,164.91
2018,6,1,16,45,778.5,81.0,3.8,19.7,466.0,192.02,118.5
2018,6,1,17,0,754.0,78.0,3.8,19.4,416.0,140.16,78.38
2018,6,1,17,15,720.5,73.5,3.8,18.9,365.0,89.49,47.97
2018,6,1,17,30,687.0,69.0,3.8,18.4,314.0,49.93,38.35
2018,6,1,17,45,640.0,64.0,3.75,17.85,264.0,43.56,32.9
2018,6,1,18,0,593.0,59.0,3.7,17.3,214.0,41.73,31.33
2018,6,1,18,15,524.0,52.5,3.6,16.7,168.0,38.52,28.39
2018,6,1,18,30,455.0,46.0,3.5,16.1,122.0,35.19,25.16
2018,6,1,18,45,349.0,37.0,3.4,15.5,84.0,29.36,19.42
2018,6,1,19,0,243.0,28.0,3.3,14.9,46.0,23.27,10.2
2018,6,1,19,15,132.5,16.0,3.2,14.6,25.0,15.25,0.0
2018,6,1,19,30,22.0,4.0,3.1,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.0,2.0,3.05,14.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,2,4,45,50.5,6.5,1.75,13.25,7.5,0.0,0.0
2018,6,2,5,0,101.0,13.0,1.7,13.4,15.0,27.19,0.0
2018,6,2,5,15,233.0,23.5,1.7,14.0,45.0,79.3,30.37
2018,6,2,5,30,365.0,34.0,1.7,14.6,75.0,142.3,97.46
2018,6,2,5,45,453.0,41.0,1.7,15.2,117.5,199.13,148.07
2018,6,2,6,0,541.0,48.0,1.7,15.8,160.0,265.45,205.93
2018,6,2,6,15,598.0,53.5,1.7,16.3,208.5,326.03,258.93
2018,6,2,6,30,655.0,59.0,1.7,16.8,257.0,390.59,313.55
2018,6,2,6,45,694.0,63.5,1.7,17.35,307.5,450.93,362.95
2018,6,2,7,0,733.0,68.0,1.7,17.9,358.0,513.94,412.47
2018,6,2,7,15,762.0,71.0,1.75,18.45,408.5,571.25,456.08
2018,6,2,7,30,791.0,74.0,1.8,19.0,459.0,629.55,498.92
2018,6,2,7,45,812.0,77.5,1.8,19.6,508.5,683.32,535.11
2018,6,2,8,0,833.0,81.0,1.8,20.2,558.0,731.75,566.25
2018,6,2,8,15,849.5,83.0,1.85,20.8,605.0,778.84,596.2
2018,6,2,8,30,866.0,85.0,1.9,21.4,652.0,824.64,624.7
2018,6,2,8,45,879.0,87.0,1.9,22.05,695.0,865.83,649.0
2018,6,2,9,0,892.0,89.0,1.9,22.7,738.0,904.98,671.55
2018,6,2,9,15,896.5,93.5,1.9,23.15,775.5,936.77,689.45
2018,6,2,9,30,901.0,98.0,1.9,23.6,813.0,965.59,705.33
2018,6,2,9,45,902.0,103.5,1.9,24.1,844.5,989.0,717.5
2018,6,2,10,0,903.0,109.0,1.9,24.6,876.0,1009.04,727.53
2018,6,2,10,15,909.5,110.0,1.9,24.95,903.5,1026.32,736.28
