Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,30,916.0,111.0,1.9,25.3,931.0,1040.29,743.02
2018,6,2,10,45,920.5,112.0,1.9,25.65,951.5,1048.83,746.46
2018,6,2,11,0,925.0,113.0,1.9,26.0,972.0,1053.87,747.88
2018,6,2,11,15,928.5,113.0,1.9,26.2,985.5,1053.34,746.44
2018,6,2,11,30,932.0,113.0,1.9,26.4,999.0,1049.27,742.99
2018,6,2,11,45,933.5,113.0,1.9,26.6,1005.5,1039.7,736.28
2018,6,2,12,0,935.0,113.0,1.9,26.8,1012.0,1026.69,727.61
2018,6,2,12,15,936.0,112.5,1.95,26.85,1011.0,1009.34,717.4
2018,6,2,12,30,937.0,112.0,2.0,26.9,1010.0,988.71,705.19
2018,6,2,12,45,937.0,110.0,2.05,26.95,1001.0,962.54,689.45
2018,6,2,13,0,937.0,108.0,2.1,27.0,992.0,933.31,671.73
2018,6,2,13,15,933.0,107.5,2.2,26.9,975.5,899.15,651.55
2018,6,2,13,30,929.0,107.0,2.3,26.8,959.0,862.39,629.4
2018,6,2,13,45,924.5,106.0,2.4,26.75,936.0,822.35,604.6
2018,6,2,14,0,920.0,105.0,2.5,26.7,913.0,780.08,577.91
2018,6,2,14,15,913.0,104.5,2.55,26.55,883.5,734.5,548.44
2018,6,2,14,30,906.0,104.0,2.6,26.4,854.0,687.28,515.21
2018,6,2,14,45,897.0,102.5,2.7,26.25,818.5,636.55,478.63
2018,6,2,15,0,888.0,101.0,2.8,26.1,783.0,584.83,440.12
2018,6,2,15,15,877.0,98.5,2.8,26.1,742.5,530.48,397.87
2018,6,2,15,30,866.0,96.0,2.8,26.1,702.0,475.83,354.11
2018,6,2,15,45,851.5,93.5,2.85,25.6,657.0,419.73,308.68
2018,6,2,16,0,837.0,91.0,2.9,25.1,612.0,364.18,262.24
2018,6,2,16,15,818.0,88.0,2.9,24.7,564.0,302.7,210.22
2018,6,2,16,30,799.0,85.0,2.9,24.3,516.0,247.48,162.74
2018,6,2,16,45,773.5,81.5,2.9,23.9,465.5,192.58,117.05
2018,6,2,17,0,748.0,78.0,2.9,23.5,415.0,140.48,77.43
2018,6,2,17,15,714.5,74.0,2.8,22.8,364.5,90.57,47.85
2018,6,2,17,30,681.0,70.0,2.7,22.1,314.0,45.94,34.29
2018,6,2,17,45,634.0,65.0,2.65,21.4,264.5,44.24,33.0
2018,6,2,18,0,587.0,60.0,2.6,20.7,215.0,42.45,31.5
2018,6,2,18,15,517.5,53.0,2.5,19.95,168.5,38.84,28.29
2018,6,2,18,30,448.0,46.0,2.4,19.2,122.0,35.07,24.74
2018,6,2,18,45,342.5,37.0,2.35,18.45,84.0,29.24,19.11
2018,6,2,19,0,237.0,28.0,2.3,17.7,46.0,23.14,10.43
2018,6,2,19,15,130.0,16.0,2.3,17.35,25.0,15.25,0.0
2018,6,2,19,30,23.0,4.0,2.3,17.0,4.0,0.0,0.0
2018,6,2,19,45,11.5,2.0,2.25,16.65,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,3,4,45,44.0,6.5,1.9,14.4,7.5,0.0,0.0
2018,6,3,5,0,88.0,13.0,1.9,14.5,15.0,25.28,0.0
2018,6,3,5,15,215.0,24.0,1.9,14.9,44.5,76.23,30.21
2018,6,3,5,30,342.0,35.0,1.9,15.3,74.0,137.27,94.07
2018,6,3,5,45,431.0,43.0,1.85,15.7,116.5,194.25,144.47
2018,6,3,6,0,520.0,51.0,1.8,16.1,159.0,260.88,202.44
2018,6,3,6,15,578.5,56.5,1.8,16.5,207.0,321.02,255.04
2018,6,3,6,30,637.0,62.0,1.8,16.9,255.0,386.66,310.57
2018,6,3,6,45,677.5,67.0,1.75,17.35,305.5,445.86,359.1
2018,6,3,7,0,718.0,72.0,1.7,17.8,356.0,509.5,409.1
2018,6,3,7,15,747.0,75.5,1.7,18.3,406.5,566.69,452.46
2018,6,3,7,30,776.0,79.0,1.7,18.8,457.0,624.89,495.01
2018,6,3,7,45,798.0,82.5,1.75,19.35,506.5,678.74,531.97
2018,6,3,8,0,820.0,86.0,1.8,19.9,556.0,732.32,567.33
2018,6,3,8,15,836.5,88.5,1.85,20.4,602.5,774.36,593.96
2018,6,3,8,30,853.0,91.0,1.9,20.9,649.0,820.23,622.9
2018,6,3,8,45,865.5,93.0,1.9,21.35,692.0,860.53,647.19
2018,6,3,9,0,878.0,95.0,1.9,21.8,735.0,898.79,669.79
2018,6,3,9,15,888.5,97.0,2.0,22.1,774.0,932.93,690.89
2018,6,3,9,30,899.0,99.0,2.1,22.4,813.0,964.48,710.21
2018,6,3,9,45,906.5,100.5,2.15,22.75,846.0,989.79,724.74
2018,6,3,10,0,914.0,102.0,2.2,23.1,879.0,1012.04,737.33
2018,6,3,10,15,920.0,103.0,2.25,23.35,906.0,1029.05,746.9
2018,6,3,10,30,926.0,104.0,2.3,23.6,933.0,1042.71,754.45
2018,6,3,10,45,922.5,109.5,2.35,23.85,951.0,1048.06,756.84
2018,6,3,11,0,919.0,115.0,2.4,24.1,969.0,1049.74,757.08
2018,6,3,11,15,929.0,111.0,2.45,24.25,985.0,1051.69,757.95
2018,6,3,11,30,939.0,107.0,2.5,24.4,1001.0,1050.12,756.68
2018,6,3,11,45,940.5,107.0,2.6,24.5,1007.0,1040.59,751.15
2018,6,3,12,0,942.0,107.0,2.7,24.6,1013.0,1027.6,743.51
2018,6,3,12,15,940.5,108.0,2.75,24.55,1011.5,1009.32,732.48
2018,6,3,12,30,939.0,109.0,2.8,24.5,1010.0,987.81,719.41
2018,6,3,12,45,936.0,110.0,2.9,24.5,1001.0,961.82,703.67
2018,6,3,13,0,933.0,111.0,3.0,24.5,992.0,932.89,685.91
2018,6,3,13,15,923.5,114.5,3.05,24.35,974.5,897.96,664.04
2018,6,3,13,30,914.0,118.0,3.1,24.2,957.0,860.76,640.46
2018,6,3,13,45,863.0,144.5,3.2,24.1,921.0,809.93,607.44
2018,6,3,14,0,812.0,171.0,3.3,24.0,885.0,762.5,575.67
2018,6,3,14,15,792.0,175.0,3.35,23.85,852.0,715.24,542.2
2018,6,3,14,30,772.0,179.0,3.4,23.7,819.0,667.76,507.79
2018,6,3,14,45,779.5,164.5,3.5,23.5,787.5,620.46,473.42
2018,6,3,15,0,787.0,150.0,3.6,23.3,756.0,571.01,436.29
2018,6,3,15,15,797.0,134.5,3.6,23.3,720.5,519.89,396.1
2018,6,3,15,30,807.0,119.0,3.6,23.3,685.0,466.65,352.94
2018,6,3,15,45,799.5,112.5,3.65,22.85,642.5,412.36,308.22
2018,6,3,16,0,792.0,106.0,3.7,22.4,600.0,358.05,262.09
2018,6,3,16,15,789.0,97.0,3.7,22.05,556.5,303.06,214.13
2018,6,3,16,30,786.0,88.0,3.7,21.7,513.0,248.01,165.72
2018,6,3,16,45,775.0,82.0,3.7,21.4,467.0,194.22,119.68
2018,6,3,17,0,764.0,76.0,3.7,21.1,421.0,141.6,78.4
2018,6,3,17,15,732.0,72.0,3.65,20.55,370.5,90.84,47.65
2018,6,3,17,30,700.0,68.0,3.6,20.0,320.0,48.98,37.25
2018,6,3,17,45,647.0,62.5,3.55,19.5,267.5,42.27,31.54
2018,6,3,18,0,594.0,57.0,3.5,19.0,215.0,39.95,29.54
2018,6,3,18,15,536.0,51.0,3.45,18.3,171.0,37.09,26.96
2018,6,3,18,30,478.0,45.0,3.4,17.6,127.0,34.12,24.11
2018,6,3,18,45,373.5,36.5,3.35,16.9,88.0,28.7,18.83
2018,6,3,19,0,269.0,28.0,3.3,16.2,49.0,23.05,10.85
2018,6,3,19,15,150.0,16.5,3.35,15.9,27.0,15.73,0.0
2018,6,3,19,30,31.0,5.0,3.4,15.6,5.0,0.0,0.0
2018,6,3,19,45,15.5,2.5,3.4,15.25,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,4,4,45,48.5,6.0,4.05,12.65,7.5,0.0,0.0
2018,6,4,5,0,97.0,12.0,4.1,12.7,15.0,25.63,0.0
2018,6,4,5,15,228.5,24.0,4.2,13.05,46.0,79.03,32.64
2018,6,4,5,30,360.0,36.0,4.3,13.4,77.0,142.79,98.94
2018,6,4,5,45,449.5,43.0,4.4,13.7,119.5,199.93,150.48
2018,6,4,6,0,539.0,50.0,4.5,14.0,162.0,266.61,209.99
2018,6,4,6,15,597.0,56.0,4.55,14.45,211.0,328.08,265.15
2018,6,4,6,30,655.0,62.0,4.6,14.9,260.0,395.01,323.49
2018,6,4,6,45,695.0,66.0,4.65,15.4,310.5,453.76,373.63
2018,6,4,7,0,735.0,70.0,4.7,15.9,361.0,516.81,425.52
2018,6,4,7,15,763.5,74.0,4.7,16.2,412.5,575.04,472.14
2018,6,4,7,30,792.0,78.0,4.7,16.5,464.0,634.2,518.06
2018,6,4,7,45,807.0,82.5,4.65,16.85,511.5,684.85,554.49
2018,6,4,8,0,822.0,87.0,4.6,17.2,559.0,734.64,588.99
2018,6,4,8,15,833.0,92.5,4.6,17.5,605.0,781.24,620.83
2018,6,4,8,30,844.0,98.0,4.6,17.8,651.0,820.2,646.61
2018,6,4,8,45,869.0,96.0,4.55,18.05,698.5,866.56,677.22
2018,6,4,9,0,894.0,94.0,4.5,18.3,746.0,911.67,706.4
2018,6,4,9,15,901.5,98.0,4.5,18.5,785.0,945.69,727.94
2018,6,4,9,30,909.0,102.0,4.5,18.7,824.0,976.89,747.44
2018,6,4,9,45,912.0,106.0,4.5,18.9,856.0,1000.76,761.81
2018,6,4,10,0,915.0,110.0,4.5,19.1,888.0,1021.33,773.97
2018,6,4,10,15,922.0,111.0,4.55,19.2,916.0,1039.3,785.2
2018,6,4,10,30,929.0,112.0,4.6,19.3,944.0,1053.92,794.27
2018,6,4,10,45,935.0,111.5,4.65,19.4,965.0,1062.53,799.39
2018,6,4,11,0,941.0,111.0,4.7,19.5,986.0,1067.63,802.31
2018,6,4,11,15,919.5,128.0,4.75,19.5,993.0,1059.25,796.59
2018,6,4,11,30,898.0,145.0,4.8,19.5,1000.0,1046.97,788.43
2018,6,4,11,45,865.0,168.5,4.85,19.5,996.5,1035.53,780.96
2018,6,4,12,0,832.0,192.0,4.9,19.5,993.0,1012.1,765.34
2018,6,4,12,15,821.0,199.0,4.95,19.5,988.0,991.05,751.44
2018,6,4,12,30,810.0,206.0,5.0,19.5,983.0,967.34,735.69
2018,6,4,12,45,876.5,160.5,5.05,19.5,994.5,955.13,727.94
2018,6,4,13,0,943.0,115.0,5.1,19.5,1006.0,945.75,722.14
2018,6,4,13,15,932.5,118.5,5.1,19.5,987.5,909.67,697.32
2018,6,4,13,30,922.0,122.0,5.1,19.5,969.0,871.35,670.95
2018,6,4,13,45,926.0,116.5,5.1,19.5,949.0,834.07,645.18
2018,6,4,14,0,930.0,111.0,5.1,19.5,929.0,793.96,617.18
2018,6,4,14,15,925.0,109.0,5.15,19.4,900.0,748.05,585.2
2018,6,4,14,30,920.0,107.0,5.2,19.3,871.0,700.32,549.23
2018,6,4,14,45,888.0,114.5,5.2,19.2,826.5,643.09,504.7
2018,6,4,15,0,856.0,122.0,5.2,19.1,782.0,586.86,459.97
2018,6,4,15,15,841.0,119.0,5.2,19.1,739.0,529.0,413.01
2018,6,4,15,30,826.0,116.0,5.2,19.1,696.0,473.33,366.47
2018,6,4,15,45,836.0,106.0,5.2,18.65,660.5,421.97,322.37
2018,6,4,16,0,846.0,96.0,5.2,18.2,625.0,368.7,275.2
2018,6,4,16,15,831.0,92.0,5.2,17.9,577.5,311.66,224.3
2018,6,4,16,30,816.0,88.0,5.2,17.6,530.0,255.78,174.22
2018,6,4,16,45,791.0,85.0,5.2,17.3,479.5,200.42,126.34
2018,6,4,17,0,766.0,82.0,5.2,17.0,429.0,147.8,84.76
2018,6,4,17,15,730.5,77.5,5.15,16.55,376.5,96.31,52.74
2018,6,4,17,30,695.0,73.0,5.1,16.1,324.0,48.07,37.06
2018,6,4,17,45,647.5,68.5,5.1,15.7,274.0,46.86,36.12
2018,6,4,18,0,600.0,64.0,5.1,15.3,224.0,45.61,35.04
2018,6,4,18,15,527.5,57.0,4.95,14.8,176.5,42.14,31.85
2018,6,4,18,30,455.0,50.0,4.8,14.3,129.0,38.54,28.35
2018,6,4,18,45,344.5,40.5,4.7,13.8,89.5,32.39,22.31
2018,6,4,19,0,234.0,31.0,4.6,13.3,50.0,24.5,12.45
2018,6,4,19,15,128.5,18.0,4.55,13.0,27.5,17.16,0.0
2018,6,4,19,30,23.0,5.0,4.5,12.7,5.0,4.77,0.0
2018,6,4,19,45,11.5,2.5,4.4,12.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,4,45,28.0,6.5,4.05,10.4,7.0,0.0,0.0
2018,6,5,5,0,56.0,13.0,4.1,10.5,14.0,20.58,0.0
2018,6,5,5,15,160.5,27.5,4.15,10.8,43.5,68.77,29.76
2018,6,5,5,30,265.0,42.0,4.2,11.1,73.0,124.05,87.65
2018,6,5,5,45,354.5,52.5,4.25,11.45,114.5,178.54,136.24
2018,6,5,6,0,444.0,63.0,4.3,11.8,156.0,245.06,195.15
2018,6,5,6,15,507.0,71.0,4.25,12.25,204.0,306.12,249.57
2018,6,5,6,30,570.0,79.0,4.2,12.7,252.0,373.16,307.79
2018,6,5,6,45,615.0,85.5,4.15,13.15,303.0,434.71,359.98
2018,6,5,7,0,660.0,92.0,4.1,13.6,354.0,499.64,413.19
2018,6,5,7,15,692.5,96.0,4.0,14.0,404.0,556.95,458.76
2018,6,5,7,30,725.0,100.0,3.9,14.4,454.0,615.68,503.96
2018,6,5,7,45,750.0,104.5,3.8,14.8,504.0,670.69,544.82
2018,6,5,8,0,775.0,109.0,3.7,15.2,554.0,723.29,581.24
2018,6,5,8,15,795.0,112.0,3.6,15.55,601.5,772.48,614.37
2018,6,5,8,30,815.0,115.0,3.5,15.9,649.0,820.71,646.11
2018,6,5,8,45,831.0,116.5,3.4,16.25,692.5,862.55,672.64
2018,6,5,9,0,847.0,118.0,3.3,16.6,736.0,902.61,697.47
2018,6,5,9,15,864.5,117.0,3.2,16.95,776.5,931.94,714.46
2018,6,5,9,30,882.0,116.0,3.1,17.3,817.0,966.21,734.68
2018,6,5,9,45,898.5,113.0,3.0,17.65,852.5,994.97,750.83
2018,6,5,10,0,915.0,110.0,2.9,18.0,888.0,1021.05,765.02
2018,6,5,10,15,921.5,110.0,2.9,18.25,915.0,1037.5,773.97
2018,6,5,10,30,928.0,110.0,2.9,18.5,942.0,1050.61,780.86
2018,6,5,10,45,932.0,111.0,2.95,18.75,962.5,1058.82,785.12
2018,6,5,11,0,936.0,112.0,3.0,19.0,983.0,1063.49,787.22
2018,6,5,11,15,938.5,112.5,3.05,19.1,996.0,1062.56,786.25
2018,6,5,11,30,941.0,113.0,3.1,19.2,1009.0,1058.07,783.11
2018,6,5,11,45,942.0,113.0,3.2,19.3,1015.0,1048.05,776.91
2018,6,5,12,0,943.0,113.0,3.3,19.4,1021.0,1034.59,768.53
2018,6,5,12,15,939.5,115.5,3.35,19.4,1019.0,1015.87,756.61
2018,6,5,12,30,936.0,118.0,3.4,19.4,1017.0,993.99,742.63
2018,6,5,12,45,930.5,120.0,3.5,19.4,1007.0,966.76,725.41
2018,6,5,13,0,925.0,122.0,3.6,19.4,997.0,936.73,706.2
2018,6,5,13,15,922.5,121.0,3.65,19.35,981.0,903.82,684.71
2018,6,5,13,30,920.0,120.0,3.7,19.3,965.0,868.26,661.24
2018,6,5,13,45,916.5,117.5,3.8,19.25,942.0,828.03,634.55
2018,6,5,14,0,913.0,115.0,3.9,19.2,919.0,785.55,605.95
2018,6,5,14,15,906.5,114.0,3.9,19.1,890.0,740.25,574.55
2018,6,5,14,30,900.0,113.0,3.9,19.0,861.0,693.29,539.45
2018,6,5,14,45,892.0,110.5,3.95,18.9,825.5,642.65,500.91
2018,6,5,15,0,884.0,108.0,4.0,18.8,790.0,590.94,460.47
2018,6,5,15,15,872.5,106.0,4.0,18.8,749.5,537.06,416.9
2018,6,5,15,30,861.0,104.0,4.0,18.8,709.0,482.91,371.87
2018,6,5,15,45,847.0,101.0,4.05,18.5,664.5,422.84,321.54
2018,6,5,16,0,833.0,98.0,4.1,18.2,620.0,366.87,272.95
2018,6,5,16,15,815.0,94.5,4.1,17.95,572.0,310.14,222.82
2018,6,5,16,30,797.0,91.0,4.1,17.7,524.0,254.92,173.75
2018,6,5,16,45,772.0,87.5,4.1,17.4,474.0,200.22,126.72
2018,6,5,17,0,747.0,84.0,4.1,17.1,424.0,148.28,85.74
2018,6,5,17,15,712.5,80.0,4.1,16.7,373.0,93.52,50.54
2018,6,5,17,30,678.0,76.0,4.1,16.3,322.0,50.19,38.9
2018,6,5,17,45,630.0,70.0,4.1,15.9,271.5,47.91,37.03
2018,6,5,18,0,582.0,64.0,4.1,15.5,221.0,45.48,34.9
2018,6,5,18,15,513.0,57.5,4.0,14.95,174.5,42.45,32.13
2018,6,5,18,30,444.0,51.0,3.9,14.4,128.0,39.35,29.08
2018,6,5,18,45,340.0,41.0,3.8,13.9,89.0,32.76,22.66
2018,6,5,19,0,236.0,31.0,3.7,13.4,50.0,24.46,12.74
2018,6,5,19,15,130.5,18.0,3.65,13.1,27.5,17.16,0.0
2018,6,5,19,30,25.0,5.0,3.6,12.8,5.0,4.77,0.0
2018,6,5,19,45,12.5,2.5,3.6,12.45,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,4,45,19.5,5.5,3.3,10.95,6.0,0.0,0.0
2018,6,6,5,0,39.0,11.0,3.3,11.0,12.0,16.18,0.0
2018,6,6,5,15,126.5,25.5,3.35,11.2,38.5,59.6,25.9
2018,6,6,5,30,214.0,40.0,3.4,11.4,65.0,108.44,76.52
2018,6,6,5,45,283.5,51.5,3.45,11.6,101.0,154.96,118.18
2018,6,6,6,0,353.0,63.0,3.5,11.8,137.0,209.29,166.58
2018,6,6,6,15,434.5,74.0,3.5,12.1,189.5,275.54,224.66
2018,6,6,6,30,516.0,85.0,3.5,12.4,242.0,353.48,291.49
2018,6,6,6,45,563.0,92.5,3.55,12.65,292.0,414.48,343.34
2018,6,6,7,0,610.0,100.0,3.6,12.9,342.0,479.15,396.75
2018,6,6,7,15,650.5,104.5,3.6,13.25,394.0,539.75,445.23
2018,6,6,7,30,691.0,109.0,3.6,13.6,446.0,602.59,494.04
2018,6,6,7,45,715.5,114.0,3.6,13.95,495.0,656.37,534.42
2018,6,6,8,0,740.0,119.0,3.6,14.3,544.0,710.29,573.13
2018,6,6,8,15,760.0,122.5,3.6,14.7,590.5,758.73,606.25
2018,6,6,8,30,780.0,126.0,3.6,15.1,637.0,803.2,635.9
2018,6,6,8,45,796.5,128.5,3.6,15.5,680.5,845.49,663.55
2018,6,6,9,0,813.0,131.0,3.6,15.9,724.0,886.11,689.63
2018,6,6,9,15,825.5,133.0,3.65,16.2,762.5,920.57,711.64
2018,6,6,9,30,838.0,135.0,3.7,16.5,801.0,952.68,731.9
2018,6,6,9,45,848.5,136.0,3.75,16.8,834.5,979.21,748.23
2018,6,6,10,0,859.0,137.0,3.8,17.1,868.0,994.32,756.74
2018,6,6,10,15,866.0,138.5,3.85,17.35,895.0,1011.94,767.28
2018,6,6,10,30,873.0,140.0,3.9,17.6,922.0,1026.41,775.72
2018,6,6,10,45,878.5,140.0,4.0,17.8,942.5,1034.59,780.49
2018,6,6,11,0,884.0,140.0,4.1,18.0,963.0,1039.44,783.17
2018,6,6,11,15,887.0,141.0,4.15,18.15,976.5,1039.39,782.49
2018,6,6,11,30,890.0,142.0,4.2,18.3,990.0,1035.95,779.68
2018,6,6,11,45,891.5,142.5,4.25,18.4,996.5,1027.17,773.54
2018,6,6,12,0,893.0,143.0,4.3,18.5,1003.0,1015.1,765.31
2018,6,6,12,15,885.0,148.0,4.35,18.55,999.5,995.0,751.84
2018,6,6,12,30,877.0,153.0,4.4,18.6,996.0,972.04,736.59
2018,6,6,12,45,865.0,159.5,4.4,18.65,984.5,944.13,717.61
2018,6,6,13,0,853.0,166.0,4.4,18.7,973.0,920.02,701.28
2018,6,6,13,15,849.0,165.0,4.45,18.65,957.0,886.87,679.23
2018,6,6,13,30,845.0,164.0,4.5,18.6,941.0,851.38,655.42
2018,6,6,13,45,839.0,162.5,4.5,18.55,918.0,811.71,628.11
2018,6,6,14,0,833.0,161.0,4.5,18.5,895.0,770.19,599.12
2018,6,6,14,15,824.0,159.5,4.55,18.35,865.5,724.94,566.07
2018,6,6,14,30,815.0,158.0,4.6,18.2,836.0,678.49,531.37
2018,6,6,14,45,804.0,155.5,4.65,18.05,801.0,628.97,493.49
2018,6,6,15,0,793.0,153.0,4.7,17.9,766.0,578.92,454.19
2018,6,6,15,15,779.0,150.0,4.7,17.9,726.0,526.61,411.71
2018,6,6,15,30,765.0,147.0,4.7,17.9,686.0,471.15,365.77
2018,6,6,15,45,744.5,144.5,4.75,17.35,641.0,416.84,320.37
2018,6,6,16,0,724.0,142.0,4.8,16.8,596.0,363.95,274.91
2018,6,6,16,15,697.0,138.5,4.8,16.4,548.0,310.02,227.85
2018,6,6,16,30,670.0,135.0,4.8,16.0,500.0,258.75,182.94
2018,6,6,16,45,636.5,130.0,4.8,15.65,450.0,208.01,139.9
2018,6,6,17,0,603.0,125.0,4.8,15.3,400.0,161.15,103.21
2018,6,6,17,15,561.0,118.0,4.75,14.85,350.0,116.2,74.52
2018,6,6,17,30,519.0,111.0,4.7,14.4,300.0,77.1,63.07
2018,6,6,17,45,464.0,102.0,4.65,14.0,252.0,72.56,59.26
2018,6,6,18,0,409.0,93.0,4.6,13.6,204.0,67.78,55.06
2018,6,6,18,15,337.5,80.0,4.5,13.25,159.0,59.59,47.61
2018,6,6,18,30,266.0,67.0,4.4,12.9,114.0,51.02,39.58
2018,6,6,18,45,183.0,51.0,4.35,12.6,78.5,40.9,29.87
2018,6,6,19,0,100.0,35.0,4.3,12.3,43.0,28.44,16.13
2018,6,6,19,15,52.5,19.5,4.2,12.15,23.5,18.59,0.0
2018,6,6,19,30,5.0,4.0,4.1,12.0,4.0,3.81,0.0
2018,6,6,19,45,2.5,2.0,4.05,11.85,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,7,4,45,13.0,5.5,3.45,10.6,6.0,0.0,0.0
2018,6,7,5,0,26.0,11.0,3.5,10.7,12.0,14.27,0.0
2018,6,7,5,15,102.0,28.5,3.55,11.0,39.5,55.18,24.43
2018,6,7,5,30,178.0,46.0,3.6,11.3,67.0,101.92,72.4
2018,6,7,5,45,265.5,60.0,3.7,11.6,107.5,158.78,121.76
2018,6,7,6,0,353.0,74.0,3.8,11.9,148.0,221.47,176.61
2018,6,7,6,15,420.0,84.0,3.8,12.3,195.0,280.44,228.62
2018,6,7,6,30,487.0,94.0,3.8,12.7,242.0,346.17,285.36
2018,6,7,6,45,538.0,101.0,3.85,13.05,292.0,409.89,339.27
2018,6,7,7,0,589.0,108.0,3.9,13.4,342.0,475.23,393.07
2018,6,7,7,15,626.5,113.5,3.85,13.75,392.5,534.17,440.12
2018,6,7,7,30,664.0,119.0,3.8,14.1,443.0,595.1,487.33
2018,6,7,7,45,693.5,123.5,3.75,14.5,493.5,650.82,529.07
2018,6,7,8,0,723.0,128.0,3.7,14.9,544.0,707.12,569.87
2018,6,7,8,15,746.5,131.0,3.65,15.25,591.5,757.19,604.09
2018,6,7,8,30,770.0,134.0,3.6,15.6,639.0,806.68,637.26
2018,6,7,8,45,788.0,137.0,3.6,15.95,683.5,846.92,663.42
2018,6,7,9,0,806.0,140.0,3.6,16.3,728.0,889.2,690.76
2018,6,7,9,15,824.0,139.5,3.65,16.6,768.0,925.89,714.26
2018,6,7,9,30,842.0,139.0,3.7,16.9,808.0,960.48,736.15
2018,6,7,9,45,859.0,136.0,3.8,17.15,843.5,989.03,754.24
2018,6,7,10,0,876.0,133.0,3.9,17.4,879.0,1006.55,764.82
2018,6,7,10,15,885.0,133.5,3.95,17.6,907.5,1025.4,776.28
2018,6,7,10,30,894.0,134.0,4.0,17.8,936.0,1041.09,785.63
2018,6,7,10,45,902.0,133.0,4.05,18.05,957.5,1050.95,791.0
2018,6,7,11,0,910.0,132.0,4.1,18.3,979.0,1057.44,794.26
2018,6,7,11,15,915.0,131.5,4.15,18.4,993.5,1057.97,794.1
2018,6,7,11,30,920.0,131.0,4.2,18.5,1008.0,1055.01,791.77
2018,6,7,11,45,924.5,129.0,4.2,18.65,1015.0,1046.6,785.43
2018,6,7,12,0,929.0,127.0,4.2,18.8,1022.0,1034.78,776.95
2018,6,7,12,15,927.0,128.0,4.25,18.85,1020.0,1016.23,764.66
2018,6,7,12,30,925.0,129.0,4.3,18.9,1018.0,994.54,750.31
2018,6,7,12,45,921.0,130.5,4.3,18.95,1009.0,968.47,732.71
2018,6,7,13,0,917.0,132.0,4.3,19.0,1000.0,939.56,713.19
2018,6,7,13,15,915.5,130.0,4.35,18.95,984.5,906.87,691.47
2018,6,7,13,30,914.0,128.0,4.4,18.9,969.0,871.5,667.98
2018,6,7,13,45,910.5,126.0,4.4,18.9,946.5,832.01,640.93
2018,6,7,14,0,907.0,124.0,4.4,18.9,924.0,790.28,612.08
2018,6,7,14,15,901.5,121.5,4.4,18.8,894.5,744.63,580.05
2018,6,7,14,30,896.0,119.0,4.4,18.7,865.0,697.26,544.52
2018,6,7,14,45,888.0,116.5,4.4,18.65,830.0,646.86,505.75
2018,6,7,15,0,880.0,114.0,4.4,18.6,795.0,595.4,465.14
2018,6,7,15,15,868.5,111.5,4.4,18.6,754.0,541.32,421.33
2018,6,7,15,30,857.0,109.0,4.4,18.6,713.0,486.99,376.08
2018,6,7,15,45,842.5,106.0,4.35,18.25,668.5,427.08,325.71
2018,6,7,16,0,828.0,103.0,4.3,17.9,624.0,371.21,277.14
2018,6,7,16,15,807.5,98.0,4.3,17.6,573.5,312.78,225.78
2018,6,7,16,30,787.0,93.0,4.3,17.3,523.0,256.15,175.67
2018,6,7,16,45,761.0,90.0,4.3,17.0,473.0,202.28,129.21
2018,6,7,17,0,735.0,87.0,4.3,16.7,423.0,151.29,88.73
2018,6,7,17,15,700.5,83.5,4.25,16.25,373.5,97.36,53.59
2018,6,7,17,30,666.0,80.0,4.2,15.8,324.0,53.03,41.49
2018,6,7,17,45,617.5,74.0,4.15,15.35,273.5,50.89,39.76
2018,6,7,18,0,569.0,68.0,4.1,14.9,223.0,48.61,37.79
2018,6,7,18,15,499.5,61.0,3.95,14.45,176.5,45.32,34.76
2018,6,7,18,30,430.0,54.0,3.8,14.0,130.0,41.92,31.43
2018,6,7,18,45,328.0,43.5,3.65,13.5,91.0,34.97,24.69
2018,6,7,19,0,226.0,33.0,3.5,13.0,52.0,26.04,14.51
2018,6,7,19,15,124.5,19.0,3.45,12.75,28.5,18.11,0.0
2018,6,7,19,30,23.0,5.0,3.4,12.5,5.0,4.77,0.0
2018,6,7,19,45,11.5,2.5,3.35,12.2,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.85,10.95,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,2.9,11.1,14.0,21.62,0.0
2018,6,8,5,15,177.0,26.0,2.9,11.5,43.5,70.27,31.63
2018,6,8,5,30,284.0,40.0,2.9,11.9,73.0,126.12,88.54
2018,6,8,5,45,369.0,50.0,2.95,12.25,114.0,181.19,137.46
2018,6,8,6,0,454.0,60.0,3.0,12.6,155.0,245.09,193.9
2018,6,8,6,15,515.0,67.5,2.95,13.15,202.5,305.06,246.9
2018,6,8,6,30,576.0,75.0,2.9,13.7,250.0,370.83,303.35
2018,6,8,6,45,619.5,80.0,2.9,14.25,299.5,430.04,353.01
2018,6,8,7,0,663.0,85.0,2.9,14.8,349.0,492.48,403.56
2018,6,8,7,15,695.5,89.5,2.9,15.4,399.5,550.34,448.74
2018,6,8,7,30,728.0,94.0,2.9,16.0,450.0,609.66,493.54
2018,6,8,7,45,753.0,97.5,2.95,16.6,499.0,661.53,531.28
2018,6,8,8,0,778.0,101.0,3.0,17.2,548.0,715.56,568.31
2018,6,8,8,15,796.5,103.5,3.0,17.7,594.5,763.06,599.74
2018,6,8,8,30,815.0,106.0,3.0,18.2,641.0,809.5,629.86
2018,6,8,8,45,831.0,107.5,3.0,18.75,684.0,851.33,656.08
2018,6,8,9,0,847.0,109.0,3.0,19.3,727.0,884.68,676.03
2018,6,8,9,15,858.5,110.5,3.05,19.6,765.5,918.35,697.07
2018,6,8,9,30,870.0,112.0,3.1,19.9,804.0,949.6,716.31
2018,6,8,9,45,879.5,113.0,3.1,20.25,837.5,975.75,731.5
2018,6,8,10,0,889.0,114.0,3.1,20.6,871.0,999.02,744.75
2018,6,8,10,15,896.5,114.0,3.15,20.85,898.0,1016.21,754.67
2018,6,8,10,30,904.0,114.0,3.2,21.1,925.0,1030.18,762.59
2018,6,8,10,45,910.0,114.0,3.25,21.3,946.0,1039.33,767.59
2018,6,8,11,0,916.0,114.0,3.3,21.5,967.0,1045.05,770.48
2018,6,8,11,15,918.5,114.5,3.35,21.6,980.0,1044.29,769.56
2018,6,8,11,30,921.0,115.0,3.4,21.7,993.0,1040.04,766.53
2018,6,8,11,45,923.0,114.0,3.5,21.85,999.0,1030.35,760.28
2018,6,8,12,0,925.0,113.0,3.6,22.0,1005.0,1017.28,751.9
2018,6,8,12,15,923.0,114.0,3.7,22.0,1003.0,999.01,740.56
2018,6,8,12,30,921.0,115.0,3.8,22.0,1001.0,977.61,727.15
2018,6,8,12,45,916.5,117.5,3.85,22.0,992.5,952.33,710.81
2018,6,8,13,0,912.0,120.0,3.9,22.0,984.0,924.24,692.54
2018,6,8,13,15,910.5,118.0,4.0,21.9,968.5,891.84,671.77
2018,6,8,13,30,909.0,116.0,4.1,21.8,953.0,856.78,648.98
2018,6,8,13,45,906.0,114.0,4.15,21.7,931.0,818.01,623.17
2018,6,8,14,0,903.0,112.0,4.2,21.6,909.0,776.97,595.5
2018,6,8,14,15,898.5,109.5,4.25,21.45,880.5,732.32,565.06
2018,6,8,14,30,894.0,107.0,4.3,21.3,852.0,685.88,530.82
2018,6,8,14,45,888.5,103.5,4.3,21.15,818.0,636.34,493.21
2018,6,8,15,0,883.0,100.0,4.3,21.0,784.0,585.52,453.59
2018,6,8,15,15,872.0,98.0,4.3,21.0,744.0,532.15,410.65
2018,6,8,15,30,861.0,96.0,4.3,21.0,704.0,478.47,366.24
2018,6,8,15,45,850.0,92.0,4.3,20.45,660.5,422.99,319.9
2018,6,8,16,0,839.0,88.0,4.3,19.9,617.0,367.71,272.3
2018,6,8,16,15,825.5,84.0,4.25,19.55,570.5,312.1,223.2
2018,6,8,16,30,812.0,80.0,4.2,19.2,524.0,251.95,170.25
2018,6,8,16,45,792.0,76.0,4.15,18.85,475.0,196.97,122.72
2018,6,8,17,0,772.0,72.0,4.1,18.5,426.0,144.12,80.56
2018,6,8,17,15,742.5,68.0,4.0,18.05,376.0,93.04,47.93
2018,6,8,17,30,713.0,64.0,3.9,17.6,326.0,45.55,34.6
2018,6,8,17,45,671.5,59.5,3.8,17.15,276.5,43.63,33.06
2018,6,8,18,0,630.0,55.0,3.7,16.7,227.0,41.78,31.47
2018,6,8,18,15,566.0,49.5,3.55,16.2,180.5,35.54,25.88
2018,6,8,18,30,502.0,44.0,3.4,15.7,134.0,32.88,23.29
2018,6,8,18,45,401.5,36.5,3.25,15.25,94.5,28.3,18.79
2018,6,8,19,0,301.0,29.0,3.1,14.8,55.0,23.56,12.68
2018,6,8,19,15,171.5,17.5,3.05,14.5,30.5,16.68,0.0
2018,6,8,19,30,42.0,6.0,3.0,14.2,6.0,5.72,0.0
2018,6,8,19,45,21.0,3.0,2.95,13.95,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,9,4,45,13.5,5.5,3.15,11.95,6.0,0.0,0.0
2018,6,9,5,0,27.0,11.0,3.3,12.0,12.0,14.4,0.0
2018,6,9,5,15,70.0,25.5,3.4,12.1,32.5,44.89,19.59
2018,6,9,5,30,113.0,40.0,3.5,12.2,53.0,77.42,54.32
2018,6,9,5,45,150.0,57.0,3.65,12.25,83.0,113.8,86.79
2018,6,9,6,0,187.0,74.0,3.8,12.3,113.0,154.15,122.7
2018,6,9,6,15,208.0,92.0,3.8,12.4,146.5,192.77,157.18
2018,6,9,6,30,229.0,110.0,3.8,12.5,180.0,233.38,192.72
2018,6,9,6,45,307.0,121.0,3.85,12.6,232.5,297.96,247.75
2018,6,9,7,0,385.0,132.0,3.9,12.7,285.0,379.07,315.28
2018,6,9,7,15,437.0,139.5,3.95,12.8,335.5,438.83,364.23
2018,6,9,7,30,489.0,147.0,4.0,12.9,386.0,502.47,415.34
2018,6,9,7,45,533.5,150.5,4.0,13.05,436.0,559.77,460.25
2018,6,9,8,0,578.0,154.0,4.0,13.2,486.0,624.78,510.01
2018,6,9,8,15,566.0,174.5,4.05,13.45,522.0,659.8,534.7
2018,6,9,8,30,554.0,195.0,4.1,13.7,558.0,687.43,553.64
2018,6,9,8,45,521.5,225.5,4.15,13.95,585.5,710.36,568.03
2018,6,9,9,0,489.0,256.0,4.2,14.2,613.0,729.07,579.11
2018,6,9,9,15,569.0,240.0,4.25,14.5,676.5,797.95,630.19
2018,6,9,9,30,649.0,224.0,4.3,14.8,740.0,873.31,684.53
2018,6,9,9,45,664.5,228.5,4.35,15.15,776.0,904.74,704.83
2018,6,9,10,0,680.0,233.0,4.4,15.5,812.0,934.03,723.71
2018,6,9,10,15,686.0,240.5,4.5,15.8,840.5,954.63,737.02
2018,6,9,10,30,692.0,248.0,4.6,16.1,869.0,972.46,748.49
2018,6,9,10,45,695.0,254.5,4.7,16.45,890.0,983.37,755.08
2018,6,9,11,0,698.0,261.0,4.8,16.8,911.0,991.31,759.73
2018,6,9,11,15,575.0,327.5,4.9,16.85,868.0,928.82,712.52
2018,6,9,11,30,452.0,394.0,5.0,16.9,825.0,865.44,664.12
2018,6,9,11,45,481.5,383.0,5.1,17.0,845.0,875.14,672.36
2018,6,9,12,0,511.0,372.0,5.2,17.1,865.0,882.17,678.31
2018,6,9,12,15,640.5,301.5,5.25,17.15,918.5,923.57,711.87
2018,6,9,12,30,770.0,231.0,5.3,17.2,972.0,959.74,739.47
2018,6,9,12,45,810.5,203.0,5.35,17.2,977.0,943.22,728.12
2018,6,9,13,0,851.0,175.0,5.4,17.2,982.0,927.62,717.78
2018,6,9,13,15,810.0,195.0,5.45,17.2,953.0,882.64,686.41
2018,6,9,13,30,769.0,215.0,5.5,17.2,924.0,839.57,656.3
2018,6,9,13,45,701.0,245.0,5.55,17.2,879.0,782.12,612.89
2018,6,9,14,0,633.0,275.0,5.6,17.2,834.0,727.03,570.72
2018,6,9,14,15,700.0,228.0,5.6,17.15,827.5,701.3,553.01
2018,6,9,14,30,767.0,181.0,5.6,17.1,821.0,669.43,529.79
2018,6,9,14,45,646.0,222.0,5.65,17.0,745.5,592.04,468.56
2018,6,9,15,0,525.0,263.0,5.7,16.9,670.0,525.08,414.89
2018,6,9,15,15,533.0,243.0,5.7,16.9,638.0,481.53,379.83
2018,6,9,15,30,541.0,223.0,5.7,16.9,606.0,436.66,342.73
2018,6,9,15,45,595.5,187.0,5.75,16.55,583.5,395.58,307.64
2018,6,9,16,0,650.0,151.0,5.8,16.2,561.0,348.21,265.68
2018,6,9,16,15,627.0,144.0,5.75,15.95,514.5,296.62,220.34
2018,6,9,16,30,604.0,137.0,5.7,15.7,468.0,247.32,176.9
2018,6,9,16,45,539.0,137.5,5.65,15.45,412.0,199.36,137.38
2018,6,9,17,0,474.0,138.0,5.6,15.2,356.0,158.48,106.58
2018,6,9,17,15,374.5,136.5,5.5,14.9,296.0,120.61,83.73
2018,6,9,17,30,275.0,135.0,5.4,14.6,236.0,100.16,83.36
2018,6,9,17,45,220.5,118.5,5.3,14.3,192.0,88.88,73.65
2018,6,9,18,0,166.0,102.0,5.2,14.0,148.0,77.72,63.81
2018,6,9,18,15,152.0,81.5,5.05,13.7,117.0,63.39,50.93
2018,6,9,18,30,138.0,61.0,4.9,13.4,86.0,48.5,37.33
2018,6,9,18,45,128.5,46.0,4.75,13.1,64.0,37.17,26.7
2018,6,9,19,0,119.0,31.0,4.6,12.8,42.0,25.49,14.5
2018,6,9,19,15,63.5,17.5,4.5,12.7,23.0,14.63,0.0
2018,6,9,19,30,8.0,4.0,4.4,12.6,4.0,3.81,0.0
2018,6,9,19,45,4.0,2.0,4.35,12.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,10,4,45,22.5,6.0,2.85,9.2,6.5,0.0,0.0
2018,6,10,5,0,45.0,12.0,2.9,9.4,13.0,17.95,0.0
2018,6,10,5,15,142.0,25.0,2.85,9.85,39.5,61.94,28.34
2018,6,10,5,30,239.0,38.0,2.8,10.3,66.0,111.89,78.96
2018,6,10,5,45,323.5,47.5,2.8,10.75,104.5,162.09,123.47
2018,6,10,6,0,408.0,57.0,2.8,11.2,143.0,224.57,178.57
2018,6,10,6,15,478.0,66.0,2.8,11.8,192.5,287.26,233.73
2018,6,10,6,30,548.0,75.0,2.8,12.4,242.0,356.87,293.45
2018,6,10,6,45,606.5,80.5,2.75,13.0,296.5,423.04,348.76
2018,6,10,7,0,665.0,86.0,2.7,13.6,351.0,494.0,406.04
2018,6,10,7,15,705.5,89.0,2.65,14.15,404.0,555.22,453.85
2018,6,10,7,30,746.0,92.0,2.6,14.7,457.0,616.66,500.28
2018,6,10,7,45,770.5,95.5,2.55,15.2,506.5,671.01,539.33
2018,6,10,8,0,795.0,99.0,2.5,15.7,556.0,725.37,576.06
2018,6,10,8,15,813.0,101.5,2.45,16.15,602.5,773.11,607.2
2018,6,10,8,30,831.0,104.0,2.4,16.6,649.0,819.74,636.9
2018,6,10,8,45,845.5,105.5,2.35,17.1,692.0,860.82,661.98
2018,6,10,9,0,860.0,107.0,2.3,17.6,735.0,893.38,680.8
2018,6,10,9,15,872.0,108.0,2.3,17.95,773.5,927.37,701.26
2018,6,10,9,30,884.0,109.0,2.3,18.3,812.0,958.92,719.87
2018,6,10,9,45,893.5,109.5,2.25,18.7,845.5,984.89,733.96
2018,6,10,10,0,903.0,110.0,2.2,19.1,879.0,1007.94,746.06
2018,6,10,10,15,910.5,110.0,2.25,19.3,906.0,1025.41,756.23
2018,6,10,10,30,918.0,110.0,2.3,19.5,933.0,1039.62,764.43
2018,6,10,10,45,924.0,109.0,2.4,19.75,953.5,1047.91,769.34
2018,6,10,11,0,930.0,108.0,2.5,20.0,974.0,1052.76,772.17
2018,6,10,11,15,933.5,107.0,2.65,20.05,987.0,1051.6,772.35
2018,6,10,11,30,937.0,106.0,2.8,20.1,1000.0,1046.92,770.34
2018,6,10,11,45,940.0,104.0,2.95,20.2,1006.0,1037.25,764.95
2018,6,10,12,0,943.0,102.0,3.1,20.3,1012.0,1024.13,757.33
2018,6,10,12,15,941.5,102.5,3.25,20.3,1010.0,1005.77,746.53
2018,6,10,12,30,940.0,103.0,3.4,20.3,1008.0,984.2,733.53
2018,6,10,12,45,937.5,103.0,3.55,20.3,999.0,958.12,717.42
2018,6,10,13,0,935.0,103.0,3.7,20.3,990.0,929.1,699.17
2018,6,10,13,15,932.0,102.0,3.75,20.2,974.0,895.89,677.56
2018,6,10,13,30,929.0,101.0,3.8,20.1,958.0,860.03,653.98
2018,6,10,13,45,926.0,99.0,3.9,20.05,935.5,820.73,627.89
2018,6,10,14,0,923.0,97.0,4.0,20.0,913.0,779.11,599.85
2018,6,10,14,15,917.0,95.5,4.1,19.85,884.0,733.69,568.95
2018,6,10,14,30,911.0,94.0,4.2,19.7,855.0,686.55,534.72
2018,6,10,14,45,904.5,91.5,4.25,19.5,820.5,636.69,496.85
2018,6,10,15,0,898.0,89.0,4.3,19.3,786.0,585.6,456.98
2018,6,10,15,15,887.5,87.5,4.3,19.3,746.5,532.34,413.77
2018,6,10,15,30,877.0,86.0,4.3,19.3,707.0,478.69,369.02
2018,6,10,15,45,865.0,83.5,4.4,18.9,663.5,423.41,322.41
2018,6,10,16,0,853.0,81.0,4.5,18.5,620.0,368.38,274.54
2018,6,10,16,15,837.0,78.0,4.5,18.2,573.0,312.24,224.63
2018,6,10,16,30,821.0,75.0,4.5,17.9,526.0,257.25,175.39
2018,6,10,16,45,799.5,72.0,4.5,17.6,477.0,196.88,123.14
2018,6,10,17,0,778.0,69.0,4.5,17.3,428.0,144.29,80.74
2018,6,10,17,15,748.0,65.5,4.45,16.95,378.0,93.23,47.54
2018,6,10,17,30,718.0,62.0,4.4,16.6,328.0,45.8,34.97
2018,6,10,17,45,677.0,57.5,4.35,16.25,278.5,41.86,31.61
2018,6,10,18,0,636.0,53.0,4.3,15.9,229.0,39.92,29.92
2018,6,10,18,15,574.5,48.0,4.15,15.45,182.5,34.21,24.79
2018,6,10,18,30,513.0,43.0,4.0,15.0,136.0,31.9,22.52
2018,6,10,18,45,416.5,36.0,3.8,14.55,97.0,27.71,18.4
2018,6,10,19,0,320.0,29.0,3.6,14.1,58.0,23.41,12.94
2018,6,10,19,15,190.5,18.5,3.55,13.85,33.0,15.37,0.0
2018,6,10,19,30,61.0,8.0,3.5,13.6,8.0,7.63,0.0
2018,6,10,19,45,30.5,4.0,3.45,13.35,4.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,2.7,11.65,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,2.7,11.8,16.0,27.69,0.0
2018,6,11,5,15,235.5,23.5,2.65,12.2,46.5,79.7,36.27
2018,6,11,5,30,365.0,34.0,2.6,12.6,77.0,140.89,97.67
2018,6,11,5,45,449.5,41.5,2.5,13.0,119.0,196.79,147.82
2018,6,11,6,0,534.0,49.0,2.4,13.4,161.0,261.81,205.4
2018,6,11,6,15,590.0,54.0,2.4,14.0,208.5,320.74,257.7
2018,6,11,6,30,646.0,59.0,2.4,14.6,256.0,383.62,311.78
2018,6,11,6,45,685.0,63.5,2.35,15.25,306.0,443.24,361.33
2018,6,11,7,0,724.0,68.0,2.3,15.9,356.0,505.57,411.04
2018,6,11,7,15,752.0,71.5,2.25,16.5,406.0,562.23,454.56
2018,6,11,7,30,780.0,75.0,2.2,17.1,456.0,619.84,497.15
2018,6,11,7,45,801.5,78.0,2.15,17.75,505.0,672.83,533.41
2018,6,11,8,0,823.0,81.0,2.1,18.4,554.0,720.67,564.37
2018,6,11,8,15,839.5,83.5,2.05,18.9,600.5,767.94,594.49
2018,6,11,8,30,856.0,86.0,2.0,19.4,647.0,813.97,623.04
2018,6,11,8,45,868.0,88.5,1.9,19.9,690.0,854.61,646.77
2018,6,11,9,0,880.0,91.0,1.8,20.4,733.0,893.2,668.57
2018,6,11,9,15,884.0,96.5,1.8,20.75,770.5,925.46,687.27
2018,6,11,9,30,888.0,102.0,1.8,21.1,808.0,954.77,703.93
2018,6,11,9,45,887.5,108.5,1.8,21.5,839.0,977.75,716.25
2018,6,11,10,0,887.0,115.0,1.8,21.9,870.0,997.35,726.42
2018,6,11,10,15,893.5,116.5,1.85,22.2,897.5,1015.2,736.48
2018,6,11,10,30,900.0,118.0,1.9,22.5,925.0,1029.81,744.55
2018,6,11,10,45,905.5,118.5,1.9,22.8,946.5,1039.03,748.64
2018,6,11,11,0,911.0,119.0,1.9,23.1,968.0,1044.85,750.74
2018,6,11,11,15,914.0,119.5,2.0,23.3,981.5,1044.69,750.85
2018,6,11,11,30,917.0,120.0,2.1,23.5,995.0,1041.06,748.9
2018,6,11,11,45,918.5,120.0,2.2,23.65,1001.5,1032.0,743.74
2018,6,11,12,0,920.0,120.0,2.3,23.8,1008.0,1019.58,736.5
2018,6,11,12,15,922.0,119.0,2.45,23.9,1008.0,1003.36,727.53
2018,6,11,12,30,924.0,118.0,2.6,24.0,1008.0,983.92,716.4
2018,6,11,12,45,925.5,115.5,2.7,24.1,1000.5,959.42,701.43
2018,6,11,13,0,927.0,113.0,2.8,24.2,993.0,931.86,684.37
2018,6,11,13,15,924.5,112.5,2.9,24.2,978.0,899.76,664.43
2018,6,11,13,30,922.0,112.0,3.0,24.2,963.0,865.0,642.51
2018,6,11,13,45,917.5,111.0,3.1,24.2,940.5,825.69,617.25
2018,6,11,14,0,913.0,110.0,3.2,24.2,918.0,784.17,590.15
2018,6,11,14,15,906.5,108.5,3.25,24.1,889.0,738.77,559.95
2018,6,11,14,30,900.0,107.0,3.3,24.0,860.0,691.72,526.23
2018,6,11,14,45,892.0,105.0,3.4,23.9,825.0,641.86,489.49
2018,6,11,15,0,884.0,103.0,3.5,23.8,790.0,590.91,450.83
2018,6,11,15,15,872.5,101.0,3.5,23.8,750.0,537.32,408.6
2018,6,11,15,30,861.0,99.0,3.5,23.8,710.0,483.46,364.93
2018,6,11,15,45,847.5,96.5,3.55,23.4,666.0,428.32,319.64
2018,6,11,16,0,834.0,94.0,3.6,23.0,622.0,369.0,269.82
2018,6,11,16,15,816.5,91.0,3.6,22.7,575.0,312.95,221.34
2018,6,11,16,30,799.0,88.0,3.6,22.4,528.0,258.3,173.65
2018,6,11,16,45,775.5,84.5,3.6,22.05,478.5,203.81,127.36
2018,6,11,17,0,752.0,81.0,3.6,21.7,429.0,151.86,86.41
2018,6,11,17,15,720.5,77.0,3.55,21.15,379.0,101.72,54.3
2018,6,11,17,30,689.0,73.0,3.5,20.6,329.0,50.53,38.48
2018,6,11,17,45,645.0,68.0,3.5,20.0,279.5,45.95,34.68
2018,6,11,18,0,601.0,63.0,3.5,19.4,230.0,44.25,33.27
2018,6,11,18,15,536.0,56.5,3.45,18.7,183.0,41.15,30.52
2018,6,11,18,30,471.0,50.0,3.4,18.0,136.0,37.93,27.49
2018,6,11,18,45,372.5,41.0,3.3,17.3,96.5,32.23,22.05
2018,6,11,19,0,274.0,32.0,3.2,16.6,57.0,26.26,15.15
2018,6,11,19,15,158.5,20.0,3.15,16.25,32.5,15.96,0.0
2018,6,11,19,30,43.0,8.0,3.1,15.9,8.0,7.63,0.0
2018,6,11,19,45,21.5,4.0,3.05,15.55,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,12,4,45,62.0,6.5,1.95,13.55,8.5,0.0,0.0
2018,6,12,5,0,124.0,13.0,1.9,13.8,17.0,30.22,0.0
2018,6,12,5,15,263.5,23.5,1.9,14.45,49.0,85.12,38.44
2018,6,12,5,30,403.0,34.0,1.9,15.1,81.0,150.34,102.94
2018,6,12,5,45,487.5,40.5,1.9,15.75,124.0,207.21,153.53
2018,6,12,6,0,572.0,47.0,1.9,16.4,167.0,273.13,211.14
2018,6,12,6,15,626.5,52.0,1.9,16.9,215.5,332.11,262.96
2018,6,12,6,30,681.0,57.0,1.9,17.4,264.0,397.58,318.37
2018,6,12,6,45,718.5,60.5,1.9,17.9,314.5,457.04,367.22
2018,6,12,7,0,756.0,64.0,1.9,18.4,365.0,518.97,416.12
