Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,7,15,783.0,67.0,1.95,18.95,415.5,575.91,459.54
2018,6,12,7,30,810.0,70.0,2.0,19.5,466.0,633.66,502.06
2018,6,12,7,45,830.0,73.0,2.05,20.1,515.5,682.45,534.98
2018,6,12,8,0,850.0,76.0,2.1,20.7,565.0,734.9,569.53
2018,6,12,8,15,865.0,79.0,2.15,21.2,612.0,782.63,600.22
2018,6,12,8,30,880.0,82.0,2.2,21.7,659.0,828.95,629.42
2018,6,12,8,45,892.0,83.5,2.3,22.15,702.0,869.3,654.66
2018,6,12,9,0,904.0,85.0,2.4,22.6,745.0,907.54,678.25
2018,6,12,9,15,913.0,87.5,2.45,22.9,784.0,941.8,698.96
2018,6,12,9,30,922.0,90.0,2.5,23.2,823.0,973.34,717.76
2018,6,12,9,45,929.0,91.0,2.6,23.45,856.0,998.4,732.89
2018,6,12,10,0,936.0,92.0,2.7,23.7,889.0,1020.35,746.07
2018,6,12,10,15,941.0,93.5,2.75,23.85,916.5,1037.59,756.08
2018,6,12,10,30,946.0,95.0,2.8,24.0,944.0,1051.4,763.99
2018,6,12,10,45,950.0,95.5,2.85,24.15,964.5,1059.64,768.45
2018,6,12,11,0,954.0,96.0,2.9,24.3,985.0,1064.3,770.78
2018,6,12,11,15,956.5,97.0,3.0,24.3,999.0,1064.35,771.23
2018,6,12,11,30,959.0,98.0,3.1,24.3,1013.0,1060.78,769.48
2018,6,12,11,45,960.0,98.0,3.2,24.35,1019.5,1051.11,763.76
2018,6,12,12,0,961.0,98.0,3.3,24.4,1026.0,1037.93,755.87
2018,6,12,12,15,961.0,99.0,3.35,24.35,1026.0,1021.34,745.71
2018,6,12,12,30,961.0,100.0,3.4,24.3,1026.0,1001.4,733.42
2018,6,12,12,45,958.5,100.5,3.5,24.25,1017.5,975.44,717.53
2018,6,12,13,0,956.0,101.0,3.6,24.2,1009.0,946.45,699.55
2018,6,12,13,15,953.5,100.5,3.7,24.1,993.5,913.62,678.99
2018,6,12,13,30,951.0,100.0,3.8,24.0,978.0,878.02,656.36
2018,6,12,13,45,948.0,98.5,3.85,23.9,956.0,838.5,630.55
2018,6,12,14,0,945.0,97.0,3.9,23.8,934.0,796.58,602.82
2018,6,12,14,15,939.5,96.0,3.95,23.6,905.5,751.13,572.51
2018,6,12,14,30,934.0,95.0,4.0,23.4,877.0,703.86,538.97
2018,6,12,14,45,927.0,93.5,4.0,23.25,842.5,653.6,501.32
2018,6,12,15,0,920.0,92.0,4.0,23.1,808.0,602.09,461.69
2018,6,12,15,15,910.0,90.0,4.0,23.1,767.5,547.58,418.4
2018,6,12,15,30,900.0,88.0,4.0,23.1,727.0,492.58,373.47
2018,6,12,15,45,888.0,85.5,4.0,22.7,683.0,436.1,326.62
2018,6,12,16,0,876.0,83.0,4.0,22.3,639.0,379.83,278.54
2018,6,12,16,15,859.5,81.0,4.0,22.0,591.5,323.11,229.02
2018,6,12,16,30,843.0,79.0,4.0,21.7,544.0,267.54,180.11
2018,6,12,16,45,821.5,76.0,4.0,21.4,494.0,205.91,127.61
2018,6,12,17,0,800.0,73.0,4.0,21.1,444.0,152.03,84.69
2018,6,12,17,15,770.0,69.5,3.95,20.65,393.0,99.66,50.79
2018,6,12,17,30,740.0,66.0,3.9,20.2,342.0,50.94,38.9
2018,6,12,17,45,696.5,62.0,3.85,19.7,291.0,45.58,34.39
2018,6,12,18,0,653.0,58.0,3.8,19.2,240.0,40.31,29.85
2018,6,12,18,15,589.0,52.5,3.75,18.5,192.0,37.83,27.64
2018,6,12,18,30,525.0,47.0,3.7,17.8,144.0,35.28,25.21
2018,6,12,18,45,424.5,39.0,3.6,17.1,102.5,30.34,20.47
2018,6,12,19,0,324.0,31.0,3.5,16.4,61.0,25.22,14.47
2018,6,12,19,15,191.5,20.0,3.5,16.0,35.0,16.75,0.0
2018,6,12,19,30,59.0,9.0,3.5,15.6,9.0,8.58,0.0
2018,6,12,19,45,29.5,4.5,3.55,15.25,4.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,3.35,12.4,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,3.4,12.6,17.0,29.11,0.0
2018,6,13,5,15,247.0,25.0,3.4,13.15,49.0,83.11,37.92
2018,6,13,5,30,384.0,36.0,3.4,13.7,81.0,147.27,101.78
2018,6,13,5,45,472.5,43.0,3.4,14.2,124.5,204.98,153.41
2018,6,13,6,0,561.0,50.0,3.4,14.7,168.0,272.13,212.79
2018,6,13,6,15,617.0,55.0,3.35,15.25,216.5,332.49,266.47
2018,6,13,6,30,673.0,60.0,3.3,15.8,265.0,396.69,321.82
2018,6,13,6,45,712.5,64.0,3.3,16.35,316.0,457.4,372.68
2018,6,13,7,0,752.0,68.0,3.3,16.9,367.0,520.79,423.81
2018,6,13,7,15,780.5,71.5,3.3,17.65,418.5,579.1,468.84
2018,6,13,7,30,809.0,75.0,3.3,18.4,470.0,638.34,512.95
2018,6,13,7,45,829.0,77.5,3.35,19.1,519.0,690.95,549.51
2018,6,13,8,0,849.0,80.0,3.4,19.8,568.0,738.26,580.87
2018,6,13,8,15,864.0,82.5,3.35,20.4,614.5,785.37,611.22
2018,6,13,8,30,879.0,85.0,3.3,21.0,661.0,831.08,639.91
2018,6,13,8,45,891.5,86.5,3.3,21.6,704.5,871.83,664.88
2018,6,13,9,0,904.0,88.0,3.3,22.2,748.0,910.51,688.07
2018,6,13,9,15,909.5,91.5,3.35,22.6,785.5,942.66,707.41
2018,6,13,9,30,915.0,95.0,3.4,23.0,823.0,971.92,724.73
2018,6,13,9,45,919.0,98.0,3.4,23.4,855.0,996.13,738.27
2018,6,13,10,0,923.0,101.0,3.4,23.8,887.0,1017.11,749.67
2018,6,13,10,15,928.5,102.5,3.45,24.0,914.5,1034.64,759.81
2018,6,13,10,30,934.0,104.0,3.5,24.2,942.0,1048.79,767.83
2018,6,13,10,45,937.0,105.0,3.55,24.45,962.0,1056.43,771.59
2018,6,13,11,0,940.0,106.0,3.6,24.7,982.0,1060.53,773.2
2018,6,13,11,15,942.5,106.5,3.65,24.8,995.5,1060.04,772.44
2018,6,13,11,30,945.0,107.0,3.7,24.9,1009.0,1055.98,769.51
2018,6,13,11,45,946.5,107.0,3.8,24.95,1015.5,1046.9,763.96
2018,6,13,12,0,948.0,107.0,3.9,25.0,1022.0,1034.34,756.23
2018,6,13,12,15,944.5,109.0,4.0,24.95,1020.0,1015.55,744.77
2018,6,13,12,30,941.0,111.0,4.1,24.9,1018.0,993.58,731.23
2018,6,13,12,45,934.5,114.0,4.2,24.8,1008.0,966.78,714.59
2018,6,13,13,0,928.0,117.0,4.3,24.7,998.0,937.2,695.99
2018,6,13,13,15,925.5,115.5,4.4,24.55,982.5,904.22,675.09
2018,6,13,13,30,923.0,114.0,4.5,24.4,967.0,868.58,652.21
2018,6,13,13,45,918.0,113.5,4.6,24.2,944.5,829.39,627.0
2018,6,13,14,0,913.0,113.0,4.7,24.0,922.0,788.01,599.9
2018,6,13,14,15,907.5,111.0,4.75,23.75,893.5,742.93,569.62
2018,6,13,14,30,902.0,109.0,4.8,23.5,865.0,696.11,535.71
2018,6,13,14,45,895.0,107.0,4.9,23.25,831.0,646.84,499.0
2018,6,13,15,0,888.0,105.0,5.0,23.0,797.0,596.37,460.25
2018,6,13,15,15,877.0,103.0,5.0,23.0,757.0,542.88,417.33
2018,6,13,15,30,866.0,101.0,5.0,23.0,717.0,489.05,372.97
2018,6,13,15,45,853.0,98.0,5.05,22.3,673.0,433.45,327.04
2018,6,13,16,0,840.0,95.0,5.1,21.6,629.0,373.63,276.44
2018,6,13,16,15,823.0,92.5,5.05,21.2,582.0,317.83,227.48
2018,6,13,16,30,806.0,90.0,5.0,20.8,535.0,263.37,179.31
2018,6,13,16,45,783.0,86.5,5.0,20.35,485.5,208.56,132.16
2018,6,13,17,0,760.0,83.0,5.0,19.9,436.0,156.22,90.3
2018,6,13,17,15,728.0,78.5,4.95,19.4,385.0,105.15,56.8
2018,6,13,17,30,696.0,74.0,4.9,18.9,334.0,53.01,40.92
2018,6,13,17,45,651.5,69.0,4.85,18.35,284.0,46.63,35.51
2018,6,13,18,0,607.0,64.0,4.8,17.8,234.0,44.95,34.11
2018,6,13,18,15,541.5,58.0,4.7,17.2,187.0,42.31,31.74
2018,6,13,18,30,476.0,52.0,4.6,16.6,140.0,39.61,29.13
2018,6,13,18,45,377.0,42.5,4.45,16.05,99.5,33.5,23.31
2018,6,13,19,0,278.0,33.0,4.3,15.5,59.0,27.1,16.15
2018,6,13,19,15,162.0,20.5,4.3,15.1,33.5,16.33,0.0
2018,6,13,19,30,46.0,8.0,4.3,14.7,8.0,7.63,0.0
2018,6,13,19,45,23.0,4.0,4.3,14.3,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,14,4,45,37.0,7.0,3.65,11.15,8.0,0.0,0.0
2018,6,14,5,0,74.0,14.0,3.7,11.3,16.0,23.91,0.0
2018,6,14,5,15,192.0,27.5,3.6,11.7,46.5,74.33,34.32
2018,6,14,5,30,310.0,41.0,3.5,12.1,77.0,132.87,93.08
2018,6,14,5,45,400.0,49.5,3.45,12.5,119.0,188.91,142.87
2018,6,14,6,0,490.0,58.0,3.4,12.9,161.0,254.46,200.77
2018,6,14,6,15,551.0,64.5,3.25,13.4,209.0,315.0,254.46
2018,6,14,6,30,612.0,71.0,3.1,13.9,257.0,381.29,311.47
2018,6,14,6,45,654.5,76.0,2.95,14.35,307.5,441.6,362.0
2018,6,14,7,0,697.0,81.0,2.8,14.8,358.0,505.01,413.1
2018,6,14,7,15,728.5,85.0,2.7,15.3,409.0,561.38,456.93
2018,6,14,7,30,760.0,89.0,2.6,15.8,460.0,620.92,501.51
2018,6,14,7,45,784.5,92.0,2.45,16.25,510.0,675.29,539.9
2018,6,14,8,0,809.0,95.0,2.3,16.7,560.0,729.65,575.81
2018,6,14,8,15,826.5,98.0,2.2,17.1,607.0,778.12,606.86
2018,6,14,8,30,844.0,101.0,2.1,17.5,654.0,825.43,636.32
2018,6,14,8,45,858.5,102.5,2.05,17.9,697.5,860.78,657.27
2018,6,14,9,0,873.0,104.0,2.0,18.3,741.0,900.18,680.75
2018,6,14,9,15,887.5,104.0,2.05,18.65,781.0,935.85,702.5
2018,6,14,9,30,902.0,104.0,2.1,19.0,821.0,969.18,722.55
2018,6,14,9,45,915.0,102.5,2.15,19.3,856.0,996.88,738.95
2018,6,14,10,0,928.0,101.0,2.2,19.6,891.0,1021.75,753.52
2018,6,14,10,15,934.0,102.0,2.3,19.8,918.5,1039.35,764.28
2018,6,14,10,30,940.0,103.0,2.4,20.0,946.0,1053.57,773.0
2018,6,14,10,45,944.0,104.0,2.5,20.2,967.0,1062.31,778.29
2018,6,14,11,0,948.0,105.0,2.6,20.4,988.0,1067.48,781.43
2018,6,14,11,15,951.0,105.0,2.7,20.5,1002.0,1067.03,781.36
2018,6,14,11,30,954.0,105.0,2.8,20.6,1016.0,1062.98,779.11
2018,6,14,11,45,955.0,105.5,2.9,20.65,1022.5,1053.89,773.83
2018,6,14,12,0,956.0,106.0,3.0,20.7,1029.0,1041.29,766.35
2018,6,14,12,15,954.0,106.5,3.1,20.75,1027.0,1022.4,754.79
2018,6,14,12,30,952.0,107.0,3.2,20.8,1025.0,1000.28,741.12
2018,6,14,12,45,948.5,108.0,3.3,20.8,1016.0,974.14,724.86
2018,6,14,13,0,945.0,109.0,3.4,20.8,1007.0,945.05,706.54
2018,6,14,13,15,941.5,108.5,3.45,20.8,991.0,911.74,684.91
2018,6,14,13,30,938.0,108.0,3.5,20.8,975.0,875.78,661.32
2018,6,14,13,45,933.5,107.0,3.55,20.75,952.5,836.07,635.06
2018,6,14,14,0,929.0,106.0,3.6,20.7,930.0,794.09,606.96
2018,6,14,14,15,922.0,105.5,3.6,20.65,901.0,748.75,575.94
2018,6,14,14,30,915.0,105.0,3.6,20.6,872.0,701.73,541.6
2018,6,14,14,45,906.0,104.0,3.65,20.5,837.0,651.58,503.9
2018,6,14,15,0,897.0,103.0,3.7,20.4,802.0,600.39,464.35
2018,6,14,15,15,886.5,100.0,3.7,20.4,761.5,545.88,420.89
2018,6,14,15,30,876.0,97.0,3.7,20.4,721.0,490.98,375.86
2018,6,14,15,45,861.5,95.0,3.7,20.05,676.5,435.16,329.27
2018,6,14,16,0,847.0,93.0,3.7,19.7,632.0,379.82,281.73
2018,6,14,16,15,828.0,91.0,3.7,19.45,584.5,318.88,228.83
2018,6,14,16,30,809.0,89.0,3.7,19.2,537.0,264.09,180.39
2018,6,14,16,45,784.5,86.0,3.7,18.9,487.0,209.25,133.13
2018,6,14,17,0,760.0,83.0,3.7,18.6,437.0,157.06,91.25
2018,6,14,17,15,726.5,79.5,3.7,18.15,386.0,106.69,58.14
2018,6,14,17,30,693.0,76.0,3.7,17.7,335.0,55.27,43.11
2018,6,14,17,45,646.0,71.0,3.65,17.3,284.5,48.11,36.98
2018,6,14,18,0,599.0,66.0,3.6,16.9,234.0,46.5,35.63
2018,6,14,18,15,530.5,60.0,3.55,16.35,187.0,43.95,33.32
2018,6,14,18,30,462.0,54.0,3.5,15.8,140.0,41.34,30.78
2018,6,14,18,45,359.5,45.0,3.4,15.3,100.0,35.81,25.41
2018,6,14,19,0,257.0,36.0,3.3,14.8,60.0,28.32,17.3
2018,6,14,19,15,148.0,22.5,3.3,14.45,34.5,17.98,0.0
2018,6,14,19,30,39.0,9.0,3.3,14.1,9.0,8.58,0.0
2018,6,14,19,45,19.5,4.5,3.3,13.75,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,15,4,45,18.5,5.0,3.25,11.25,5.5,0.0,0.0
2018,6,15,5,0,37.0,10.0,3.3,11.4,11.0,14.79,0.0
2018,6,15,5,15,156.5,25.5,3.3,11.7,42.0,64.84,29.42
2018,6,15,5,30,276.0,41.0,3.3,12.0,73.0,123.91,86.89
2018,6,15,5,45,368.5,50.0,3.35,12.35,114.5,179.37,135.79
2018,6,15,6,0,461.0,59.0,3.4,12.7,156.0,244.58,193.2
2018,6,15,6,15,521.0,66.0,3.4,13.05,203.0,303.67,245.85
2018,6,15,6,30,581.0,73.0,3.4,13.4,250.0,368.44,302.05
2018,6,15,6,45,623.0,79.0,3.4,13.75,299.5,428.02,352.61
2018,6,15,7,0,665.0,85.0,3.4,14.1,349.0,490.74,404.08
2018,6,15,7,15,696.5,89.5,3.45,14.4,399.0,547.97,449.85
2018,6,15,7,30,728.0,94.0,3.5,14.7,449.0,606.61,495.37
2018,6,15,7,45,752.0,97.0,3.55,15.0,497.5,657.22,533.46
2018,6,15,8,0,776.0,100.0,3.6,15.3,546.0,709.9,570.72
2018,6,15,8,15,795.5,103.0,3.6,15.6,593.0,758.72,604.23
2018,6,15,8,30,815.0,106.0,3.6,15.9,640.0,806.6,636.49
2018,6,15,8,45,831.0,107.0,3.6,16.2,683.0,847.98,663.59
2018,6,15,9,0,847.0,108.0,3.6,16.5,726.0,881.0,684.45
2018,6,15,9,15,858.5,109.5,3.6,16.75,764.5,914.86,705.91
2018,6,15,9,30,870.0,111.0,3.6,17.0,803.0,946.31,725.51
2018,6,15,9,45,879.0,112.5,3.55,17.25,836.5,972.75,741.22
2018,6,15,10,0,888.0,114.0,3.5,17.5,870.0,996.31,754.9
2018,6,15,10,15,895.0,115.0,3.55,17.65,897.5,1014.31,765.85
2018,6,15,10,30,902.0,116.0,3.6,17.8,925.0,1029.1,774.74
2018,6,15,10,45,907.0,116.0,3.6,18.0,945.5,1037.52,778.94
2018,6,15,11,0,912.0,116.0,3.6,18.2,966.0,1042.54,781.01
2018,6,15,11,15,915.5,116.5,3.65,18.25,980.0,1043.11,781.08
2018,6,15,11,30,919.0,117.0,3.7,18.3,994.0,1040.21,778.98
2018,6,15,11,45,921.5,116.5,3.75,18.4,1001.0,1031.86,773.22
2018,6,15,12,0,924.0,116.0,3.8,18.5,1008.0,1020.12,765.32
2018,6,15,12,15,922.5,117.0,3.85,18.45,1007.0,1002.68,754.11
2018,6,15,12,30,921.0,118.0,3.9,18.4,1006.0,982.09,740.83
2018,6,15,12,45,918.0,119.0,4.0,18.35,998.0,957.09,724.85
2018,6,15,13,0,915.0,120.0,4.1,18.3,990.0,929.23,706.83
2018,6,15,13,15,913.5,119.0,4.15,18.2,975.5,898.04,686.28
2018,6,15,13,30,912.0,118.0,4.2,18.1,961.0,864.17,663.73
2018,6,15,13,45,909.0,115.5,4.25,18.05,939.0,825.18,637.25
2018,6,15,14,0,906.0,113.0,4.3,18.0,917.0,783.91,608.91
2018,6,15,14,15,900.5,111.5,4.35,17.85,889.0,739.67,578.49
2018,6,15,14,30,895.0,110.0,4.4,17.7,861.0,693.68,544.42
2018,6,15,14,45,888.0,108.0,4.45,17.6,827.0,644.8,506.93
2018,6,15,15,0,881.0,106.0,4.5,17.5,793.0,594.74,467.48
2018,6,15,15,15,870.0,104.0,4.5,17.5,753.5,541.66,424.24
2018,6,15,15,30,859.0,102.0,4.5,17.5,714.0,488.24,379.54
2018,6,15,15,45,844.5,99.5,4.45,17.15,670.0,432.86,332.47
2018,6,15,16,0,830.0,97.0,4.4,16.8,626.0,373.46,281.06
2018,6,15,16,15,809.0,95.5,4.4,16.55,578.5,317.89,231.71
2018,6,15,16,30,788.0,94.0,4.4,16.3,531.0,264.1,183.55
2018,6,15,16,45,760.5,92.0,4.35,16.05,481.5,210.72,137.02
2018,6,15,17,0,733.0,90.0,4.3,15.8,432.0,155.65,92.29
2018,6,15,17,15,695.5,86.5,4.25,15.4,381.0,106.07,59.14
2018,6,15,17,30,658.0,83.0,4.2,15.0,330.0,60.96,48.62
2018,6,15,17,45,605.5,78.5,4.15,14.65,280.0,53.87,42.51
2018,6,15,18,0,553.0,74.0,4.1,14.3,230.0,53.02,41.82
2018,6,15,18,15,482.5,67.0,4.0,13.85,183.5,49.95,39.02
2018,6,15,18,30,412.0,60.0,3.9,13.4,137.0,46.81,35.94
2018,6,15,18,45,310.5,49.0,3.8,13.0,97.5,37.75,27.37
2018,6,15,19,0,209.0,38.0,3.7,12.6,58.0,29.9,18.88
2018,6,15,19,15,117.5,23.0,3.65,12.4,33.0,18.37,0.0
2018,6,15,19,30,26.0,8.0,3.6,12.2,8.0,7.63,0.0
2018,6,15,19,45,13.0,4.0,3.5,11.95,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,4,45,28.5,6.5,0.9,11.65,7.5,0.0,0.0
2018,6,16,5,0,57.0,13.0,0.9,11.8,15.0,20.46,0.0
2018,6,16,5,15,163.5,28.0,0.95,12.15,45.0,68.94,31.44
2018,6,16,5,30,270.0,43.0,1.0,12.5,75.0,124.48,87.09
2018,6,16,5,45,324.5,52.5,1.0,12.8,108.0,166.84,125.59
2018,6,16,6,0,379.0,62.0,1.0,13.1,141.0,215.3,168.75
2018,6,16,6,15,191.5,80.0,1.05,13.5,120.0,170.96,137.33
2018,6,16,6,30,4.0,98.0,1.1,13.9,99.0,96.24,76.24
2018,6,16,6,45,8.5,116.0,1.1,14.3,119.0,116.29,93.04
2018,6,16,7,0,13.0,134.0,1.1,14.7,139.0,136.76,109.7
2018,6,16,7,15,26.5,159.5,1.1,15.1,171.5,177.69,142.95
2018,6,16,7,30,40.0,185.0,1.1,15.5,204.0,214.3,171.99
2018,6,16,7,45,77.0,210.5,1.15,15.9,252.5,268.74,215.28
2018,6,16,8,0,114.0,236.0,1.2,16.3,301.0,336.02,267.46
2018,6,16,8,15,199.0,245.0,1.25,16.7,370.5,416.46,329.82
2018,6,16,8,30,284.0,254.0,1.3,17.1,440.0,513.86,402.74
2018,6,16,8,45,495.5,211.0,1.35,17.5,561.5,670.3,519.0
2018,6,16,9,0,707.0,168.0,1.4,17.9,683.0,832.33,631.24
2018,6,16,9,15,729.0,169.5,1.5,18.25,725.5,872.45,655.44
2018,6,16,9,30,751.0,171.0,1.6,18.6,768.0,910.99,679.81
2018,6,16,9,45,795.0,158.5,1.7,18.95,814.0,949.01,703.65
2018,6,16,10,0,839.0,146.0,1.8,19.3,860.0,990.54,729.63
2018,6,16,10,15,876.0,132.5,1.95,19.5,899.0,1013.58,744.51
2018,6,16,10,30,913.0,119.0,2.1,19.7,938.0,1043.08,763.77
2018,6,16,10,45,918.0,119.5,2.25,19.9,959.0,1052.1,769.79
2018,6,16,11,0,923.0,120.0,2.4,20.1,980.0,1057.66,773.84
2018,6,16,11,15,834.0,168.5,2.5,20.15,954.0,1022.89,751.74
2018,6,16,11,30,745.0,217.0,2.6,20.2,928.0,981.79,725.68
2018,6,16,11,45,597.0,291.0,2.75,20.3,863.5,898.79,669.49
2018,6,16,12,0,449.0,365.0,2.9,20.4,799.0,815.45,609.56
2018,6,16,12,15,522.0,327.0,3.1,20.35,831.0,836.35,628.06
2018,6,16,12,30,595.0,289.0,3.3,20.3,863.0,852.75,642.57
2018,6,16,12,45,443.0,355.5,3.45,20.25,781.0,759.44,574.11
2018,6,16,13,0,291.0,422.0,3.6,20.2,699.0,666.9,505.37
2018,6,16,13,15,211.0,430.5,3.7,20.05,629.5,590.12,449.23
2018,6,16,13,30,131.0,439.0,3.8,19.9,560.0,521.08,397.55
2018,6,16,13,45,293.0,365.0,3.95,19.75,627.5,572.77,441.23
2018,6,16,14,0,455.0,291.0,4.1,19.6,695.0,612.18,474.39
2018,6,16,14,15,684.0,202.0,4.15,19.4,787.0,669.94,520.96
2018,6,16,14,30,913.0,113.0,4.2,19.2,879.0,708.87,551.98
2018,6,16,14,45,907.0,110.5,4.25,19.0,845.5,659.33,514.07
2018,6,16,15,0,901.0,108.0,4.3,18.8,812.0,608.48,474.62
2018,6,16,15,15,743.5,159.5,4.3,18.8,720.5,520.65,405.11
2018,6,16,15,30,586.0,211.0,4.3,18.8,629.0,450.79,349.03
2018,6,16,15,45,555.0,203.5,4.45,18.3,579.5,397.24,306.04
2018,6,16,16,0,524.0,196.0,4.6,17.8,530.0,346.33,264.13
2018,6,16,16,15,673.5,144.0,4.65,17.45,539.5,315.02,232.38
2018,6,16,16,30,823.0,92.0,4.7,17.1,549.0,271.63,188.06
2018,6,16,16,45,799.0,88.5,4.75,16.75,498.5,215.63,139.2
2018,6,16,17,0,775.0,85.0,4.8,16.4,448.0,162.23,95.7
2018,6,16,17,15,740.5,82.0,4.8,15.95,396.5,111.32,61.62
2018,6,16,17,30,706.0,79.0,4.8,15.5,345.0,59.23,39.22
2018,6,16,17,45,656.0,74.5,4.8,15.1,293.5,50.77,39.68
2018,6,16,18,0,606.0,70.0,4.8,14.7,242.0,49.72,38.81
2018,6,16,18,15,531.5,64.5,4.65,14.2,193.5,47.76,37.01
2018,6,16,18,30,457.0,59.0,4.5,13.7,145.0,45.86,35.06
2018,6,16,18,45,346.5,49.0,4.4,13.2,103.5,37.77,27.38
2018,6,16,19,0,236.0,39.0,4.3,12.7,62.0,30.73,19.63
2018,6,16,19,15,134.0,24.0,4.3,12.4,35.5,19.2,0.0
2018,6,16,19,30,32.0,9.0,4.3,12.1,9.0,8.58,0.0
2018,6,16,19,45,16.0,4.5,4.25,11.8,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,17,4,45,15.5,5.5,1.6,11.95,6.0,0.0,0.0
2018,6,17,5,0,31.0,11.0,1.6,12.0,12.0,14.85,0.0
2018,6,17,5,15,61.5,19.0,1.6,12.15,25.0,34.7,13.52
2018,6,17,5,30,92.0,27.0,1.6,12.3,38.0,55.4,36.94
2018,6,17,5,45,120.0,35.0,1.65,12.5,56.0,77.53,57.01
2018,6,17,6,0,148.0,43.0,1.7,12.7,74.0,108.81,84.86
2018,6,17,6,15,74.0,40.5,1.75,12.9,56.0,76.62,59.71
2018,6,17,6,30,0.0,38.0,1.8,13.1,38.0,35.28,24.77
2018,6,17,6,45,0.0,53.0,1.8,13.3,53.0,49.26,36.72
2018,6,17,7,0,0.0,68.0,1.8,13.5,68.0,63.26,48.49
2018,6,17,7,15,0.0,92.5,1.8,13.75,92.5,86.67,68.0
2018,6,17,7,30,0.0,117.0,1.8,14.0,117.0,110.51,87.54
2018,6,17,7,45,0.5,133.5,1.8,14.25,134.0,126.83,100.61
2018,6,17,8,0,1.0,150.0,1.8,14.5,151.0,143.22,113.58
2018,6,17,8,15,3.5,169.5,1.75,14.85,172.0,164.21,130.14
2018,6,17,8,30,6.0,189.0,1.7,15.2,193.0,185.4,146.63
2018,6,17,8,45,9.5,211.0,1.7,15.6,217.5,210.1,165.73
2018,6,17,9,0,13.0,233.0,1.7,16.0,242.0,234.99,184.72
2018,6,17,9,15,16.0,254.0,1.65,16.4,266.0,258.56,202.37
2018,6,17,9,30,19.0,275.0,1.6,16.8,290.0,282.19,219.84
2018,6,17,9,45,17.5,274.0,1.55,17.2,288.5,279.56,216.9
2018,6,17,10,0,16.0,273.0,1.5,17.6,287.0,276.91,214.1
2018,6,17,10,15,29.5,325.0,1.45,17.95,351.5,352.96,271.27
2018,6,17,10,30,43.0,377.0,1.4,18.3,416.0,419.35,319.39
2018,6,17,10,45,179.0,380.0,1.35,18.65,546.0,569.22,430.75
2018,6,17,11,0,315.0,383.0,1.3,19.0,676.0,717.9,534.91
2018,6,17,11,15,572.0,275.0,1.3,19.25,817.5,874.06,644.58
2018,6,17,11,30,829.0,167.0,1.3,19.5,959.0,1009.34,730.73
2018,6,17,11,45,864.5,149.0,1.25,19.8,979.5,1007.48,725.79
2018,6,17,12,0,900.0,131.0,1.2,20.1,1000.0,1011.67,726.59
2018,6,17,12,15,900.5,130.5,1.25,20.25,999.5,995.04,716.52
2018,6,17,12,30,901.0,130.0,1.3,20.4,999.0,975.32,704.77
2018,6,17,12,45,900.5,129.0,1.35,20.55,991.5,951.18,690.2
2018,6,17,13,0,900.0,128.0,1.4,20.7,984.0,924.15,673.74
2018,6,17,13,15,897.0,127.0,1.45,20.75,968.5,892.17,654.2
2018,6,17,13,30,894.0,126.0,1.5,20.8,953.0,857.65,632.84
2018,6,17,13,45,889.0,125.0,1.55,20.8,931.0,819.15,608.7
2018,6,17,14,0,884.0,124.0,1.6,20.8,909.0,778.55,582.83
2018,6,17,14,15,876.5,123.0,1.65,20.7,880.5,734.26,554.1
2018,6,17,14,30,869.0,122.0,1.7,20.6,852.0,688.45,521.93
2018,6,17,14,45,859.0,120.0,1.8,20.55,817.0,638.91,486.37
2018,6,17,15,0,849.0,118.0,1.9,20.5,782.0,588.52,448.98
2018,6,17,15,15,837.5,115.5,1.9,20.5,742.5,533.61,406.53
2018,6,17,15,30,826.0,113.0,1.9,20.5,703.0,480.57,364.12
2018,6,17,15,45,810.0,111.0,2.0,20.05,659.5,426.19,320.23
2018,6,17,16,0,794.0,109.0,2.1,19.6,616.0,372.6,275.44
2018,6,17,16,15,774.5,105.5,2.2,19.3,569.0,317.7,228.4
2018,6,17,16,30,755.0,102.0,2.3,19.0,522.0,264.47,182.16
2018,6,17,16,45,729.5,98.0,2.35,18.65,473.0,207.08,133.52
2018,6,17,17,0,704.0,94.0,2.4,18.3,424.0,156.59,93.1
2018,6,17,17,15,670.0,89.5,2.45,17.8,374.5,108.05,60.64
2018,6,17,17,30,636.0,85.0,2.5,17.3,325.0,63.59,42.64
2018,6,17,17,45,589.5,79.0,2.55,16.8,276.0,54.1,42.35
2018,6,17,18,0,543.0,73.0,2.6,16.3,227.0,52.01,40.6
2018,6,17,18,15,479.0,65.0,2.55,15.8,181.5,48.02,37.02
2018,6,17,18,30,415.0,57.0,2.5,15.3,136.0,43.83,33.07
2018,6,17,18,45,324.0,46.5,2.45,14.8,97.5,35.71,25.44
2018,6,17,19,0,233.0,36.0,2.4,14.3,59.0,28.22,17.53
2018,6,17,19,15,135.5,22.5,2.35,14.0,34.0,17.92,0.0
2018,6,17,19,30,38.0,9.0,2.3,13.7,9.0,8.58,0.0
2018,6,17,19,45,19.0,4.5,2.2,13.4,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,18,4,45,10.5,2.5,1.45,11.6,3.0,0.0,0.0
2018,6,18,5,0,21.0,5.0,1.5,11.8,6.0,7.71,0.0
2018,6,18,5,15,51.0,12.5,1.55,12.25,17.5,24.72,7.67
2018,6,18,5,30,81.0,20.0,1.6,12.7,29.0,48.32,31.44
2018,6,18,5,45,120.5,28.5,1.65,13.1,49.5,74.88,54.65
2018,6,18,6,0,160.0,37.0,1.7,13.5,70.0,105.74,81.85
2018,6,18,6,15,80.0,37.5,1.65,13.9,54.0,75.66,58.63
2018,6,18,6,30,0.0,38.0,1.6,14.3,38.0,35.28,24.64
2018,6,18,6,45,0.0,54.5,1.6,14.7,54.5,50.66,37.7
2018,6,18,7,0,0.0,71.0,1.6,15.1,71.0,66.06,50.54
2018,6,18,7,15,1.0,104.0,1.55,15.5,104.5,98.65,77.53
2018,6,18,7,30,2.0,137.0,1.5,15.9,138.0,131.85,104.45
2018,6,18,7,45,2.5,150.5,1.45,16.35,152.0,145.26,114.75
2018,6,18,8,0,3.0,164.0,1.4,16.8,166.0,158.71,125.0
2018,6,18,8,15,7.5,188.0,1.4,17.25,193.0,185.92,146.23
2018,6,18,8,30,12.0,212.0,1.4,17.7,220.0,213.46,167.36
2018,6,18,8,45,25.5,252.5,1.35,18.1,270.5,275.82,215.39
2018,6,18,9,0,39.0,293.0,1.3,18.5,321.0,330.62,256.29
2018,6,18,9,15,184.0,298.0,1.35,18.9,442.5,480.46,371.45
2018,6,18,9,30,329.0,303.0,1.4,19.3,564.0,637.24,485.36
2018,6,18,9,45,589.0,217.5,1.4,19.65,709.0,818.67,614.25
2018,6,18,10,0,849.0,132.0,1.4,20.0,854.0,976.5,714.62
2018,6,18,10,15,862.5,129.5,1.45,20.25,883.0,996.8,724.71
2018,6,18,10,30,876.0,127.0,1.5,20.5,912.0,1014.18,734.76
2018,6,18,10,45,881.0,128.0,1.55,20.75,933.0,1023.53,739.82
2018,6,18,11,0,886.0,129.0,1.6,21.0,954.0,1029.54,742.98
2018,6,18,11,15,889.0,129.0,1.7,21.1,967.5,1029.17,743.4
2018,6,18,11,30,892.0,129.0,1.8,21.2,981.0,1025.44,741.82
2018,6,18,11,45,881.0,136.0,1.9,21.3,982.0,1011.36,733.71
2018,6,18,12,0,870.0,143.0,2.0,21.4,983.0,994.14,723.67
2018,6,18,12,15,884.5,135.0,2.1,21.45,988.5,984.24,718.48
2018,6,18,12,30,899.0,127.0,2.2,21.5,994.0,970.88,710.96
2018,6,18,12,45,706.0,222.5,2.3,21.5,900.0,873.08,647.65
2018,6,18,13,0,513.0,318.0,2.4,21.5,806.0,769.81,574.76
2018,6,18,13,15,471.0,330.0,2.45,21.4,772.5,725.01,544.16
2018,6,18,13,30,429.0,342.0,2.5,21.3,739.0,681.07,513.23
2018,6,18,13,45,430.0,338.5,2.6,21.25,728.5,658.31,498.0
2018,6,18,14,0,431.0,335.0,2.7,21.2,718.0,634.34,481.48
2018,6,18,14,15,497.5,285.0,2.75,21.05,713.5,614.25,469.15
2018,6,18,14,30,564.0,235.0,2.8,20.9,709.0,587.41,451.27
2018,6,18,14,45,564.0,224.5,2.8,20.75,682.0,548.42,422.27
2018,6,18,15,0,564.0,214.0,2.8,20.6,655.0,508.46,391.9
2018,6,18,15,15,699.5,160.5,2.8,20.6,679.5,500.1,384.6
2018,6,18,15,30,835.0,107.0,2.8,20.6,704.0,483.61,368.92
2018,6,18,15,45,822.0,104.0,2.9,20.25,661.0,425.74,321.48
2018,6,18,16,0,809.0,101.0,3.0,19.9,618.0,371.75,275.67
2018,6,18,16,15,792.0,97.5,3.05,19.65,572.0,316.81,227.93
2018,6,18,16,30,775.0,94.0,3.1,19.4,526.0,263.24,180.84
2018,6,18,16,45,752.0,90.0,3.1,19.15,477.0,209.72,134.77
2018,6,18,17,0,729.0,86.0,3.1,18.9,428.0,158.67,93.58
2018,6,18,17,15,698.5,81.0,3.1,18.5,378.5,104.23,56.15
2018,6,18,17,30,668.0,76.0,3.1,18.1,329.0,57.84,36.96
2018,6,18,17,45,626.0,71.0,3.1,17.75,280.5,47.84,36.67
2018,6,18,18,0,584.0,66.0,3.1,17.4,232.0,46.25,35.34
2018,6,18,18,15,516.5,59.0,3.05,16.95,185.0,42.83,32.27
2018,6,18,18,30,449.0,52.0,3.0,16.5,138.0,39.25,28.9
2018,6,18,18,45,352.0,42.5,2.9,16.05,98.0,33.15,23.1
2018,6,18,19,0,255.0,33.0,2.8,15.6,58.0,25.77,15.48
2018,6,18,19,15,153.5,20.5,2.8,15.25,33.5,16.25,0.0
2018,6,18,19,30,52.0,8.0,2.8,14.9,9.0,7.63,0.0
2018,6,18,19,45,26.0,4.0,2.75,14.6,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,4,45,14.5,3.5,2.1,12.5,4.0,0.0,0.0
2018,6,19,5,0,29.0,7.0,2.1,12.7,8.0,10.72,0.0
2018,6,19,5,15,108.0,18.0,2.1,13.05,29.5,45.63,18.1
2018,6,19,5,30,187.0,29.0,2.1,13.4,51.0,86.38,58.76
2018,6,19,5,45,249.5,37.0,2.1,13.75,80.5,124.84,92.8
2018,6,19,6,0,312.0,45.0,2.1,14.1,110.0,173.95,135.99
2018,6,19,6,15,157.0,56.0,2.1,14.3,89.0,128.7,102.6
2018,6,19,6,30,2.0,67.0,2.1,14.5,68.0,63.58,48.67
2018,6,19,6,45,1.0,79.0,2.1,14.75,79.5,74.62,57.97
2018,6,19,7,0,0.0,91.0,2.1,15.0,91.0,85.56,66.95
2018,6,19,7,15,10.5,129.0,2.05,15.25,134.0,129.66,103.57
2018,6,19,7,30,21.0,167.0,2.0,15.5,177.0,175.13,140.57
2018,6,19,7,45,29.0,193.5,1.95,15.75,209.0,215.95,173.03
2018,6,19,8,0,37.0,220.0,1.9,16.0,241.0,250.53,199.94
2018,6,19,8,15,67.5,240.0,1.9,16.4,282.5,296.34,235.93
2018,6,19,8,30,98.0,260.0,1.9,16.8,324.0,344.2,272.82
2018,6,19,8,45,140.5,270.5,1.9,17.2,369.0,405.12,319.32
2018,6,19,9,0,183.0,281.0,1.9,17.6,414.0,457.42,358.42
2018,6,19,9,15,248.5,290.5,1.9,18.1,481.5,543.3,421.75
2018,6,19,9,30,314.0,300.0,1.9,18.6,549.0,619.8,476.46
2018,6,19,9,45,297.5,337.0,1.9,19.15,581.0,648.55,493.4
2018,6,19,10,0,281.0,374.0,1.9,19.7,613.0,675.07,508.92
2018,6,19,10,15,169.5,380.0,1.95,20.1,525.5,560.88,424.0
2018,6,19,10,30,58.0,386.0,2.0,20.5,438.0,443.69,335.51
2018,6,19,10,45,82.5,407.0,2.0,20.9,483.0,488.76,368.76
2018,6,19,11,0,107.0,428.0,2.0,21.3,528.0,544.56,408.08
2018,6,19,11,15,365.5,342.0,2.1,21.5,690.0,733.16,548.11
2018,6,19,11,30,624.0,256.0,2.2,21.7,852.0,900.76,666.69
2018,6,19,11,45,731.5,204.0,2.3,21.85,907.0,939.62,691.52
2018,6,19,12,0,839.0,152.0,2.4,22.0,962.0,972.66,713.22
2018,6,19,12,15,889.0,128.5,2.55,22.0,986.5,982.58,720.79
2018,6,19,12,30,939.0,105.0,2.7,22.0,1011.0,987.58,725.43
2018,6,19,12,45,921.5,114.5,2.85,22.0,997.5,957.34,706.95
2018,6,19,13,0,904.0,124.0,3.0,22.0,984.0,924.72,686.93
2018,6,19,13,15,554.0,269.0,3.1,21.85,793.5,738.92,557.99
2018,6,19,13,30,204.0,414.0,3.2,21.7,603.0,558.49,422.05
2018,6,19,13,45,329.0,352.0,3.35,21.6,648.5,589.82,449.81
2018,6,19,14,0,454.0,290.0,3.5,21.5,694.0,611.49,468.87
2018,6,19,14,15,679.5,197.0,3.55,21.3,779.5,663.66,511.01
2018,6,19,14,30,905.0,104.0,3.6,21.1,865.0,697.42,538.1
2018,6,19,14,45,861.5,116.5,3.65,20.9,817.0,638.64,493.48
2018,6,19,15,0,818.0,129.0,3.7,20.7,769.0,580.08,448.58
2018,6,19,15,15,768.5,137.5,3.7,20.7,714.5,518.84,400.27
2018,6,19,15,30,719.0,146.0,3.7,20.7,660.0,458.04,351.44
2018,6,19,15,45,742.0,129.5,3.75,20.2,631.0,415.82,316.0
2018,6,19,16,0,765.0,113.0,3.8,19.7,602.0,367.16,273.99
2018,6,19,16,15,528.5,156.0,3.8,19.4,482.0,283.53,209.26
2018,6,19,16,30,292.0,199.0,3.8,19.1,362.0,232.98,173.68
2018,6,19,16,45,402.5,164.0,3.8,18.8,366.0,200.96,142.41
2018,6,19,17,0,513.0,129.0,3.8,18.5,370.0,162.15,105.98
2018,6,19,17,15,564.0,107.5,3.8,18.1,344.5,116.0,70.7
2018,6,19,17,30,615.0,86.0,3.8,17.7,319.0,65.29,43.32
2018,6,19,17,45,591.0,76.5,3.75,17.3,274.0,52.01,40.4
2018,6,19,18,0,567.0,67.0,3.7,16.9,229.0,46.98,36.05
2018,6,19,18,15,504.5,59.5,3.6,16.4,183.0,43.19,32.66
2018,6,19,18,30,442.0,52.0,3.5,15.9,137.0,39.19,28.92
2018,6,19,18,45,344.0,42.5,3.4,15.45,97.0,33.09,23.12
2018,6,19,19,0,246.0,33.0,3.3,15.0,57.0,25.75,15.55
2018,6,19,19,15,151.0,20.5,3.3,14.7,33.0,16.23,0.0
2018,6,19,19,30,56.0,8.0,3.3,14.4,9.0,7.63,0.0
2018,6,19,19,45,28.0,4.0,3.25,14.1,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,20,4,45,14.0,2.5,2.85,11.1,3.0,0.0,0.0
2018,6,20,5,0,28.0,5.0,2.9,11.3,6.0,8.65,0.0
2018,6,20,5,15,61.5,11.0,2.95,11.65,17.0,27.41,8.58
2018,6,20,5,30,95.0,17.0,3.0,12.0,28.0,47.72,30.5
2018,6,20,5,45,116.5,23.5,3.1,12.35,43.5,67.13,48.35
2018,6,20,6,0,138.0,30.0,3.2,12.7,59.0,88.89,68.23
2018,6,20,6,15,69.0,33.5,3.2,13.15,48.0,66.44,51.03
2018,6,20,6,30,0.0,37.0,3.2,13.6,37.0,34.35,23.9
2018,6,20,6,45,0.0,47.0,3.25,14.05,47.0,43.66,31.81
2018,6,20,7,0,0.0,57.0,3.3,14.5,57.0,52.99,39.59
2018,6,20,7,15,3.0,100.0,3.25,14.9,101.5,95.93,75.58
2018,6,20,7,30,6.0,143.0,3.2,15.3,146.0,140.59,112.25
2018,6,20,7,45,16.5,177.0,3.2,15.7,186.0,182.1,145.87
2018,6,20,8,0,27.0,211.0,3.2,16.1,226.0,233.25,186.63
2018,6,20,8,15,44.5,243.0,3.15,16.45,270.5,281.4,224.46
2018,6,20,8,30,62.0,275.0,3.1,16.8,315.0,330.68,262.49
2018,6,20,8,45,88.5,302.0,3.1,17.2,364.0,383.21,302.67
2018,6,20,9,0,115.0,329.0,3.1,17.6,413.0,448.76,351.83
2018,6,20,9,15,187.0,341.0,3.15,17.85,485.5,529.33,413.2
2018,6,20,9,30,259.0,353.0,3.2,18.1,558.0,624.97,483.89
2018,6,20,9,45,258.5,370.5,3.25,18.4,582.5,646.83,497.77
2018,6,20,10,0,258.0,388.0,3.3,18.7,607.0,667.43,511.1
2018,6,20,10,15,248.5,410.5,3.35,18.85,627.0,683.07,520.78
2018,6,20,10,30,239.0,433.0,3.4,19.0,647.0,697.1,529.34
2018,6,20,10,45,261.0,437.0,3.5,19.2,676.0,721.95,546.94
2018,6,20,11,0,283.0,441.0,3.6,19.4,705.0,745.67,563.62
2018,6,20,11,15,266.0,445.0,3.7,19.5,696.0,728.85,550.91
2018,6,20,11,30,249.0,449.0,3.8,19.6,687.0,710.8,537.58
2018,6,20,11,45,420.5,372.0,3.9,19.65,777.0,804.75,609.7
2018,6,20,12,0,592.0,295.0,4.0,19.7,867.0,886.6,671.43
2018,6,20,12,15,646.5,269.0,4.05,19.65,893.0,900.04,681.94
2018,6,20,12,30,701.0,243.0,4.1,19.6,919.0,909.17,689.44
2018,6,20,12,45,828.0,175.5,4.15,19.6,968.0,936.24,708.47
2018,6,20,13,0,955.0,108.0,4.2,19.6,1017.0,955.32,721.92
2018,6,20,13,15,952.5,107.0,4.25,19.5,1001.5,922.38,700.03
2018,6,20,13,30,950.0,106.0,4.3,19.4,986.0,886.69,676.46
2018,6,20,13,45,946.0,104.5,4.35,19.35,963.5,846.75,649.56
2018,6,20,14,0,942.0,103.0,4.4,19.3,941.0,804.47,620.95
2018,6,20,14,15,935.5,101.5,4.4,19.15,911.5,758.27,589.12
2018,6,20,14,30,929.0,100.0,4.4,19.0,882.0,710.33,554.28
2018,6,20,14,45,922.0,98.0,4.4,18.9,847.5,660.1,515.9
2018,6,20,15,0,915.0,96.0,4.4,18.8,813.0,608.6,475.53
2018,6,20,15,15,904.5,94.5,4.4,18.8,773.0,554.7,431.99
2018,6,20,15,30,894.0,93.0,4.4,18.8,733.0,500.34,386.85
2018,6,20,15,45,881.5,90.0,4.35,18.4,688.5,443.65,339.07
2018,6,20,16,0,869.0,87.0,4.3,18.0,644.0,387.21,290.13
2018,6,20,16,15,852.5,84.5,4.25,17.8,596.5,330.47,239.76
2018,6,20,16,30,836.0,82.0,4.2,17.6,549.0,269.47,185.64
2018,6,20,16,45,814.5,78.5,4.2,17.35,499.0,213.23,136.37
2018,6,20,17,0,793.0,75.0,4.2,17.1,449.0,159.25,92.02
2018,6,20,17,15,764.5,71.5,4.1,16.75,398.5,107.23,56.35
2018,6,20,17,30,736.0,68.0,4.0,16.4,348.0,58.65,36.33
2018,6,20,17,45,695.5,63.5,3.95,16.05,297.5,46.48,35.73
2018,6,20,18,0,655.0,59.0,3.9,15.7,247.0,40.76,30.71
2018,6,20,18,15,585.0,54.0,3.8,15.3,197.5,38.7,28.84
2018,6,20,18,30,515.0,49.0,3.7,14.9,148.0,36.61,26.78
2018,6,20,18,45,432.5,41.0,3.6,14.5,108.0,31.77,22.08
2018,6,20,19,0,350.0,33.0,3.5,14.1,68.0,26.74,16.48
2018,6,20,19,15,213.0,21.0,3.5,13.8,39.0,17.34,0.0
2018,6,20,19,30,76.0,9.0,3.5,13.5,10.0,8.58,0.0
2018,6,20,19,45,38.0,4.5,3.45,13.25,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,21,4,45,49.5,6.5,3.1,10.7,8.0,0.0,0.0
2018,6,21,5,0,99.0,13.0,3.1,10.9,16.0,26.06,0.0
2018,6,21,5,15,231.0,24.5,3.1,11.3,47.0,77.48,32.13
2018,6,21,5,30,363.0,36.0,3.1,11.7,78.0,139.61,96.31
2018,6,21,5,45,431.0,45.0,3.1,12.1,117.5,191.54,143.93
2018,6,21,6,0,499.0,54.0,3.1,12.5,157.0,250.81,197.3
2018,6,21,6,15,498.5,68.0,3.05,13.05,194.5,294.04,237.51
2018,6,21,6,30,498.0,82.0,3.0,13.6,232.0,336.63,275.48
2018,6,21,6,45,620.5,76.5,3.0,14.1,298.0,421.18,346.04
2018,6,21,7,0,743.0,71.0,3.0,14.6,364.0,514.93,421.99
2018,6,21,7,15,772.5,74.5,2.95,15.15,415.5,573.44,467.58
2018,6,21,7,30,802.0,78.0,2.9,15.7,467.0,633.01,512.48
2018,6,21,7,45,824.5,81.0,2.85,16.25,517.5,687.77,551.15
2018,6,21,8,0,847.0,84.0,2.8,16.8,568.0,737.44,584.19
2018,6,21,8,15,864.0,86.0,2.75,17.3,615.5,785.63,615.51
2018,6,21,8,30,881.0,88.0,2.7,17.8,663.0,832.59,645.26
2018,6,21,8,45,894.0,90.0,2.6,18.35,707.0,874.61,670.45
2018,6,21,9,0,907.0,92.0,2.5,18.9,751.0,914.6,693.7
2018,6,21,9,15,919.0,92.5,2.45,19.35,791.0,949.73,713.93
2018,6,21,9,30,931.0,93.0,2.4,19.8,831.0,982.33,732.22
2018,6,21,9,45,941.0,92.5,2.35,20.3,865.5,1009.16,746.36
2018,6,21,10,0,951.0,92.0,2.3,20.8,900.0,1032.99,758.45
2018,6,21,10,15,956.5,93.0,2.25,21.15,928.0,1050.8,767.05
2018,6,21,10,30,962.0,94.0,2.2,21.5,956.0,1065.16,773.5
2018,6,21,10,45,966.0,95.0,2.2,21.85,977.5,1074.47,777.45
2018,6,21,11,0,970.0,96.0,2.2,22.2,999.0,1080.15,779.26
2018,6,21,11,15,972.5,96.0,2.3,22.35,1013.0,1079.62,779.16
2018,6,21,11,30,975.0,96.0,2.4,22.5,1027.0,1075.42,776.88
2018,6,21,11,45,976.0,96.5,2.5,22.65,1034.0,1066.6,771.75
2018,6,21,12,0,977.0,97.0,2.6,22.8,1041.0,1054.2,764.42
2018,6,21,12,15,973.0,100.0,2.75,22.85,1039.5,1035.96,754.16
2018,6,21,12,30,969.0,103.0,2.9,22.9,1038.0,1014.42,741.7
2018,6,21,12,45,962.5,106.0,3.05,22.9,1028.5,987.44,725.7
2018,6,21,13,0,956.0,109.0,3.2,22.9,1019.0,957.56,707.62
2018,6,21,13,15,953.5,108.5,3.3,22.85,1004.0,925.1,687.39
2018,6,21,13,30,951.0,108.0,3.4,22.8,989.0,889.88,665.08
2018,6,21,13,45,947.5,106.5,3.5,22.75,967.0,850.31,639.56
2018,6,21,14,0,944.0,105.0,3.6,22.7,945.0,808.37,612.08
2018,6,21,14,15,938.0,104.0,3.6,22.65,916.0,762.91,581.34
2018,6,21,14,30,932.0,103.0,3.6,22.6,887.0,715.65,547.58
2018,6,21,14,45,924.5,100.5,3.6,22.55,852.0,664.52,509.4
2018,6,21,15,0,917.0,98.0,3.6,22.5,817.0,612.18,469.3
2018,6,21,15,15,906.5,96.5,3.6,22.5,777.0,558.18,426.7
2018,6,21,15,30,896.0,95.0,3.6,22.5,737.0,503.7,382.47
2018,6,21,15,45,883.0,92.5,3.6,22.3,692.5,447.11,335.63
2018,6,21,16,0,870.0,90.0,3.6,22.1,648.0,390.81,287.67
2018,6,21,16,15,853.5,87.5,3.6,21.9,600.5,333.97,238.3
2018,6,21,16,30,837.0,85.0,3.6,21.7,553.0,272.92,185.21
2018,6,21,16,45,815.5,82.0,3.6,21.45,503.0,217.0,137.08
2018,6,21,17,0,794.0,79.0,3.6,21.2,453.0,163.34,93.7
2018,6,21,17,15,763.5,75.0,3.55,20.7,401.5,110.66,58.11
2018,6,21,17,30,733.0,71.0,3.5,20.2,350.0,61.67,37.85
2018,6,21,17,45,690.5,66.5,3.45,19.75,299.0,48.98,37.35
2018,6,21,18,0,648.0,62.0,3.4,19.3,248.0,43.08,32.27
2018,6,21,18,15,586.0,56.0,3.25,18.6,199.5,40.33,29.86
2018,6,21,18,30,524.0,50.0,3.1,17.9,151.0,37.48,27.19
2018,6,21,18,45,427.5,42.0,2.95,17.2,109.0,32.66,22.59
2018,6,21,19,0,331.0,34.0,2.8,16.5,67.0,27.67,17.1
2018,6,21,19,15,198.5,21.5,2.75,16.1,38.5,17.81,0.0
2018,6,21,19,30,66.0,9.0,2.7,15.7,10.0,8.58,0.0
2018,6,21,19,45,33.0,4.5,2.7,15.35,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
