Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,22,4,45,45.0,6.5,2.15,13.15,7.5,0.0,0.0
2018,6,22,5,0,90.0,13.0,2.1,13.5,15.0,24.74,0.0
2018,6,22,5,15,218.0,25.0,2.1,14.15,45.5,75.08,29.88
2018,6,22,5,30,346.0,37.0,2.1,14.8,76.0,136.0,92.6
2018,6,22,5,45,436.5,44.5,2.1,15.5,118.5,192.31,142.21
2018,6,22,6,0,527.0,52.0,2.1,16.2,161.0,258.28,199.5
2018,6,22,6,15,586.5,58.5,2.1,16.75,210.0,319.7,253.15
2018,6,22,6,30,646.0,65.0,2.1,17.3,259.0,386.78,309.87
2018,6,22,6,45,687.5,69.5,2.05,17.9,310.0,447.49,359.64
2018,6,22,7,0,729.0,74.0,2.0,18.5,361.0,509.75,408.7
2018,6,22,7,15,759.0,78.0,1.95,19.2,412.5,568.51,452.95
2018,6,22,7,30,789.0,82.0,1.9,19.9,464.0,628.4,496.26
2018,6,22,7,45,811.5,85.0,1.85,20.6,514.0,682.63,533.02
2018,6,22,8,0,834.0,88.0,1.8,21.3,564.0,736.67,567.45
2018,6,22,8,15,850.5,90.5,1.75,21.95,611.0,779.58,593.27
2018,6,22,8,30,867.0,93.0,1.7,22.6,658.0,826.21,621.08
2018,6,22,8,45,880.0,94.5,1.65,23.25,701.5,867.22,644.38
2018,6,22,9,0,893.0,96.0,1.6,23.9,745.0,906.23,665.89
2018,6,22,9,15,902.0,98.5,1.6,24.3,784.0,940.46,685.19
2018,6,22,9,30,911.0,101.0,1.6,24.7,823.0,972.03,702.62
2018,6,22,9,45,917.5,103.0,1.6,25.1,856.5,997.81,716.27
2018,6,22,10,0,924.0,105.0,1.6,25.5,890.0,1020.48,727.96
2018,6,22,10,15,930.0,106.5,1.65,25.75,918.0,1038.9,738.2
2018,6,22,10,30,936.0,108.0,1.7,26.0,946.0,1053.95,746.47
2018,6,22,10,45,940.5,108.5,1.75,26.25,967.5,1063.0,751.14
2018,6,22,11,0,945.0,109.0,1.8,26.5,989.0,1068.52,753.81
2018,6,22,11,15,947.5,109.5,1.95,26.55,1003.0,1068.45,755.18
2018,6,22,11,30,950.0,110.0,2.1,26.6,1017.0,1064.8,754.38
2018,6,22,11,45,951.5,110.5,2.2,26.7,1024.0,1056.6,750.01
2018,6,22,12,0,953.0,111.0,2.3,26.8,1031.0,1044.89,743.52
2018,6,22,12,15,951.0,111.5,2.45,26.75,1029.5,1026.4,733.75
2018,6,22,12,30,949.0,112.0,2.6,26.7,1028.0,1004.68,721.85
2018,6,22,12,45,945.0,113.0,2.7,26.7,1019.0,978.49,706.35
2018,6,22,13,0,941.0,114.0,2.8,26.7,1010.0,949.38,688.85
2018,6,22,13,15,938.0,114.0,2.9,26.65,995.0,917.41,669.46
2018,6,22,13,30,935.0,114.0,3.0,26.6,980.0,882.74,648.07
2018,6,22,13,45,930.5,112.5,3.1,26.5,957.5,842.97,623.11
2018,6,22,14,0,926.0,111.0,3.2,26.4,935.0,800.93,596.29
2018,6,22,14,15,920.0,109.5,3.25,26.35,906.5,755.75,566.56
2018,6,22,14,30,914.0,108.0,3.3,26.3,878.0,708.82,533.66
2018,6,22,14,45,906.0,106.5,3.35,26.2,843.5,659.09,497.42
2018,6,22,15,0,898.0,105.0,3.4,26.1,809.0,608.21,459.28
2018,6,22,15,15,887.0,103.0,3.4,26.1,769.0,554.42,417.57
2018,6,22,15,30,876.0,101.0,3.4,26.1,729.0,500.24,374.36
2018,6,22,15,45,862.5,98.0,3.45,25.75,684.5,444.03,328.91
2018,6,22,16,0,849.0,95.0,3.5,25.4,640.0,388.18,282.35
2018,6,22,16,15,831.0,92.5,3.5,25.1,592.5,327.06,230.67
2018,6,22,16,30,813.0,90.0,3.5,24.8,545.0,271.9,183.02
2018,6,22,16,45,789.5,86.5,3.5,24.45,495.0,216.5,136.12
2018,6,22,17,0,766.0,83.0,3.5,24.1,445.0,163.6,93.99
2018,6,22,17,15,734.0,79.0,3.45,23.5,394.0,112.37,59.74
2018,6,22,17,30,702.0,75.0,3.4,22.9,343.0,60.09,36.04
2018,6,22,17,45,657.5,70.5,3.4,22.3,292.5,47.41,35.58
2018,6,22,18,0,613.0,66.0,3.4,21.7,242.0,46.18,34.62
2018,6,22,18,15,547.5,59.5,3.3,20.95,194.0,43.17,32.02
2018,6,22,18,30,482.0,53.0,3.2,20.2,146.0,40.05,29.13
2018,6,22,18,45,384.5,44.0,3.1,19.45,105.0,34.44,23.88
2018,6,22,19,0,287.0,35.0,3.0,18.7,64.0,28.59,17.7
2018,6,22,19,15,169.0,22.0,3.0,18.3,37.0,17.46,0.0
2018,6,22,19,30,51.0,9.0,3.0,17.9,10.0,8.58,0.0
2018,6,22,19,45,25.5,4.5,3.0,17.5,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,23,4,45,49.0,6.5,2.35,15.9,7.5,0.0,0.0
2018,6,23,5,0,98.0,13.0,2.3,16.1,15.0,25.76,0.0
2018,6,23,5,15,230.5,23.5,2.35,16.65,45.0,75.75,28.61
2018,6,23,5,30,363.0,34.0,2.4,17.2,75.0,136.96,91.84
2018,6,23,5,45,453.0,41.0,2.4,17.75,117.5,193.2,141.31
2018,6,23,6,0,543.0,48.0,2.4,18.3,160.0,259.14,198.48
2018,6,23,6,15,601.0,54.0,2.4,18.75,208.5,320.1,251.74
2018,6,23,6,30,659.0,60.0,2.4,19.2,257.0,385.19,306.92
2018,6,23,6,45,699.5,63.5,2.35,19.7,307.5,444.99,356.13
2018,6,23,7,0,740.0,67.0,2.3,20.2,358.0,507.61,405.64
2018,6,23,7,15,769.0,70.5,2.3,20.8,409.0,565.62,449.78
2018,6,23,7,30,798.0,74.0,2.3,21.4,460.0,624.69,493.08
2018,6,23,7,45,820.5,76.5,2.3,22.0,510.0,678.7,530.09
2018,6,23,8,0,843.0,79.0,2.3,22.6,560.0,727.77,561.86
2018,6,23,8,15,859.5,81.0,2.3,23.25,607.0,775.48,591.86
2018,6,23,8,30,876.0,83.0,2.3,23.9,654.0,821.96,620.35
2018,6,23,8,45,889.0,85.0,2.25,24.5,698.0,863.91,644.92
2018,6,23,9,0,902.0,87.0,2.2,25.1,742.0,903.86,667.68
2018,6,23,9,15,912.0,89.0,2.2,25.6,781.5,938.81,687.5
2018,6,23,9,30,922.0,91.0,2.2,26.1,821.0,971.13,705.43
2018,6,23,9,45,929.5,92.5,2.15,26.55,855.0,997.68,719.1
2018,6,23,10,0,937.0,94.0,2.1,27.0,889.0,1021.15,730.72
2018,6,23,10,15,942.5,95.0,2.15,27.35,917.0,1038.86,740.2
2018,6,23,10,30,948.0,96.0,2.2,27.7,945.0,1053.17,747.67
2018,6,23,10,45,953.0,97.0,2.2,28.0,967.0,1063.49,752.3
2018,6,23,11,0,958.0,98.0,2.2,28.3,989.0,1070.23,754.85
2018,6,23,11,15,961.0,98.5,2.25,28.45,1004.0,1070.82,754.8
2018,6,23,11,30,964.0,99.0,2.3,28.6,1019.0,1067.77,752.68
2018,6,23,11,45,965.5,99.0,2.3,28.75,1026.0,1059.11,746.64
2018,6,23,12,0,967.0,99.0,2.3,28.9,1033.0,1046.91,738.57
2018,6,23,12,15,966.5,100.0,2.35,28.95,1033.0,1030.29,728.71
2018,6,23,12,30,966.0,101.0,2.4,29.0,1033.0,1010.32,716.82
2018,6,23,12,45,964.5,101.5,2.45,29.1,1026.0,985.69,701.87
2018,6,23,13,0,963.0,102.0,2.5,29.2,1019.0,957.96,684.93
2018,6,23,13,15,960.5,101.0,2.55,29.15,1003.5,924.95,664.93
2018,6,23,13,30,958.0,100.0,2.6,29.1,988.0,889.15,642.97
2018,6,23,13,45,954.0,99.0,2.65,29.1,966.0,849.53,618.16
2018,6,23,14,0,950.0,98.0,2.7,29.1,944.0,807.54,591.51
2018,6,23,14,15,944.5,97.0,2.7,29.05,915.5,762.3,562.16
2018,6,23,14,30,939.0,96.0,2.7,29.0,887.0,715.19,530.12
2018,6,23,14,45,931.5,94.0,2.7,28.9,852.0,664.28,493.63
2018,6,23,15,0,924.0,92.0,2.7,28.8,817.0,612.13,455.22
2018,6,23,15,15,913.5,91.0,2.7,28.8,777.5,558.29,414.22
2018,6,23,15,30,903.0,90.0,2.7,28.8,738.0,503.97,371.6
2018,6,23,15,45,887.5,89.0,2.7,28.55,693.0,447.32,326.33
2018,6,23,16,0,872.0,88.0,2.7,28.3,648.0,391.19,280.09
2018,6,23,16,15,845.5,88.5,2.65,27.95,598.0,333.72,232.06
2018,6,23,16,30,819.0,89.0,2.6,27.6,548.0,273.17,181.32
2018,6,23,16,45,785.5,88.5,2.6,27.25,495.5,218.03,135.7
2018,6,23,17,0,752.0,88.0,2.6,26.9,443.0,166.52,95.65
2018,6,23,17,15,708.0,86.0,2.5,26.1,390.0,111.79,59.36
2018,6,23,17,30,664.0,84.0,2.4,25.3,337.0,66.73,41.13
2018,6,23,17,45,603.0,80.0,2.3,24.45,284.5,54.69,41.48
2018,6,23,18,0,542.0,76.0,2.2,23.6,232.0,54.28,41.31
2018,6,23,18,15,470.5,68.5,2.15,22.75,185.0,50.83,38.37
2018,6,23,18,30,399.0,61.0,2.1,21.9,138.0,45.89,33.94
2018,6,23,18,45,305.5,48.0,2.05,21.05,97.5,36.78,25.71
2018,6,23,19,0,212.0,35.0,2.0,20.2,57.0,27.29,16.56
2018,6,23,19,15,124.5,21.0,1.95,19.8,32.5,16.6,0.0
2018,6,23,19,30,37.0,7.0,1.9,19.4,8.0,6.67,0.0
2018,6,23,19,45,18.5,3.5,1.9,19.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,24,4,45,23.0,5.0,1.85,14.8,5.5,0.0,0.0
2018,6,24,5,0,46.0,10.0,1.9,14.8,11.0,15.77,0.0
2018,6,24,5,15,124.5,24.5,1.95,15.05,36.5,55.76,20.09
2018,6,24,5,30,203.0,39.0,2.0,15.3,62.0,101.7,69.52
2018,6,24,5,45,277.0,53.5,2.1,15.55,101.0,151.57,112.89
2018,6,24,6,0,351.0,68.0,2.2,15.8,140.0,209.68,163.19
2018,6,24,6,15,398.5,80.5,2.2,16.25,183.0,262.54,209.29
2018,6,24,6,30,446.0,93.0,2.2,16.7,226.0,320.12,258.21
2018,6,24,6,45,496.5,102.0,2.2,17.1,275.5,379.75,307.53
2018,6,24,7,0,547.0,111.0,2.2,17.5,325.0,447.59,361.73
2018,6,24,7,15,584.0,118.0,2.25,17.95,375.0,505.66,406.84
2018,6,24,7,30,621.0,125.0,2.3,18.4,425.0,565.82,452.25
2018,6,24,7,45,646.5,131.0,2.35,18.8,472.5,618.53,490.85
2018,6,24,8,0,672.0,137.0,2.4,19.2,520.0,671.65,528.78
2018,6,24,8,15,692.5,142.5,2.45,19.5,566.0,720.38,562.52
2018,6,24,8,30,713.0,148.0,2.5,19.8,612.0,768.52,594.56
2018,6,24,8,45,729.0,153.0,2.55,20.1,655.0,811.37,622.39
2018,6,24,9,0,745.0,158.0,2.6,20.4,698.0,852.78,648.92
2018,6,24,9,15,772.0,154.5,2.7,20.55,740.5,888.81,672.24
2018,6,24,9,30,799.0,151.0,2.8,20.7,783.0,928.03,697.65
2018,6,24,9,45,826.5,144.5,2.85,20.85,822.5,962.7,719.4
2018,6,24,10,0,854.0,138.0,2.9,21.0,862.0,986.66,733.96
2018,6,24,10,15,857.5,142.0,2.9,21.0,889.0,1004.05,744.27
2018,6,24,10,30,861.0,146.0,2.9,21.0,916.0,1018.22,752.58
2018,6,24,10,45,861.0,150.0,2.95,21.05,935.5,1025.57,756.84
2018,6,24,11,0,861.0,154.0,3.0,21.1,955.0,1029.55,759.07
2018,6,24,11,15,860.0,157.5,3.0,21.0,968.0,1028.67,758.24
2018,6,24,11,30,859.0,161.0,3.0,20.9,981.0,1034.04,761.68
2018,6,24,11,45,855.0,166.0,3.0,20.85,987.0,1025.02,755.59
2018,6,24,12,0,851.0,171.0,3.0,20.8,993.0,1012.74,747.6
2018,6,24,12,15,856.0,167.5,3.0,20.8,994.0,997.64,737.72
2018,6,24,12,30,861.0,164.0,3.0,20.8,995.0,979.38,725.83
2018,6,24,12,45,866.0,160.0,3.0,20.75,990.0,950.71,707.2
2018,6,24,13,0,871.0,156.0,3.0,20.7,985.0,926.83,691.83
2018,6,24,13,15,863.0,157.5,2.95,20.65,968.5,893.73,669.8
2018,6,24,13,30,855.0,159.0,2.9,20.6,952.0,862.68,649.17
2018,6,24,13,45,843.5,161.5,2.9,20.55,928.5,822.79,622.65
2018,6,24,14,0,832.0,164.0,2.9,20.5,905.0,781.35,594.89
2018,6,24,14,15,823.0,162.5,2.95,20.4,876.0,736.73,563.54
2018,6,24,14,30,814.0,161.0,3.0,20.3,847.0,690.89,530.43
2018,6,24,14,45,801.5,159.5,3.0,20.15,812.0,641.87,494.05
2018,6,24,15,0,789.0,158.0,3.0,20.0,777.0,592.4,456.4
2018,6,24,15,15,776.0,154.0,3.0,20.0,737.5,540.26,415.53
2018,6,24,15,30,763.0,150.0,3.0,20.0,698.0,484.92,371.22
2018,6,24,15,45,566.0,179.0,3.1,19.6,571.5,384.63,293.69
2018,6,24,16,0,369.0,208.0,3.2,19.2,445.0,304.19,231.82
2018,6,24,16,15,301.5,207.5,3.2,18.95,391.5,263.81,199.7
2018,6,24,16,30,234.0,207.0,3.2,18.7,338.0,226.2,170.43
2018,6,24,16,45,275.5,189.5,3.25,18.45,330.0,203.71,149.93
2018,6,24,17,0,317.0,172.0,3.3,18.2,322.0,176.65,126.25
2018,6,24,17,15,344.5,149.5,3.25,17.75,295.5,140.47,98.47
2018,6,24,17,30,372.0,127.0,3.2,17.3,269.0,94.9,69.4
2018,6,24,17,45,389.5,108.0,3.15,16.9,237.5,75.9,61.46
2018,6,24,18,0,407.0,89.0,3.1,16.5,206.0,63.99,51.11
2018,6,24,18,15,359.5,76.0,3.0,16.05,165.0,55.84,43.89
2018,6,24,18,30,312.0,63.0,2.9,15.6,124.0,47.28,36.09
2018,6,24,18,45,241.5,49.5,2.8,15.2,88.5,37.87,27.35
2018,6,24,19,0,171.0,36.0,2.7,14.8,53.0,28.06,17.65
2018,6,24,19,15,98.5,22.0,2.65,14.5,30.5,17.4,0.0
2018,6,24,19,30,26.0,8.0,2.6,14.2,8.0,7.63,0.0
2018,6,24,19,45,13.0,4.0,2.55,13.9,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,25,4,45,28.0,6.0,3.05,12.15,6.5,0.0,0.0
2018,6,25,5,0,56.0,12.0,3.1,12.3,13.0,18.99,0.0
2018,6,25,5,15,153.5,25.0,3.1,12.65,39.5,61.61,21.57
2018,6,25,5,30,251.0,38.0,3.1,13.0,66.0,112.18,76.89
2018,6,25,5,45,282.5,44.0,3.1,13.3,90.0,142.03,105.97
2018,6,25,6,0,314.0,50.0,3.1,13.6,114.0,175.51,137.31
2018,6,25,6,15,157.0,45.5,3.05,14.0,77.5,122.26,97.31
2018,6,25,6,30,0.0,41.0,3.0,14.4,41.0,38.07,26.98
2018,6,25,6,45,0.0,50.0,2.9,14.8,50.0,46.46,34.1
2018,6,25,7,0,0.0,59.0,2.8,15.2,59.0,54.86,41.07
2018,6,25,7,15,0.0,87.5,2.75,15.6,87.5,81.81,63.5
2018,6,25,7,30,0.0,116.0,2.7,16.0,116.0,109.57,86.19
2018,6,25,7,45,0.0,131.5,2.65,16.35,131.5,124.54,98.05
2018,6,25,8,0,0.0,147.0,2.6,16.7,147.0,139.53,109.78
2018,6,25,8,15,3.0,166.5,2.65,17.1,168.5,160.87,126.6
2018,6,25,8,30,6.0,186.0,2.7,17.5,190.0,182.44,143.39
2018,6,25,8,45,9.5,208.0,2.7,17.85,214.5,207.13,162.5
2018,6,25,9,0,13.0,230.0,2.7,18.2,239.0,232.01,181.52
2018,6,25,9,15,21.5,261.0,2.75,18.5,277.5,270.64,211.26
2018,6,25,9,30,30.0,292.0,2.8,18.8,316.0,320.77,249.34
2018,6,25,9,45,42.0,318.0,2.85,19.1,353.0,359.11,278.03
2018,6,25,10,0,54.0,344.0,2.9,19.4,390.0,397.57,306.51
2018,6,25,10,15,166.0,331.0,2.95,19.7,478.5,505.99,390.41
2018,6,25,10,30,278.0,318.0,3.0,20.0,567.0,615.4,472.21
2018,6,25,10,45,462.0,267.0,3.05,20.25,692.0,758.3,577.69
2018,6,25,11,0,646.0,216.0,3.1,20.5,817.0,892.8,672.36
2018,6,25,11,15,757.0,179.0,3.15,20.7,893.5,956.92,713.97
2018,6,25,11,30,868.0,142.0,3.2,20.9,970.0,1015.18,751.65
2018,6,25,11,45,898.0,129.5,3.3,21.1,991.5,1023.05,756.28
2018,6,25,12,0,928.0,117.0,3.4,21.3,1013.0,1027.13,758.95
2018,6,25,12,15,930.5,116.0,3.45,21.35,1014.0,1011.97,749.09
2018,6,25,12,30,933.0,115.0,3.5,21.4,1015.0,993.53,737.25
2018,6,25,12,45,936.0,112.0,3.6,21.5,1009.0,970.41,722.53
2018,6,25,13,0,939.0,109.0,3.7,21.6,1003.0,944.11,705.63
2018,6,25,13,15,937.0,108.0,3.8,21.6,988.5,912.27,685.16
2018,6,25,13,30,935.0,107.0,3.9,21.6,974.0,877.68,662.65
2018,6,25,13,45,931.0,106.0,3.95,21.55,952.5,838.9,636.91
2018,6,25,14,0,927.0,105.0,4.0,21.5,931.0,797.81,609.33
2018,6,25,14,15,922.5,103.5,4.05,21.4,903.5,753.77,579.46
2018,6,25,14,30,918.0,102.0,4.1,21.3,876.0,707.83,546.58
2018,6,25,14,45,911.5,100.5,4.15,21.2,842.5,658.95,509.8
2018,6,25,15,0,905.0,99.0,4.2,21.1,809.0,608.76,471.01
2018,6,25,15,15,894.5,97.0,4.2,21.1,769.5,554.95,428.11
2018,6,25,15,30,884.0,95.0,4.2,21.1,730.0,500.69,383.64
2018,6,25,15,45,872.5,93.0,4.25,20.65,687.0,445.79,338.04
2018,6,25,16,0,861.0,91.0,4.3,20.2,644.0,391.01,291.15
2018,6,25,16,15,846.5,87.5,4.35,19.85,597.5,334.42,241.62
2018,6,25,16,30,832.0,84.0,4.4,19.5,551.0,273.4,188.04
2018,6,25,16,45,810.0,81.0,4.4,19.2,501.0,217.6,139.41
2018,6,25,17,0,788.0,78.0,4.4,18.9,451.0,164.11,95.49
2018,6,25,17,15,757.5,74.5,4.4,18.4,400.0,112.06,59.54
2018,6,25,17,30,727.0,71.0,4.4,17.9,349.0,63.7,38.48
2018,6,25,17,45,685.0,66.5,4.4,17.4,298.5,48.86,37.61
2018,6,25,18,0,643.0,62.0,4.4,16.9,248.0,42.97,32.51
2018,6,25,18,15,581.0,56.5,4.3,16.4,200.0,40.64,30.42
2018,6,25,18,30,519.0,51.0,4.2,15.9,152.0,38.25,28.11
2018,6,25,18,45,422.0,43.0,4.1,15.4,110.0,33.47,23.5
2018,6,25,19,0,325.0,35.0,4.0,14.9,68.0,28.54,18.05
2018,6,25,19,15,195.0,22.5,3.95,14.6,39.5,18.72,0.0
2018,6,25,19,30,65.0,10.0,3.9,14.3,11.0,9.53,0.0
2018,6,25,19,45,32.5,5.0,3.85,13.95,5.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,26,4,45,23.0,5.5,2.75,11.0,6.0,0.0,0.0
2018,6,26,5,0,46.0,11.0,2.8,11.2,12.0,16.65,0.0
2018,6,26,5,15,137.0,26.0,2.8,11.65,39.0,59.38,19.75
2018,6,26,5,30,228.0,41.0,2.8,12.1,66.0,109.84,75.84
2018,6,26,5,45,311.5,54.0,2.8,12.6,106.5,162.06,121.86
2018,6,26,6,0,395.0,67.0,2.8,13.1,147.0,223.65,175.67
2018,6,26,6,15,458.0,76.5,2.75,13.55,194.0,281.85,226.91
2018,6,26,6,30,521.0,86.0,2.7,14.0,241.0,349.37,284.69
2018,6,26,6,45,567.5,94.0,2.6,14.45,291.0,410.48,335.73
2018,6,26,7,0,614.0,102.0,2.5,14.9,341.0,475.25,387.93
2018,6,26,7,15,649.5,107.5,2.5,15.35,391.5,533.86,433.86
2018,6,26,7,30,685.0,113.0,2.5,15.8,442.0,594.32,479.73
2018,6,26,7,45,712.5,117.0,2.45,16.25,491.5,648.96,519.58
2018,6,26,8,0,740.0,121.0,2.4,16.7,541.0,704.04,558.22
2018,6,26,8,15,761.5,124.5,2.4,17.1,588.5,753.94,591.43
2018,6,26,8,30,783.0,128.0,2.4,17.5,636.0,799.95,621.23
2018,6,26,8,45,801.0,130.0,2.4,17.9,680.5,843.54,648.85
2018,6,26,9,0,819.0,132.0,2.4,18.3,725.0,885.6,674.98
2018,6,26,9,15,835.0,133.0,2.45,18.7,765.5,922.95,698.0
2018,6,26,9,30,851.0,134.0,2.5,19.1,806.0,958.14,719.39
2018,6,26,9,45,865.5,133.5,2.5,19.45,842.0,979.66,731.19
2018,6,26,10,0,880.0,133.0,2.5,19.8,878.0,1006.59,746.68
2018,6,26,10,15,888.0,133.5,2.6,20.05,906.5,1025.31,757.99
2018,6,26,10,30,896.0,134.0,2.7,20.3,935.0,1040.87,767.38
2018,6,26,10,45,901.5,135.0,2.75,20.5,957.0,1051.15,773.08
2018,6,26,11,0,907.0,136.0,2.8,20.7,979.0,1058.03,776.72
2018,6,26,11,15,911.5,136.0,2.9,20.8,994.0,1059.45,777.74
2018,6,26,11,30,916.0,136.0,3.0,20.9,1009.0,1057.4,776.66
2018,6,26,11,45,919.5,135.0,3.05,21.0,1017.0,1049.92,771.69
2018,6,26,12,0,923.0,134.0,3.1,21.1,1025.0,1039.04,764.65
2018,6,26,12,15,928.5,130.0,3.2,21.1,1026.0,1023.86,755.59
2018,6,26,12,30,934.0,126.0,3.3,21.1,1027.0,1005.34,744.36
2018,6,26,12,45,939.5,121.0,3.35,21.1,1021.5,982.56,729.93
2018,6,26,13,0,945.0,116.0,3.4,21.1,1016.0,956.48,713.29
2018,6,26,13,15,943.5,115.0,3.45,21.0,1001.5,924.87,693.13
2018,6,26,13,30,942.0,114.0,3.5,20.9,987.0,890.46,670.95
2018,6,26,13,45,939.0,111.5,3.6,20.85,965.0,850.81,645.1
2018,6,26,14,0,936.0,109.0,3.7,20.8,943.0,808.77,617.29
2018,6,26,14,15,931.5,107.5,3.7,20.65,915.0,764.34,587.23
2018,6,26,14,30,927.0,106.0,3.7,20.5,887.0,717.99,554.09
2018,6,26,14,45,921.0,103.0,3.75,20.35,852.5,667.64,516.55
2018,6,26,15,0,915.0,100.0,3.8,20.2,818.0,615.94,476.91
2018,6,26,15,15,904.5,98.0,3.8,20.2,778.0,561.62,433.71
2018,6,26,15,30,894.0,96.0,3.8,20.2,738.0,506.83,388.87
2018,6,26,15,45,882.5,93.5,3.85,19.75,694.5,450.96,342.56
2018,6,26,16,0,871.0,91.0,3.9,19.3,651.0,395.2,294.85
2018,6,26,16,15,856.5,87.0,3.9,19.0,603.5,337.62,244.38
2018,6,26,16,30,842.0,83.0,3.9,18.7,556.0,275.61,189.85
2018,6,26,16,45,820.5,80.0,3.95,18.4,506.0,219.32,140.71
2018,6,26,17,0,799.0,77.0,4.0,18.1,456.0,165.28,96.19
2018,6,26,17,15,769.0,73.5,3.95,17.7,404.5,112.61,59.6
2018,6,26,17,30,739.0,70.0,3.9,17.3,353.0,63.56,37.99
2018,6,26,17,45,696.5,66.0,3.9,16.85,302.0,48.46,37.34
2018,6,26,18,0,654.0,62.0,3.9,16.4,251.0,42.99,32.6
2018,6,26,18,15,592.0,56.0,3.8,15.95,202.5,40.24,30.12
2018,6,26,18,30,530.0,50.0,3.7,15.5,154.0,37.37,27.4
2018,6,26,18,45,434.0,42.0,3.6,15.05,111.5,32.55,22.74
2018,6,26,19,0,338.0,34.0,3.5,14.6,69.0,27.54,17.27
2018,6,26,19,15,199.0,21.5,3.5,14.25,39.5,17.7,0.0
2018,6,26,19,30,60.0,9.0,3.5,13.9,10.0,8.58,0.0
2018,6,26,19,45,30.0,4.5,3.45,13.6,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,4,45,25.5,6.0,3.15,11.3,6.5,0.0,0.0
2018,6,27,5,0,51.0,12.0,3.2,11.5,13.0,18.22,0.0
2018,6,27,5,15,146.5,25.0,3.25,11.9,38.5,59.78,18.3
2018,6,27,5,30,242.0,38.0,3.3,12.3,64.0,109.62,74.99
2018,6,27,5,45,213.5,42.5,3.35,12.75,74.0,119.14,88.83
2018,6,27,6,0,185.0,47.0,3.4,13.2,84.0,125.66,97.95
2018,6,27,6,15,92.5,55.5,3.4,13.65,74.0,95.99,75.7
2018,6,27,6,30,0.0,64.0,3.4,14.1,64.0,59.73,45.5
2018,6,27,6,45,0.0,80.0,3.4,14.5,80.0,75.17,58.51
2018,6,27,7,0,0.0,96.0,3.4,14.9,96.0,90.62,71.29
2018,6,27,7,15,2.0,121.0,3.35,15.3,122.0,116.38,92.48
2018,6,27,7,30,4.0,146.0,3.3,15.7,148.0,142.4,113.53
2018,6,27,7,45,11.0,171.5,3.3,16.05,177.5,172.66,137.9
2018,6,27,8,0,18.0,197.0,3.3,16.4,207.0,203.51,162.38
2018,6,27,8,15,38.0,224.0,3.3,16.7,248.0,255.8,204.06
2018,6,27,8,30,58.0,251.0,3.3,17.0,289.0,301.43,239.75
2018,6,27,8,45,98.0,266.0,3.35,17.3,335.0,363.57,288.46
2018,6,27,9,0,138.0,281.0,3.4,17.6,381.0,417.15,329.79
2018,6,27,9,15,181.5,281.5,3.4,17.85,420.5,460.14,362.8
2018,6,27,9,30,225.0,282.0,3.4,18.1,460.0,516.46,405.22
2018,6,27,9,45,134.0,288.5,3.4,18.4,395.5,428.04,334.71
2018,6,27,10,0,43.0,295.0,3.4,18.7,331.0,335.81,260.72
2018,6,27,10,15,134.5,318.0,3.45,18.85,437.0,461.29,358.75
2018,6,27,10,30,226.0,341.0,3.5,19.0,543.0,587.83,453.68
2018,6,27,10,45,538.0,250.5,3.55,19.15,746.5,821.05,628.64
2018,6,27,11,0,850.0,160.0,3.6,19.3,950.0,1034.49,774.36
2018,6,27,11,15,888.0,142.0,3.65,19.4,978.5,1041.94,777.04
2018,6,27,11,30,926.0,124.0,3.7,19.5,1007.0,1055.68,785.79
2018,6,27,11,45,929.0,123.5,3.75,19.6,1014.5,1048.27,780.54
2018,6,27,12,0,932.0,123.0,3.8,19.7,1022.0,1037.43,773.29
2018,6,27,12,15,932.5,122.5,3.85,19.65,1022.0,1020.8,762.7
2018,6,27,12,30,933.0,122.0,3.9,19.6,1022.0,1000.93,750.02
2018,6,27,12,45,933.0,120.5,3.95,19.6,1014.5,976.51,734.14
2018,6,27,13,0,933.0,119.0,4.0,19.6,1007.0,949.04,716.18
2018,6,27,13,15,795.0,186.5,4.05,19.5,935.0,868.84,661.87
2018,6,27,13,30,657.0,254.0,4.1,19.4,863.0,790.63,606.18
2018,6,27,13,45,641.5,253.5,4.15,19.3,837.0,750.36,577.89
2018,6,27,14,0,626.0,253.0,4.2,19.2,811.0,709.48,548.47
2018,6,27,14,15,538.5,272.0,4.25,19.05,741.0,635.06,492.88
2018,6,27,14,30,451.0,291.0,4.3,18.9,671.0,565.8,440.45
2018,6,27,14,45,533.5,244.5,4.35,18.75,676.5,551.35,431.03
2018,6,27,15,0,616.0,198.0,4.4,18.6,682.0,528.1,413.73
2018,6,27,15,15,744.0,149.5,4.4,18.6,705.0,521.19,407.05
2018,6,27,15,30,872.0,101.0,4.4,18.6,728.0,501.39,388.53
2018,6,27,15,45,858.0,99.0,4.55,18.15,684.0,446.02,342.26
2018,6,27,16,0,844.0,97.0,4.7,17.7,640.0,386.57,291.47
2018,6,27,16,15,825.0,94.5,4.7,17.4,592.5,329.89,241.35
2018,6,27,16,30,806.0,92.0,4.7,17.1,545.0,274.72,192.01
2018,6,27,16,45,781.0,89.0,4.75,16.8,495.0,219.73,143.8
2018,6,27,17,0,756.0,86.0,4.8,16.5,445.0,167.41,100.54
2018,6,27,17,15,723.0,82.5,4.8,16.1,394.0,116.93,65.27
2018,6,27,17,30,690.0,79.0,4.8,15.7,343.0,65.19,40.02
2018,6,27,17,45,645.0,74.0,4.85,15.35,293.0,49.98,38.92
2018,6,27,18,0,600.0,69.0,4.9,15.0,243.0,48.48,37.67
2018,6,27,18,15,535.0,62.5,4.8,14.6,195.5,45.61,35.07
2018,6,27,18,30,470.0,56.0,4.7,14.2,148.0,42.63,32.2
2018,6,27,18,45,372.5,47.0,4.6,13.85,107.0,37.17,26.89
2018,6,27,19,0,275.0,38.0,4.5,13.5,66.0,29.78,19.22
2018,6,27,19,15,161.5,24.0,4.45,13.25,38.5,19.09,0.0
2018,6,27,19,30,48.0,10.0,4.4,13.0,11.0,9.53,0.0
2018,6,27,19,45,24.0,5.0,4.35,12.75,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,4,45,27.5,6.0,4.0,11.65,6.5,0.0,0.0
2018,6,28,5,0,55.0,12.0,4.1,11.8,13.0,18.71,0.0
2018,6,28,5,15,167.0,25.0,4.15,12.25,40.5,63.34,17.73
2018,6,28,5,30,279.0,38.0,4.2,12.7,68.0,118.42,80.52
2018,6,28,5,45,374.5,47.0,4.25,13.1,109.0,173.9,129.77
2018,6,28,6,0,470.0,56.0,4.3,13.5,150.0,239.56,187.59
2018,6,28,6,15,534.5,62.0,4.35,14.05,197.5,299.35,240.99
2018,6,28,6,30,599.0,68.0,4.4,14.6,245.0,365.31,298.45
2018,6,28,6,45,644.0,73.0,4.4,15.1,295.0,425.96,350.2
2018,6,28,7,0,689.0,78.0,4.4,15.6,345.0,490.07,403.07
2018,6,28,7,15,720.0,81.5,4.35,16.05,395.0,545.28,447.25
2018,6,28,7,30,751.0,85.0,4.3,16.5,445.0,603.57,492.31
2018,6,28,7,45,775.0,88.0,4.25,16.9,494.0,657.34,532.24
2018,6,28,8,0,799.0,91.0,4.2,17.3,543.0,711.14,569.8
2018,6,28,8,15,817.0,93.5,4.1,17.7,590.0,759.37,602.28
2018,6,28,8,30,835.0,96.0,4.0,18.1,637.0,806.56,633.35
2018,6,28,8,45,848.5,98.0,3.9,18.55,680.0,841.96,655.26
2018,6,28,9,0,862.0,100.0,3.8,19.0,723.0,881.23,679.62
2018,6,28,9,15,872.0,102.0,3.75,19.3,761.5,915.22,700.54
2018,6,28,9,30,882.0,104.0,3.7,19.6,800.0,946.71,719.56
2018,6,28,9,45,890.0,105.5,3.65,19.95,833.5,973.06,734.77
2018,6,28,10,0,898.0,107.0,3.6,20.3,867.0,996.47,747.93
2018,6,28,10,15,904.0,108.5,3.6,20.5,895.0,1014.82,758.47
2018,6,28,10,30,910.0,110.0,3.6,20.7,923.0,1029.91,766.91
2018,6,28,10,45,914.5,111.5,3.6,20.95,944.5,1040.13,772.07
2018,6,28,11,0,919.0,113.0,3.6,21.2,966.0,1046.89,775.07
2018,6,28,11,15,921.5,113.5,3.65,21.3,980.0,1047.12,774.72
2018,6,28,11,30,924.0,114.0,3.7,21.4,994.0,1043.86,772.24
2018,6,28,11,45,925.0,114.5,3.75,21.5,1001.0,1035.63,766.62
2018,6,28,12,0,926.0,115.0,3.8,21.6,1008.0,1024.01,758.87
2018,6,28,12,15,928.5,113.5,3.9,21.6,1009.0,1008.54,749.29
2018,6,28,12,30,931.0,112.0,4.0,21.6,1010.0,989.8,737.55
2018,6,28,12,45,932.5,109.5,4.1,21.6,1003.0,965.95,722.37
2018,6,28,13,0,934.0,107.0,4.2,21.6,996.0,939.0,705.06
2018,6,28,13,15,931.0,107.0,4.25,21.55,981.5,907.49,684.42
2018,6,28,13,30,928.0,107.0,4.3,21.5,967.0,873.3,661.82
2018,6,28,13,45,924.0,105.0,4.35,21.45,945.0,833.91,635.43
2018,6,28,14,0,920.0,103.0,4.4,21.4,923.0,792.24,607.23
2018,6,28,14,15,914.0,102.5,4.45,21.3,895.5,748.41,577.41
2018,6,28,14,30,908.0,102.0,4.5,21.2,868.0,702.8,544.69
2018,6,28,14,45,900.5,101.0,4.5,21.1,834.5,654.23,507.8
2018,6,28,15,0,893.0,100.0,4.5,21.0,801.0,604.46,469.04
2018,6,28,15,15,882.5,97.5,4.5,21.0,761.5,550.81,426.14
2018,6,28,15,30,872.0,95.0,4.5,21.0,722.0,496.73,381.71
2018,6,28,15,45,858.5,93.0,4.55,20.65,678.5,441.63,335.78
2018,6,28,16,0,845.0,91.0,4.6,20.3,635.0,386.86,288.75
2018,6,28,16,15,829.0,88.0,4.6,20.0,588.5,326.09,235.91
2018,6,28,16,30,813.0,85.0,4.6,19.7,542.0,271.05,187.0
2018,6,28,16,45,790.5,82.5,4.6,19.4,493.0,216.58,139.46
2018,6,28,17,0,768.0,80.0,4.6,19.1,444.0,164.46,96.57
2018,6,28,17,15,737.5,76.0,4.65,18.65,393.5,113.03,60.75
2018,6,28,17,30,707.0,72.0,4.7,18.2,343.0,65.3,39.25
2018,6,28,17,45,665.0,67.5,4.7,17.75,293.0,45.04,34.18
2018,6,28,18,0,623.0,63.0,4.7,17.3,243.0,43.68,33.07
2018,6,28,18,15,561.0,56.5,4.6,16.8,195.5,40.56,30.3
2018,6,28,18,30,499.0,50.0,4.5,16.3,148.0,37.3,27.23
2018,6,28,18,45,404.0,42.5,4.4,15.75,107.5,32.95,23.01
2018,6,28,19,0,309.0,35.0,4.3,15.2,67.0,28.49,18.01
2018,6,28,19,15,184.5,22.0,4.2,14.85,38.5,18.18,0.0
2018,6,28,19,30,60.0,9.0,4.1,14.5,10.0,8.58,0.0
2018,6,28,19,45,30.0,4.5,4.05,14.1,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,29,4,45,49.0,5.5,1.55,13.2,6.5,0.0,0.0
2018,6,29,5,0,98.0,11.0,1.5,13.5,13.0,23.34,0.0
2018,6,29,5,15,231.5,21.5,1.6,14.1,42.0,71.75,17.63
2018,6,29,5,30,365.0,32.0,1.7,14.7,71.0,133.35,88.45
2018,6,29,5,45,456.0,39.0,1.8,15.3,113.0,189.47,138.59
2018,6,29,6,0,547.0,46.0,1.9,15.9,155.0,255.48,196.24
2018,6,29,6,15,605.0,51.0,1.9,16.4,203.0,315.26,248.95
2018,6,29,6,30,663.0,56.0,1.9,16.9,251.0,379.39,303.76
2018,6,29,6,45,704.0,60.0,1.95,17.4,301.5,440.08,354.25
2018,6,29,7,0,745.0,64.0,2.0,17.9,352.0,503.72,405.18
2018,6,29,7,15,774.5,67.0,2.05,18.5,403.0,561.73,449.87
2018,6,29,7,30,804.0,70.0,2.1,19.1,454.0,620.87,493.83
2018,6,29,7,45,825.5,72.5,2.1,19.7,504.0,670.22,527.7
2018,6,29,8,0,847.0,75.0,2.1,20.3,554.0,723.34,562.67
2018,6,29,8,15,863.0,77.5,2.1,20.8,601.0,771.61,593.55
2018,6,29,8,30,879.0,80.0,2.1,21.3,648.0,818.6,622.93
2018,6,29,8,45,890.5,81.5,2.15,21.8,691.0,859.07,647.76
2018,6,29,9,0,902.0,83.0,2.2,22.3,734.0,897.44,670.91
2018,6,29,9,15,908.5,86.5,2.2,22.6,772.5,931.18,690.77
2018,6,29,9,30,915.0,90.0,2.2,22.9,811.0,962.1,708.63
2018,6,29,9,45,919.5,93.0,2.25,23.25,844.0,987.58,723.25
2018,6,29,10,0,924.0,96.0,2.3,23.6,877.0,1009.87,735.83
2018,6,29,10,15,929.0,97.5,2.35,23.8,904.5,1027.74,746.06
2018,6,29,10,30,934.0,99.0,2.4,24.0,932.0,1042.24,754.24
2018,6,29,10,45,937.5,100.0,2.4,24.15,953.0,1051.24,758.63
2018,6,29,11,0,941.0,101.0,2.4,24.3,974.0,1056.71,760.93
2018,6,29,11,15,943.5,101.5,2.5,24.4,988.5,1057.09,761.42
2018,6,29,11,30,946.0,102.0,2.6,24.5,1003.0,1053.89,759.77
2018,6,29,11,45,947.5,102.0,2.65,24.55,1010.0,1045.64,754.64
2018,6,29,12,0,949.0,102.0,2.7,24.6,1017.0,1033.91,747.4
2018,6,29,12,15,948.0,103.0,2.8,24.6,1017.0,1017.32,737.76
2018,6,29,12,30,947.0,104.0,2.9,24.6,1017.0,997.45,726.01
2018,6,29,12,45,944.0,104.0,3.0,24.6,1008.5,971.6,710.32
2018,6,29,13,0,941.0,104.0,3.1,24.6,1000.0,942.79,692.59
2018,6,29,13,15,938.5,103.5,3.2,24.6,985.5,911.08,672.81
2018,6,29,13,30,936.0,103.0,3.3,24.6,971.0,876.64,651.0
2018,6,29,13,45,933.0,101.5,3.35,24.55,949.5,838.27,626.14
2018,6,29,14,0,930.0,100.0,3.4,24.5,928.0,797.5,599.39
2018,6,29,14,15,924.5,98.5,3.45,24.4,900.0,752.72,569.66
2018,6,29,14,30,919.0,97.0,3.5,24.3,872.0,706.12,537.26
2018,6,29,14,45,911.5,95.5,3.55,24.25,838.0,656.65,500.68
2018,6,29,15,0,904.0,94.0,3.6,24.2,804.0,605.95,462.18
2018,6,29,15,15,893.5,92.5,3.6,24.2,765.0,552.67,420.42
2018,6,29,15,30,883.0,91.0,3.6,24.2,726.0,498.93,377.1
2018,6,29,15,45,870.0,88.5,3.65,23.85,682.0,443.05,331.44
2018,6,29,16,0,857.0,86.0,3.7,23.5,638.0,387.45,284.58
2018,6,29,16,15,839.5,84.0,3.75,23.25,591.0,331.41,236.22
2018,6,29,16,30,822.0,82.0,3.8,23.0,544.0,271.24,184.14
2018,6,29,16,45,799.5,79.0,3.8,22.75,494.5,215.83,136.51
2018,6,29,17,0,777.0,76.0,3.8,22.5,445.0,162.77,93.43
2018,6,29,17,15,746.5,73.0,3.75,21.95,394.5,111.63,58.34
2018,6,29,17,30,716.0,70.0,3.7,21.4,344.0,64.16,37.47
2018,6,29,17,45,674.5,65.5,3.7,20.9,294.0,47.94,36.25
2018,6,29,18,0,633.0,61.0,3.7,20.4,244.0,42.12,31.28
2018,6,29,18,15,573.5,54.5,3.65,19.7,196.5,38.93,28.5
2018,6,29,18,30,514.0,48.0,3.6,19.0,149.0,35.58,25.42
2018,6,29,18,45,422.0,40.5,3.5,18.3,108.0,31.13,21.2
2018,6,29,19,0,330.0,33.0,3.4,17.6,67.0,26.54,16.21
2018,6,29,19,15,199.5,21.5,3.4,17.2,39.0,17.69,0.0
2018,6,29,19,30,69.0,10.0,3.4,16.8,11.0,9.53,0.0
2018,6,29,19,45,34.5,5.0,3.4,16.4,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,4,45,60.5,6.0,1.55,16.95,7.0,0.0,0.0
2018,6,30,5,0,121.0,12.0,1.5,17.1,14.0,27.19,0.0
2018,6,30,5,15,263.0,21.0,1.5,17.65,43.5,76.65,15.94
2018,6,30,5,30,405.0,30.0,1.5,18.2,73.0,140.55,91.18
2018,6,30,5,45,492.5,36.5,1.5,18.8,115.5,197.09,141.56
2018,6,30,6,0,580.0,43.0,1.5,19.4,158.0,261.79,197.56
2018,6,30,6,15,636.0,47.5,1.45,19.85,206.0,322.15,250.02
2018,6,30,6,30,692.0,52.0,1.4,20.3,254.0,387.68,304.92
2018,6,30,6,45,730.0,56.0,1.35,20.8,305.0,448.27,353.97
2018,6,30,7,0,768.0,60.0,1.3,21.3,356.0,511.48,402.9
2018,6,30,7,15,794.5,63.0,1.3,21.85,406.5,568.75,445.6
2018,6,30,7,30,821.0,66.0,1.3,22.4,457.0,622.89,484.51
2018,6,30,7,45,840.5,68.5,1.3,22.95,506.5,675.64,519.42
2018,6,30,8,0,860.0,71.0,1.3,23.5,556.0,727.95,552.58
2018,6,30,8,15,875.0,73.0,1.35,24.0,603.0,775.43,582.25
2018,6,30,8,30,890.0,75.0,1.4,24.5,650.0,821.54,610.51
2018,6,30,8,45,902.0,76.5,1.45,25.0,693.5,862.88,635.15
2018,6,30,9,0,914.0,78.0,1.5,25.5,737.0,902.13,658.14
2018,6,30,9,15,922.0,80.5,1.55,25.9,776.0,936.54,678.03
2018,6,30,9,30,930.0,83.0,1.6,26.3,815.0,968.19,696.06
2018,6,30,9,45,935.5,85.5,1.6,26.75,849.0,994.52,709.82
2018,6,30,10,0,941.0,88.0,1.6,27.2,883.0,1017.64,721.56
2018,6,30,10,15,945.5,89.5,1.65,27.5,910.5,1035.38,731.15
2018,6,30,10,30,950.0,91.0,1.7,27.8,938.0,1049.67,738.74
2018,6,30,10,45,953.0,91.5,1.7,28.15,958.5,1057.88,741.83
2018,6,30,11,0,956.0,92.0,1.7,28.5,979.0,1062.5,742.9
2018,6,30,11,15,958.0,93.0,1.75,28.6,993.5,1063.02,743.1
2018,6,30,11,30,960.0,94.0,1.8,28.7,1008.0,1059.91,741.24
2018,6,30,11,45,961.0,94.0,1.85,28.85,1015.0,1051.17,735.92
2018,6,30,12,0,962.0,94.0,1.9,29.0,1022.0,1038.91,728.57
2018,6,30,12,15,958.5,96.5,2.0,29.0,1021.0,1021.32,719.07
2018,6,30,12,30,955.0,99.0,2.1,29.0,1020.0,1000.47,707.52
2018,6,30,12,45,949.5,101.0,2.15,29.0,1010.5,974.14,691.92
2018,6,30,13,0,944.0,103.0,2.2,29.0,1001.0,944.91,674.44
2018,6,30,13,15,940.5,103.0,2.25,28.9,986.5,912.76,655.23
2018,6,30,13,30,937.0,103.0,2.3,28.8,972.0,877.92,634.11
2018,6,30,13,45,932.5,102.0,2.4,28.75,950.0,838.8,610.22
2018,6,30,14,0,928.0,101.0,2.5,28.7,928.0,797.4,584.45
2018,6,30,14,15,922.5,100.0,2.55,28.55,900.0,753.16,556.28
2018,6,30,14,30,917.0,99.0,2.6,28.4,872.0,707.1,525.41
2018,6,30,14,45,909.0,97.5,2.65,28.25,838.0,657.39,490.04
2018,6,30,15,0,901.0,96.0,2.7,28.1,804.0,606.5,452.75
2018,6,30,15,15,891.0,94.0,2.7,28.1,764.5,553.18,412.1
2018,6,30,15,30,881.0,92.0,2.7,28.1,725.0,499.34,369.83
2018,6,30,15,45,863.0,91.5,2.75,27.6,680.0,443.17,325.34
2018,6,30,16,0,845.0,91.0,2.8,27.1,635.0,387.78,280.0
2018,6,30,16,15,816.5,92.0,2.85,26.65,585.5,326.54,229.28
2018,6,30,16,30,788.0,93.0,2.9,26.2,536.0,272.37,183.37
2018,6,30,16,45,754.5,92.5,2.9,25.8,485.0,218.77,138.67
2018,6,30,17,0,721.0,92.0,2.9,25.4,434.0,164.12,95.63
2018,6,30,17,15,682.5,88.0,2.9,24.6,382.5,114.23,62.05
2018,6,30,17,30,644.0,84.0,2.9,23.8,331.0,68.92,41.82
2018,6,30,17,45,591.0,79.0,2.9,23.0,280.5,53.74,40.92
2018,6,30,18,0,538.0,74.0,2.9,22.2,230.0,52.46,39.99
2018,6,30,18,15,472.5,66.0,2.85,21.35,184.0,48.51,36.6
2018,6,30,18,30,407.0,58.0,2.8,20.5,138.0,44.35,32.83
2018,6,30,18,45,318.5,46.5,2.75,19.65,98.5,35.57,24.85
2018,6,30,19,0,230.0,35.0,2.7,18.8,59.0,27.28,16.72
2018,6,30,19,15,136.0,21.0,2.65,18.4,33.5,16.59,0.0
2018,6,30,19,30,42.0,7.0,2.6,18.0,8.0,6.67,0.0
2018,6,30,19,45,21.0,3.5,2.6,17.6,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,1,4,45,21.5,4.0,1.95,14.65,4.5,0.0,0.0
2018,7,1,5,0,43.0,8.0,2.0,14.7,9.0,13.19,0.0
2018,7,1,5,15,155.5,21.5,2.0,15.0,36.0,56.36,8.83
2018,7,1,5,30,268.0,35.0,2.0,15.3,63.0,111.64,73.89
2018,7,1,5,45,359.5,45.0,2.0,15.6,103.5,166.34,122.03
2018,7,1,6,0,451.0,55.0,2.0,15.9,144.0,230.52,177.61
2018,7,1,6,15,512.5,62.5,1.95,16.3,190.5,289.56,229.25
2018,7,1,6,30,574.0,70.0,1.9,16.7,237.0,354.55,284.49
2018,7,1,6,45,618.0,75.5,1.9,17.05,286.5,413.98,333.94
2018,7,1,7,0,662.0,81.0,1.9,17.4,336.0,476.81,384.37
2018,7,1,7,15,693.5,86.0,1.85,17.85,386.0,534.48,428.73
2018,7,1,7,30,725.0,91.0,1.8,18.3,436.0,593.63,472.56
2018,7,1,7,45,748.5,95.0,1.75,18.7,485.0,645.18,509.38
2018,7,1,8,0,772.0,99.0,1.7,19.1,534.0,698.75,545.06
2018,7,1,8,15,789.5,103.0,1.7,19.5,580.5,747.36,576.52
2018,7,1,8,30,807.0,107.0,1.7,19.9,627.0,794.95,606.66
2018,7,1,8,45,820.0,110.0,1.75,20.3,670.0,836.28,632.46
2018,7,1,9,0,833.0,113.0,1.8,20.7,713.0,875.77,656.74
2018,7,1,9,15,842.5,117.0,1.85,21.0,752.0,903.93,673.5
2018,7,1,9,30,852.0,121.0,1.9,21.3,791.0,936.41,693.14
2018,7,1,9,45,858.0,125.0,1.95,21.65,824.5,962.89,708.56
2018,7,1,10,0,864.0,129.0,2.0,22.0,858.0,986.41,722.08
2018,7,1,10,15,862.5,135.0,2.1,22.15,883.0,1001.5,731.36
2018,7,1,10,30,861.0,141.0,2.2,22.3,908.0,1013.19,738.6
2018,7,1,10,45,855.5,148.5,2.3,22.5,926.0,1018.94,742.0
2018,7,1,11,0,850.0,156.0,2.4,22.7,944.0,1030.82,749.48
2018,7,1,11,15,846.5,161.5,2.5,22.7,956.5,1029.88,749.32
2018,7,1,11,30,843.0,167.0,2.6,22.7,969.0,1025.54,747.18
2018,7,1,11,45,835.5,173.0,2.7,22.7,973.0,1014.41,740.73
2018,7,1,12,0,828.0,179.0,2.8,22.7,977.0,1000.13,732.31
2018,7,1,12,15,829.0,178.5,2.85,22.65,977.5,984.7,722.87
2018,7,1,12,30,830.0,178.0,2.9,22.6,978.0,966.27,711.5
2018,7,1,12,45,830.0,177.0,2.95,22.55,972.0,943.53,697.3
2018,7,1,13,0,830.0,176.0,3.0,22.5,966.0,918.04,681.26
2018,7,1,13,15,823.0,177.0,3.05,22.4,950.0,885.74,660.68
2018,7,1,13,30,816.0,178.0,3.1,22.3,934.0,851.3,638.53
2018,7,1,13,45,806.0,178.5,3.1,22.2,911.0,812.07,612.6
2018,7,1,14,0,796.0,179.0,3.1,22.1,888.0,771.31,584.96
2018,7,1,14,15,789.0,176.5,3.1,21.9,860.5,728.66,554.94
2018,7,1,14,30,782.0,174.0,3.1,21.7,833.0,684.7,523.31
2018,7,1,14,45,772.5,170.0,3.15,21.5,799.5,636.73,488.21
2018,7,1,15,0,763.0,166.0,3.2,21.3,766.0,588.09,451.66
2018,7,1,15,15,749.0,163.0,3.2,21.3,727.0,534.75,410.16
2018,7,1,15,30,735.0,160.0,3.2,21.3,688.0,483.8,369.31
2018,7,1,15,45,725.5,152.0,3.2,20.8,646.5,430.93,326.56
2018,7,1,16,0,716.0,144.0,3.2,20.3,605.0,378.33,282.71
2018,7,1,16,15,707.5,134.5,3.2,20.0,561.5,325.25,237.17
2018,7,1,16,30,699.0,125.0,3.2,19.7,518.0,272.75,191.45
2018,7,1,16,45,682.0,116.5,3.2,19.35,471.0,220.16,146.35
2018,7,1,17,0,665.0,108.0,3.2,19.0,424.0,169.46,104.91
2018,7,1,17,15,621.5,102.5,3.15,18.6,371.5,121.09,71.49
2018,7,1,17,30,578.0,97.0,3.1,18.2,319.0,77.93,51.19
2018,7,1,17,45,529.5,89.0,3.1,17.8,269.5,61.7,48.82
2018,7,1,18,0,481.0,81.0,3.1,17.4,220.0,58.31,45.95
