Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,18,15,435.0,70.5,3.05,16.95,178.0,52.44,40.75
2018,7,1,18,30,389.0,60.0,3.0,16.5,136.0,45.05,34.01
2018,7,1,18,45,275.5,48.0,2.95,16.05,94.5,36.7,26.24
2018,7,1,19,0,162.0,36.0,2.9,15.6,53.0,28.04,17.6
2018,7,1,19,15,92.0,21.5,2.9,15.35,30.0,17.89,0.0
2018,7,1,19,30,22.0,7.0,2.9,15.1,7.0,6.67,0.0
2018,7,1,19,45,11.0,3.5,2.85,14.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.5,1.2,13.75,3.5,0.0,0.0
2018,7,2,5,0,30.0,7.0,1.2,13.9,7.0,10.52,0.0
2018,7,2,5,15,106.5,21.0,1.2,14.3,30.5,46.55,4.44
2018,7,2,5,30,183.0,35.0,1.2,14.7,54.0,91.17,60.51
2018,7,2,5,45,260.5,49.0,1.25,15.15,91.5,139.84,103.01
2018,7,2,6,0,338.0,63.0,1.3,15.6,129.0,197.23,152.3
2018,7,2,6,15,398.0,74.0,1.25,16.05,173.5,252.51,199.97
2018,7,2,6,30,458.0,85.0,1.2,16.5,218.0,313.91,251.57
2018,7,2,6,45,491.0,96.0,1.2,16.95,263.0,367.27,295.49
2018,7,2,7,0,524.0,107.0,1.2,17.4,308.0,427.2,342.9
2018,7,2,7,15,573.5,112.0,1.15,17.9,360.5,489.61,390.45
2018,7,2,7,30,623.0,117.0,1.1,18.4,413.0,555.31,438.68
2018,7,2,7,45,541.5,148.5,1.1,18.85,425.5,555.77,436.31
2018,7,2,8,0,460.0,180.0,1.1,19.3,438.0,552.68,431.22
2018,7,2,8,15,394.5,219.0,1.15,19.8,454.0,561.77,434.87
2018,7,2,8,30,329.0,258.0,1.2,20.3,470.0,553.5,425.82
2018,7,2,8,45,333.0,275.0,1.2,20.8,502.0,585.75,447.14
2018,7,2,9,0,337.0,292.0,1.2,21.3,534.0,617.06,467.05
2018,7,2,9,15,303.5,323.0,1.25,21.65,550.0,628.23,472.14
2018,7,2,9,30,270.0,354.0,1.3,22.0,566.0,636.27,475.2
2018,7,2,9,45,401.0,320.5,1.35,22.3,651.0,741.43,549.75
2018,7,2,10,0,532.0,287.0,1.4,22.6,736.0,839.75,616.72
2018,7,2,10,15,596.5,267.0,1.55,22.8,786.0,891.16,651.46
2018,7,2,10,30,661.0,247.0,1.7,23.0,836.0,939.43,684.37
2018,7,2,10,45,583.0,288.0,1.8,23.15,816.5,904.35,658.95
2018,7,2,11,0,505.0,329.0,1.9,23.3,797.0,865.19,631.46
2018,7,2,11,15,538.0,314.5,2.05,23.35,820.0,880.04,643.53
2018,7,2,11,30,571.0,300.0,2.2,23.4,843.0,893.28,653.97
2018,7,2,11,45,655.0,265.5,2.3,23.4,893.0,934.29,683.66
2018,7,2,12,0,739.0,231.0,2.4,23.4,943.0,970.58,708.15
2018,7,2,12,15,740.5,230.0,2.55,23.3,943.5,955.67,699.7
2018,7,2,12,30,742.0,229.0,2.7,23.2,944.0,937.97,689.82
2018,7,2,12,45,741.5,227.5,2.8,23.05,937.5,915.26,676.26
2018,7,2,13,0,741.0,226.0,2.9,22.9,931.0,890.07,660.98
2018,7,2,13,15,739.5,223.0,3.0,22.7,917.5,860.24,642.54
2018,7,2,13,30,738.0,220.0,3.1,22.5,904.0,828.26,622.29
2018,7,2,13,45,735.0,215.5,3.15,22.25,883.5,791.67,597.9
2018,7,2,14,0,732.0,211.0,3.2,22.0,863.0,753.33,571.81
2018,7,2,14,15,729.5,205.0,3.25,21.75,837.5,712.38,543.34
2018,7,2,14,30,727.0,199.0,3.3,21.5,812.0,669.96,513.12
2018,7,2,14,45,724.0,192.5,3.35,21.2,782.0,625.46,480.7
2018,7,2,15,0,721.0,186.0,3.4,20.9,752.0,579.85,446.52
2018,7,2,15,15,706.5,181.5,3.4,20.9,713.0,529.02,406.79
2018,7,2,15,30,692.0,177.0,3.4,20.9,674.0,478.57,366.37
2018,7,2,15,45,689.5,165.5,3.4,20.35,635.0,427.77,325.31
2018,7,2,16,0,687.0,154.0,3.4,19.8,596.0,376.59,282.61
2018,7,2,16,15,690.5,140.0,3.4,19.5,556.0,324.94,237.98
2018,7,2,16,30,694.0,126.0,3.4,19.2,516.0,272.63,192.02
2018,7,2,16,45,686.0,115.0,3.4,18.9,471.0,220.0,146.4
2018,7,2,17,0,678.0,104.0,3.4,18.6,426.0,168.28,103.59
2018,7,2,17,15,655.5,96.0,3.45,18.2,378.5,118.83,68.44
2018,7,2,17,30,633.0,88.0,3.5,17.8,331.0,72.2,45.58
2018,7,2,17,45,603.5,79.5,3.5,17.45,284.0,54.19,42.29
2018,7,2,18,0,574.0,71.0,3.5,17.1,237.0,50.06,38.74
2018,7,2,18,15,517.5,63.0,3.45,16.65,191.0,46.0,35.13
2018,7,2,18,30,461.0,55.0,3.4,16.2,145.0,41.71,31.13
2018,7,2,18,45,376.5,45.0,3.35,15.8,105.0,35.28,25.03
2018,7,2,19,0,292.0,35.0,3.3,15.4,65.0,28.51,17.99
2018,7,2,19,15,174.0,22.0,3.25,15.1,37.5,17.44,0.0
2018,7,2,19,30,56.0,9.0,3.2,14.8,10.0,8.58,0.0
2018,7,2,19,45,28.0,4.5,3.2,14.5,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,4,45,18.0,4.0,2.1,12.35,4.5,0.0,0.0
2018,7,3,5,0,36.0,8.0,2.1,12.6,9.0,12.21,0.0
2018,7,3,5,15,129.5,23.0,2.05,13.05,35.0,52.76,2.81
2018,7,3,5,30,223.0,38.0,2.0,13.5,61.0,104.11,69.36
2018,7,3,5,45,310.5,50.5,1.95,14.0,100.5,156.06,115.37
2018,7,3,6,0,398.0,63.0,1.9,14.5,140.0,217.92,168.92
2018,7,3,6,15,425.0,74.0,1.8,15.0,177.5,263.11,209.5
2018,7,3,6,30,452.0,85.0,1.7,15.5,215.0,310.82,250.84
2018,7,3,6,45,347.0,108.5,1.6,16.0,219.5,307.38,249.52
2018,7,3,7,0,242.0,132.0,1.5,16.5,224.0,283.74,230.42
2018,7,3,7,15,196.5,162.0,1.45,16.9,243.5,292.44,236.63
2018,7,3,7,30,151.0,192.0,1.4,17.3,263.0,303.92,244.03
2018,7,3,7,45,315.5,186.0,1.35,17.7,356.0,427.65,341.93
2018,7,3,8,0,480.0,180.0,1.3,18.1,449.0,567.36,446.75
2018,7,3,8,15,622.0,155.5,1.3,18.55,535.5,676.31,525.17
2018,7,3,8,30,764.0,131.0,1.3,19.0,622.0,788.75,601.17
2018,7,3,8,45,779.0,134.5,1.3,19.4,665.0,827.57,623.79
2018,7,3,9,0,794.0,138.0,1.3,19.8,708.0,868.22,648.11
2018,7,3,9,15,799.0,144.0,1.35,20.15,744.5,900.55,667.39
2018,7,3,9,30,804.0,150.0,1.4,20.5,781.0,930.24,684.92
2018,7,3,9,45,805.0,158.0,1.45,20.8,813.0,955.46,699.63
2018,7,3,10,0,806.0,166.0,1.5,21.1,845.0,977.59,712.39
2018,7,3,10,15,812.5,168.0,1.55,21.3,872.0,995.76,722.94
2018,7,3,10,30,819.0,170.0,1.6,21.5,899.0,1010.89,731.67
2018,7,3,10,45,822.5,172.5,1.7,21.7,919.5,1020.38,737.66
2018,7,3,11,0,826.0,175.0,1.8,21.9,940.0,1026.61,741.72
2018,7,3,11,15,827.5,177.5,1.9,22.05,954.0,1027.54,742.66
2018,7,3,11,30,829.0,180.0,2.0,22.2,968.0,1025.15,741.62
2018,7,3,11,45,829.0,181.0,2.1,22.3,974.0,1016.5,736.81
2018,7,3,12,0,829.0,182.0,2.2,22.4,980.0,1004.68,730.04
2018,7,3,12,15,832.5,180.0,2.3,22.4,981.5,990.2,721.87
2018,7,3,12,30,836.0,178.0,2.4,22.4,983.0,972.64,711.7
2018,7,3,12,45,839.0,174.0,2.55,22.4,977.0,949.69,698.41
2018,7,3,13,0,842.0,170.0,2.7,22.4,971.0,923.84,683.05
2018,7,3,13,15,837.0,170.0,2.75,22.35,956.0,892.05,662.91
2018,7,3,13,30,832.0,170.0,2.8,22.3,941.0,857.97,641.09
2018,7,3,13,45,825.0,169.0,2.85,22.2,918.5,819.24,616.02
2018,7,3,14,0,818.0,168.0,2.9,22.1,896.0,778.72,589.45
2018,7,3,14,15,810.0,165.5,2.95,21.95,867.5,734.53,558.68
2018,7,3,14,30,802.0,163.0,3.0,21.8,839.0,689.04,526.19
2018,7,3,14,45,792.5,160.0,3.0,21.65,805.5,641.08,490.88
2018,7,3,15,0,783.0,157.0,3.0,21.5,772.0,592.4,454.11
2018,7,3,15,15,769.5,154.0,3.0,21.5,733.0,541.12,414.16
2018,7,3,15,30,756.0,151.0,3.0,21.5,694.0,486.73,370.88
2018,7,3,15,45,742.0,145.5,3.05,21.0,651.5,433.03,327.64
2018,7,3,16,0,728.0,140.0,3.1,20.5,609.0,380.01,283.58
2018,7,3,16,15,710.5,134.0,3.1,20.1,563.0,326.4,237.89
2018,7,3,16,30,693.0,128.0,3.1,19.7,517.0,274.3,192.87
2018,7,3,16,45,668.5,121.5,3.15,19.35,469.0,222.15,148.49
2018,7,3,17,0,644.0,115.0,3.2,19.0,421.0,172.71,108.45
2018,7,3,17,15,610.5,108.0,3.15,18.5,371.5,125.05,75.13
2018,7,3,17,30,577.0,101.0,3.1,18.0,322.0,81.49,54.05
2018,7,3,17,45,532.0,93.0,3.1,17.55,274.0,65.1,51.85
2018,7,3,18,0,487.0,85.0,3.1,17.1,226.0,61.88,49.14
2018,7,3,18,15,424.5,74.5,3.05,16.65,180.5,54.82,42.89
2018,7,3,18,30,362.0,64.0,3.0,16.2,135.0,48.14,36.76
2018,7,3,18,45,278.5,51.0,2.95,15.7,96.5,39.12,28.37
2018,7,3,19,0,195.0,38.0,2.9,15.2,58.0,29.72,18.99
2018,7,3,19,15,112.5,23.0,2.9,14.9,33.0,18.25,0.0
2018,7,3,19,30,30.0,8.0,2.9,14.6,8.0,7.63,0.0
2018,7,3,19,45,15.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,4,45,21.5,4.0,2.35,11.75,4.5,0.0,0.0
2018,7,4,5,0,43.0,8.0,2.4,11.9,9.0,13.06,0.0
2018,7,4,5,15,154.5,22.0,2.45,12.3,36.0,55.89,0.0
2018,7,4,5,30,266.0,36.0,2.5,12.7,63.0,111.82,73.87
2018,7,4,5,45,286.5,44.5,2.55,13.1,87.5,141.86,104.76
2018,7,4,6,0,307.0,53.0,2.6,13.5,112.0,174.41,135.66
2018,7,4,6,15,184.0,69.5,2.55,13.85,108.0,153.58,122.9
2018,7,4,6,30,61.0,86.0,2.5,14.2,104.0,113.71,91.13
2018,7,4,6,45,51.0,113.0,2.45,14.5,130.0,140.0,113.38
2018,7,4,7,0,41.0,140.0,2.4,14.8,156.0,165.18,133.96
2018,7,4,7,15,50.0,162.5,2.4,15.15,184.5,195.8,158.81
2018,7,4,7,30,59.0,185.0,2.4,15.5,213.0,227.13,183.79
2018,7,4,7,45,50.5,198.5,2.4,15.8,224.5,236.93,190.69
2018,7,4,8,0,42.0,212.0,2.4,16.1,236.0,245.93,196.86
2018,7,4,8,15,28.5,214.0,2.4,16.4,231.0,237.86,189.23
2018,7,4,8,30,15.0,216.0,2.4,16.7,226.0,220.2,174.05
2018,7,4,8,45,15.0,226.5,2.45,16.95,237.0,230.6,181.72
2018,7,4,9,0,15.0,237.0,2.5,17.2,248.0,240.97,189.25
2018,7,4,9,15,13.5,236.5,2.55,17.45,246.5,238.94,187.01
2018,7,4,9,30,12.0,236.0,2.6,17.7,245.0,236.9,184.85
2018,7,4,9,45,14.5,257.0,2.65,17.9,268.5,259.96,202.42
2018,7,4,10,0,17.0,278.0,2.7,18.1,292.0,283.03,219.78
2018,7,4,10,15,34.5,321.0,2.75,18.25,351.0,354.26,274.28
2018,7,4,10,30,52.0,364.0,2.8,18.4,410.0,415.49,320.1
2018,7,4,10,45,88.0,398.0,2.85,18.55,478.5,485.74,372.64
2018,7,4,11,0,124.0,432.0,2.9,18.7,547.0,567.0,431.98
2018,7,4,11,15,102.0,437.5,2.9,18.8,533.0,536.95,408.55
2018,7,4,11,30,80.0,443.0,2.9,18.9,519.0,517.89,393.59
2018,7,4,11,45,79.0,446.5,2.9,18.95,522.0,517.43,393.04
2018,7,4,12,0,78.0,450.0,2.9,19.0,525.0,516.5,392.11
2018,7,4,12,15,251.0,400.5,2.9,19.05,642.0,644.92,490.57
2018,7,4,12,30,424.0,351.0,2.9,19.1,759.0,756.86,573.6
2018,7,4,12,45,663.5,241.5,2.9,19.1,874.5,857.78,649.53
2018,7,4,13,0,903.0,132.0,2.9,19.1,990.0,937.28,703.26
2018,7,4,13,15,911.5,125.0,2.85,19.1,980.0,910.05,684.09
2018,7,4,13,30,920.0,118.0,2.8,19.1,970.0,879.53,663.63
2018,7,4,13,45,917.0,115.5,2.75,19.1,948.5,840.76,637.45
2018,7,4,14,0,914.0,113.0,2.7,19.1,927.0,799.64,609.54
2018,7,4,14,15,908.5,111.5,2.7,19.05,899.0,755.45,579.67
2018,7,4,14,30,903.0,110.0,2.7,19.0,871.0,709.46,546.85
2018,7,4,14,45,896.0,108.0,2.7,18.9,837.5,660.46,510.38
2018,7,4,15,0,889.0,106.0,2.7,18.8,804.0,610.22,471.96
2018,7,4,15,15,878.5,103.5,2.7,18.8,764.5,556.65,429.77
2018,7,4,15,30,868.0,101.0,2.7,18.8,725.0,502.64,385.97
2018,7,4,15,45,855.5,98.5,2.7,18.5,681.5,447.57,340.43
2018,7,4,16,0,843.0,96.0,2.7,18.2,638.0,388.31,290.3
2018,7,4,16,15,827.5,92.0,2.7,17.95,591.0,331.32,240.65
2018,7,4,16,30,812.0,88.0,2.7,17.7,544.0,275.45,191.23
2018,7,4,16,45,790.5,84.0,2.7,17.45,494.5,219.77,142.68
2018,7,4,17,0,769.0,80.0,2.7,17.2,445.0,166.34,98.5
2018,7,4,17,15,739.0,76.5,2.75,16.8,394.5,115.09,62.45
2018,7,4,17,30,709.0,73.0,2.8,16.4,344.0,67.48,40.6
2018,7,4,17,45,667.5,67.5,2.8,16.05,293.5,45.07,34.47
2018,7,4,18,0,626.0,62.0,2.8,15.7,243.0,42.92,32.65
2018,7,4,18,15,566.0,56.0,2.7,15.25,196.0,40.2,30.19
2018,7,4,18,30,506.0,50.0,2.6,14.8,149.0,37.36,27.48
2018,7,4,18,45,415.0,41.5,2.55,14.4,107.5,32.1,22.42
2018,7,4,19,0,324.0,33.0,2.5,14.0,66.0,26.61,16.5
2018,7,4,19,15,195.5,21.0,2.4,13.7,38.0,17.26,0.0
2018,7,4,19,30,67.0,9.0,2.3,13.4,10.0,8.58,0.0
2018,7,4,19,45,33.5,4.5,2.25,13.1,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,1.6,10.85,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,1.7,11.1,10.0,19.0,0.0
2018,7,5,5,15,225.5,19.5,1.75,11.55,38.0,66.14,0.0
2018,7,5,5,30,368.0,30.0,1.8,12.0,66.0,129.86,84.28
2018,7,5,5,45,430.0,35.0,1.9,12.5,100.0,174.91,127.97
2018,7,5,6,0,492.0,40.0,2.0,13.0,134.0,226.53,175.13
2018,7,5,6,15,290.5,39.0,2.0,13.45,98.5,171.22,136.69
2018,7,5,6,30,89.0,38.0,2.0,13.9,63.0,83.43,65.74
2018,7,5,6,45,44.5,47.5,2.0,14.35,60.0,71.59,55.96
2018,7,5,7,0,0.0,57.0,2.0,14.8,57.0,52.99,39.57
2018,7,5,7,15,0.0,82.5,1.95,15.25,82.5,76.99,59.58
2018,7,5,7,30,0.0,108.0,1.9,15.7,108.0,101.76,79.85
2018,7,5,7,45,4.0,138.0,1.85,16.15,140.0,133.99,105.99
2018,7,5,8,0,8.0,168.0,1.8,16.6,172.0,166.72,132.03
2018,7,5,8,15,27.0,208.5,1.75,17.0,225.0,230.83,183.06
2018,7,5,8,30,46.0,249.0,1.7,17.4,278.0,289.75,228.63
2018,7,5,8,45,185.0,259.0,1.65,17.85,389.5,430.47,339.08
2018,7,5,9,0,324.0,269.0,1.6,18.3,501.0,580.5,450.54
2018,7,5,9,15,577.0,194.5,1.55,18.7,635.5,756.95,578.77
2018,7,5,9,30,830.0,120.0,1.5,19.1,770.0,914.24,681.25
2018,7,5,9,45,887.5,100.0,1.5,19.5,822.5,963.94,709.61
2018,7,5,10,0,945.0,80.0,1.5,19.9,875.0,1012.43,737.96
2018,7,5,10,15,950.0,82.0,1.5,20.25,903.5,1031.6,747.5
2018,7,5,10,30,955.0,84.0,1.5,20.6,932.0,1047.31,755.26
2018,7,5,10,45,959.0,84.0,1.5,20.95,953.5,1056.33,758.93
2018,7,5,11,0,963.0,84.0,1.5,21.3,975.0,1061.76,760.53
2018,7,5,11,15,965.5,84.5,1.55,21.5,989.5,1062.56,760.69
2018,7,5,11,30,968.0,85.0,1.6,21.7,1004.0,1059.71,758.73
2018,7,5,11,45,969.0,86.0,1.65,21.95,1012.0,1052.23,753.87
2018,7,5,12,0,970.0,87.0,1.7,22.2,1020.0,1041.14,746.89
2018,7,5,12,15,965.5,90.0,1.8,22.3,1019.0,1023.22,736.82
2018,7,5,12,30,961.0,93.0,1.9,22.4,1018.0,1002.0,724.66
2018,7,5,12,45,953.5,97.0,1.95,22.55,1009.0,975.83,708.49
2018,7,5,13,0,946.0,101.0,2.0,22.7,1000.0,946.77,690.43
2018,7,5,13,15,945.0,100.0,2.05,22.65,986.5,915.86,671.59
2018,7,5,13,30,944.0,99.0,2.1,22.6,973.0,882.09,650.7
2018,7,5,13,45,941.5,97.0,2.15,22.6,952.0,843.45,626.22
2018,7,5,14,0,939.0,95.0,2.2,22.6,931.0,802.35,599.8
2018,7,5,14,15,934.5,93.5,2.25,22.55,903.5,757.97,570.91
2018,7,5,14,30,930.0,92.0,2.3,22.5,876.0,711.63,539.54
2018,7,5,14,45,924.5,89.5,2.3,22.5,842.5,662.0,503.15
2018,7,5,15,0,919.0,87.0,2.3,22.5,809.0,610.92,464.69
2018,7,5,15,15,909.0,85.5,2.3,22.5,769.5,557.15,423.07
2018,7,5,15,30,899.0,84.0,2.3,22.5,730.0,502.82,379.71
2018,7,5,15,45,888.5,81.0,2.35,22.3,686.5,446.65,334.0
2018,7,5,16,0,878.0,78.0,2.4,22.1,643.0,390.47,286.74
2018,7,5,16,15,864.0,75.5,2.35,21.9,596.5,333.87,237.81
2018,7,5,16,30,850.0,73.0,2.3,21.7,550.0,278.1,188.91
2018,7,5,16,45,830.5,70.0,2.3,21.5,500.5,221.89,140.42
2018,7,5,17,0,811.0,67.0,2.3,21.3,451.0,167.57,96.04
2018,7,5,17,15,779.5,63.5,2.3,20.9,398.5,107.93,53.99
2018,7,5,17,30,748.0,60.0,2.3,20.5,346.0,57.94,31.38
2018,7,5,17,45,714.5,56.0,2.25,20.1,297.5,40.25,29.68
2018,7,5,18,0,681.0,52.0,2.2,19.7,249.0,38.66,28.36
2018,7,5,18,15,616.0,48.0,2.15,19.0,200.0,36.96,26.87
2018,7,5,18,30,551.0,44.0,2.1,18.3,151.0,32.28,22.63
2018,7,5,18,45,447.0,37.5,2.05,17.55,108.5,28.54,19.03
2018,7,5,19,0,343.0,31.0,2.0,16.8,66.0,24.72,14.7
2018,7,5,19,15,183.5,18.5,2.1,16.5,36.0,14.84,0.0
2018,7,5,19,30,24.0,6.0,2.2,16.2,6.0,5.72,0.0
2018,7,5,19,45,12.0,3.0,2.3,15.9,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,6,4,45,8.0,3.0,1.8,15.6,3.0,0.0,0.0
2018,7,6,5,0,16.0,6.0,1.8,15.7,6.0,7.71,0.0
2018,7,6,5,15,17.5,17.5,1.8,15.95,18.5,20.24,0.0
2018,7,6,5,30,19.0,29.0,1.8,16.2,31.0,33.64,19.88
2018,7,6,5,45,28.5,44.0,1.8,16.4,48.5,52.66,37.16
2018,7,6,6,0,38.0,59.0,1.8,16.6,66.0,72.55,54.56
2018,7,6,6,15,44.0,74.0,1.85,16.85,84.5,92.0,71.52
2018,7,6,6,30,50.0,89.0,1.9,17.1,103.0,112.04,88.72
2018,7,6,6,45,86.5,119.0,1.95,17.35,149.0,171.31,138.05
2018,7,6,7,0,123.0,149.0,2.0,17.6,195.0,228.51,184.83
2018,7,6,7,15,147.0,171.0,2.0,17.9,234.0,272.36,219.88
2018,7,6,7,30,171.0,193.0,2.0,18.2,273.0,318.15,255.79
2018,7,6,7,45,140.5,207.0,2.05,18.45,277.5,318.65,254.75
2018,7,6,8,0,110.0,221.0,2.1,18.7,282.0,316.17,251.31
2018,7,6,8,15,73.0,220.0,2.1,19.05,262.0,279.23,220.75
2018,7,6,8,30,36.0,219.0,2.1,19.4,242.0,249.41,195.62
2018,7,6,8,45,59.0,265.5,2.05,19.7,306.5,318.9,249.22
2018,7,6,9,0,82.0,312.0,2.0,20.0,371.0,389.81,302.15
2018,7,6,9,15,60.5,280.0,2.05,20.3,324.5,336.76,260.57
2018,7,6,9,30,39.0,248.0,2.1,20.6,278.0,283.6,219.12
2018,7,6,9,45,20.0,173.5,2.1,20.95,189.0,189.49,145.71
2018,7,6,10,0,1.0,99.0,2.1,21.3,100.0,93.63,69.5
2018,7,6,10,15,1.5,109.5,2.15,21.5,111.0,104.16,77.82
2018,7,6,10,30,2.0,120.0,2.2,21.7,122.0,114.69,85.97
2018,7,6,10,45,7.5,178.5,2.25,21.95,185.5,176.17,133.96
2018,7,6,11,0,13.0,237.0,2.3,22.2,249.0,238.05,181.21
2018,7,6,11,15,16.5,259.0,2.35,22.35,274.5,262.6,199.55
2018,7,6,11,30,20.0,281.0,2.4,22.5,300.0,294.72,223.53
2018,7,6,11,45,19.5,294.5,2.45,22.6,313.0,298.89,226.35
2018,7,6,12,0,19.0,308.0,2.5,22.7,326.0,310.63,234.93
2018,7,6,12,15,42.0,339.5,2.6,22.8,380.0,369.18,279.13
2018,7,6,12,30,65.0,371.0,2.7,22.9,434.0,419.03,316.2
2018,7,6,12,45,76.0,371.0,2.8,22.95,444.0,425.56,321.26
2018,7,6,13,0,87.0,371.0,2.9,23.0,454.0,431.21,325.88
2018,7,6,13,15,60.5,315.0,3.0,23.0,372.0,350.48,266.02
2018,7,6,13,30,34.0,259.0,3.1,23.0,290.0,272.2,207.06
2018,7,6,13,45,188.5,297.5,3.15,23.0,465.5,431.91,331.16
2018,7,6,14,0,343.0,336.0,3.2,23.0,641.0,573.29,436.25
2018,7,6,14,15,375.5,334.0,3.3,22.9,658.5,576.94,438.78
2018,7,6,14,30,408.0,332.0,3.4,22.8,676.0,575.73,438.3
2018,7,6,14,45,271.5,341.5,3.45,22.65,566.5,476.29,363.66
2018,7,6,15,0,135.0,351.0,3.5,22.5,457.0,390.76,298.75
2018,7,6,15,15,150.0,336.0,3.5,22.5,448.0,375.23,287.45
2018,7,6,15,30,165.0,321.0,3.5,22.5,439.0,358.06,274.3
2018,7,6,15,45,162.0,302.5,3.6,22.25,412.5,328.82,252.03
2018,7,6,16,0,159.0,284.0,3.7,22.0,386.0,299.91,229.66
2018,7,6,16,15,236.5,242.5,3.7,21.8,381.5,273.58,207.07
2018,7,6,16,30,314.0,201.0,3.7,21.6,377.0,243.58,179.97
2018,7,6,16,45,463.0,155.0,3.65,21.4,388.0,210.19,146.18
2018,7,6,17,0,612.0,109.0,3.6,21.2,399.0,163.84,101.85
2018,7,6,17,15,442.0,124.0,3.5,20.9,321.0,125.03,80.73
2018,7,6,17,30,272.0,139.0,3.4,20.6,243.0,109.38,80.94
2018,7,6,17,45,253.0,119.5,3.35,20.3,205.0,89.53,72.39
2018,7,6,18,0,234.0,100.0,3.3,20.0,167.0,76.44,61.19
2018,7,6,18,15,238.0,82.0,3.2,19.65,139.0,63.93,50.26
2018,7,6,18,30,242.0,64.0,3.1,19.3,111.0,47.96,36.11
2018,7,6,18,45,190.0,49.0,3.0,18.9,79.5,37.44,26.5
2018,7,6,19,0,138.0,34.0,2.9,18.5,48.0,27.89,17.11
2018,7,6,19,15,101.5,21.0,2.9,18.25,28.5,16.61,0.0
2018,7,6,19,30,65.0,8.0,2.9,18.0,9.0,7.63,0.0
2018,7,6,19,45,32.5,4.0,2.85,17.75,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,7,4,45,47.5,4.5,2.9,13.8,5.0,0.0,0.0
2018,7,7,5,0,95.0,9.0,3.0,14.0,10.0,20.32,0.0
2018,7,7,5,15,247.5,19.0,3.0,14.4,38.5,68.65,0.0
2018,7,7,5,30,400.0,29.0,3.0,14.8,67.0,135.58,85.64
2018,7,7,5,45,438.0,37.5,3.05,15.2,101.5,179.19,129.77
2018,7,7,6,0,476.0,46.0,3.1,15.6,136.0,227.01,174.24
2018,7,7,6,15,573.0,50.5,3.05,16.1,190.0,297.75,235.82
2018,7,7,6,30,670.0,55.0,3.0,16.6,244.0,377.02,303.33
2018,7,7,6,45,722.5,56.5,2.95,17.15,297.0,441.07,357.19
2018,7,7,7,0,775.0,58.0,2.9,17.7,350.0,509.15,412.29
2018,7,7,7,15,803.0,61.0,2.95,18.25,401.5,564.23,455.69
2018,7,7,7,30,831.0,64.0,3.0,18.8,453.0,623.54,500.69
2018,7,7,7,45,850.5,66.5,3.05,19.4,503.0,676.98,538.24
2018,7,7,8,0,870.0,69.0,3.1,20.0,553.0,729.99,573.97
2018,7,7,8,15,885.0,71.5,3.15,20.4,600.5,778.75,606.33
2018,7,7,8,30,900.0,74.0,3.2,20.8,648.0,826.13,637.18
2018,7,7,8,45,912.0,75.5,3.25,21.25,692.0,868.14,663.69
2018,7,7,9,0,924.0,77.0,3.3,21.7,736.0,908.04,688.44
2018,7,7,9,15,829.5,121.5,3.35,22.0,738.0,903.3,682.88
2018,7,7,9,30,735.0,166.0,3.4,22.3,740.0,887.23,670.07
2018,7,7,9,45,583.0,244.5,3.5,22.6,712.5,839.56,634.45
2018,7,7,10,0,431.0,323.0,3.6,22.9,685.0,779.32,587.1
2018,7,7,10,15,526.0,298.5,3.65,23.05,755.0,852.06,639.53
2018,7,7,10,30,621.0,274.0,3.7,23.2,825.0,927.44,691.84
2018,7,7,10,45,656.5,261.5,3.75,23.35,856.5,952.47,708.33
2018,7,7,11,0,692.0,249.0,3.8,23.5,888.0,974.91,722.85
2018,7,7,11,15,724.0,236.5,3.8,23.55,914.5,990.94,732.73
2018,7,7,11,30,756.0,224.0,3.8,23.6,941.0,1003.82,740.62
2018,7,7,11,45,784.0,209.0,3.85,23.65,957.5,1000.57,738.26
2018,7,7,12,0,812.0,194.0,3.9,23.7,974.0,1001.07,738.62
2018,7,7,12,15,857.0,164.0,3.95,23.7,987.5,999.4,737.76
2018,7,7,12,30,902.0,134.0,4.0,23.7,1001.0,986.68,729.67
2018,7,7,12,45,890.5,139.0,4.05,23.7,990.0,958.62,711.43
2018,7,7,13,0,879.0,144.0,4.1,23.7,979.0,928.08,691.56
2018,7,7,13,15,801.0,189.0,4.15,23.65,941.0,880.38,660.0
2018,7,7,13,30,723.0,234.0,4.2,23.6,903.0,830.87,626.22
2018,7,7,13,45,601.5,287.5,4.25,23.5,835.5,753.26,569.58
2018,7,7,14,0,480.0,341.0,4.3,23.4,768.0,682.87,517.32
2018,7,7,14,15,485.5,326.5,4.4,23.2,746.5,649.25,494.22
2018,7,7,14,30,491.0,312.0,4.5,23.0,725.0,614.22,469.53
2018,7,7,14,45,600.5,249.5,4.55,22.8,734.5,600.58,461.41
2018,7,7,15,0,710.0,187.0,4.6,22.6,744.0,576.17,444.04
2018,7,7,15,15,726.0,167.0,4.6,22.6,712.0,528.28,406.47
2018,7,7,15,30,742.0,147.0,4.6,22.6,680.0,477.89,365.86
2018,7,7,15,45,767.0,126.0,4.7,22.1,647.0,431.3,327.39
2018,7,7,16,0,792.0,105.0,4.8,21.6,614.0,378.2,282.16
2018,7,7,16,15,814.5,89.5,4.8,21.35,578.5,325.81,235.42
2018,7,7,16,30,837.0,74.0,4.8,21.1,543.0,275.95,189.56
2018,7,7,16,45,817.5,70.5,4.8,20.85,494.0,219.98,140.62
2018,7,7,17,0,798.0,67.0,4.8,20.6,445.0,160.03,91.15
2018,7,7,17,15,771.0,64.0,4.75,20.25,395.0,107.73,54.41
2018,7,7,17,30,744.0,61.0,4.7,19.9,345.0,58.64,32.13
2018,7,7,17,45,706.0,57.5,4.6,19.55,295.5,41.48,30.81
2018,7,7,18,0,668.0,54.0,4.5,19.2,246.0,40.37,29.9
2018,7,7,18,15,612.0,49.0,4.4,18.75,198.5,37.89,27.69
2018,7,7,18,30,556.0,44.0,4.3,18.3,151.0,32.34,22.65
2018,7,7,18,45,445.0,37.5,4.2,17.8,107.5,28.59,19.02
2018,7,7,19,0,334.0,31.0,4.1,17.3,64.0,24.79,14.62
2018,7,7,19,15,203.5,20.0,4.05,17.0,37.0,16.38,0.0
2018,7,7,19,30,73.0,9.0,4.0,16.7,10.0,8.58,0.0
2018,7,7,19,45,36.5,4.5,4.0,16.35,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,3.35,12.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,3.4,12.6,9.0,17.8,0.0
2018,7,8,5,15,225.0,18.5,3.4,13.0,36.0,63.73,0.0
2018,7,8,5,30,367.0,29.0,3.4,13.4,63.0,127.52,80.38
2018,7,8,5,45,458.0,36.5,3.4,13.8,104.5,183.47,133.27
2018,7,8,6,0,549.0,44.0,3.4,14.2,146.0,249.49,192.1
2018,7,8,6,15,608.0,49.0,3.45,14.75,193.5,308.08,245.11
2018,7,8,6,30,667.0,54.0,3.5,15.3,241.0,373.99,302.84
2018,7,8,6,45,706.0,58.0,3.5,15.9,291.0,433.89,353.99
2018,7,8,7,0,745.0,62.0,3.5,16.5,341.0,496.56,405.45
2018,7,8,7,15,773.0,65.0,3.55,17.1,391.5,553.84,450.97
2018,7,8,7,30,801.0,68.0,3.6,17.7,442.0,612.13,495.69
2018,7,8,7,45,821.5,71.5,3.6,18.35,492.0,662.11,531.4
2018,7,8,8,0,842.0,75.0,3.6,19.0,542.0,715.8,567.98
2018,7,8,8,15,858.0,77.0,3.6,19.5,589.0,763.66,599.77
2018,7,8,8,30,874.0,79.0,3.6,20.0,636.0,810.28,630.1
2018,7,8,8,45,886.0,81.5,3.65,20.5,680.0,852.56,657.09
2018,7,8,9,0,898.0,84.0,3.7,21.0,724.0,892.8,682.31
2018,7,8,9,15,905.5,86.5,3.75,21.4,762.5,926.66,703.12
2018,7,8,9,30,913.0,89.0,3.8,21.8,801.0,957.79,721.95
2018,7,8,9,45,918.0,92.0,3.8,22.25,835.0,984.17,737.02
2018,7,8,10,0,923.0,95.0,3.8,22.7,869.0,1007.39,749.93
2018,7,8,10,15,930.0,95.5,3.85,22.95,897.5,1026.59,761.09
2018,7,8,10,30,937.0,96.0,3.9,23.2,926.0,1042.47,770.14
2018,7,8,10,45,942.5,96.0,3.95,23.45,948.5,1052.89,775.69
2018,7,8,11,0,948.0,96.0,4.0,23.7,971.0,1059.79,779.06
2018,7,8,11,15,951.5,96.5,4.0,23.75,986.5,1061.6,779.5
2018,7,8,11,30,955.0,97.0,4.0,23.8,1002.0,1059.78,777.72
2018,7,8,11,45,957.5,96.5,4.05,23.9,1010.0,1052.33,772.59
2018,7,8,12,0,960.0,96.0,4.1,24.0,1018.0,1041.31,765.25
2018,7,8,12,15,958.5,97.0,4.15,24.0,1018.0,1024.41,754.43
2018,7,8,12,30,957.0,98.0,4.2,24.0,1018.0,1004.16,741.48
2018,7,8,12,45,953.0,99.5,4.25,24.0,1010.0,978.86,725.19
2018,7,8,13,0,949.0,101.0,4.3,24.0,1002.0,950.55,706.86
2018,7,8,13,15,947.0,100.5,4.3,23.95,988.0,919.19,686.31
2018,7,8,13,30,945.0,100.0,4.3,23.9,974.0,885.0,663.74
2018,7,8,13,45,941.5,98.5,4.35,23.85,952.5,845.99,637.94
2018,7,8,14,0,938.0,97.0,4.4,23.8,931.0,804.57,610.24
2018,7,8,14,15,933.0,95.5,4.4,23.7,903.0,759.83,579.86
2018,7,8,14,30,928.0,94.0,4.4,23.6,875.0,713.17,547.06
2018,7,8,14,45,921.5,92.0,4.45,23.5,841.5,663.4,510.03
2018,7,8,15,0,915.0,90.0,4.5,23.4,808.0,612.26,470.93
2018,7,8,15,15,905.0,88.5,4.5,23.4,768.5,558.59,428.41
2018,7,8,15,30,895.0,87.0,4.5,23.4,729.0,504.35,384.25
2018,7,8,15,45,883.5,84.5,4.5,23.0,685.5,448.29,337.96
2018,7,8,16,0,872.0,82.0,4.5,22.6,642.0,392.32,290.31
2018,7,8,16,15,858.5,78.5,4.5,22.25,595.0,335.21,240.58
2018,7,8,16,30,845.0,75.0,4.5,21.9,548.0,278.89,190.85
2018,7,8,16,45,825.5,72.0,4.55,21.55,499.0,222.81,142.09
2018,7,8,17,0,806.0,69.0,4.6,21.2,450.0,162.77,92.77
2018,7,8,17,15,779.0,65.0,4.55,20.75,399.0,109.14,55.16
2018,7,8,17,30,752.0,61.0,4.5,20.3,348.0,58.76,32.11
2018,7,8,17,45,714.5,57.5,4.5,19.8,298.0,41.53,30.82
2018,7,8,18,0,677.0,54.0,4.5,19.3,248.0,40.42,29.93
2018,7,8,18,15,620.5,48.5,4.4,18.7,200.0,37.49,27.34
2018,7,8,18,30,564.0,43.0,4.3,18.1,152.0,34.47,24.52
2018,7,8,18,45,475.0,36.5,4.2,17.5,110.0,27.78,18.33
2018,7,8,19,0,386.0,30.0,4.1,16.9,68.0,23.92,13.89
2018,7,8,19,15,239.0,19.5,4.05,16.5,39.0,15.94,0.0
2018,7,8,19,30,92.0,9.0,4.0,16.1,10.0,8.58,0.0
2018,7,8,19,45,46.0,4.5,3.95,15.7,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,3.3,12.55,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,3.3,12.7,9.0,17.6,0.0
2018,7,9,5,15,223.5,17.5,3.35,13.1,35.0,62.06,0.0
2018,7,9,5,30,365.0,27.0,3.4,13.5,61.0,124.66,77.52
2018,7,9,5,45,457.0,34.5,3.4,13.95,102.0,180.55,130.65
2018,7,9,6,0,549.0,42.0,3.4,14.4,143.0,246.73,189.55
2018,7,9,6,15,607.5,47.0,3.4,15.0,190.5,305.17,242.39
2018,7,9,6,30,666.0,52.0,3.4,15.6,238.0,370.75,299.76
2018,7,9,6,45,705.5,56.0,3.35,16.15,288.0,430.81,351.01
2018,7,9,7,0,745.0,60.0,3.3,16.7,338.0,493.72,402.59
2018,7,9,7,15,773.0,63.0,3.3,17.45,388.5,551.01,447.67
2018,7,9,7,30,801.0,66.0,3.3,18.2,439.0,609.32,491.84
2018,7,9,7,45,821.5,68.5,3.3,19.0,488.0,658.19,526.21
2018,7,9,8,0,842.0,71.0,3.3,19.8,537.0,710.78,561.47
2018,7,9,8,15,858.0,73.0,3.25,20.5,584.0,758.7,592.43
2018,7,9,8,30,874.0,75.0,3.2,21.2,631.0,805.4,621.82
2018,7,9,8,45,886.5,77.0,3.15,21.9,675.0,847.61,647.42
2018,7,9,9,0,899.0,79.0,3.1,22.6,719.0,887.82,671.17
2018,7,9,9,15,906.0,82.0,3.05,23.1,757.5,921.91,690.87
2018,7,9,9,30,913.0,85.0,3.0,23.6,796.0,953.24,708.49
2018,7,9,9,45,918.0,87.0,2.95,24.15,829.0,978.61,721.84
2018,7,9,10,0,923.0,89.0,2.9,24.7,862.0,1000.83,733.07
2018,7,9,10,15,929.0,90.0,2.95,25.0,890.5,1019.69,743.67
2018,7,9,10,30,935.0,91.0,3.0,25.3,919.0,1035.2,752.2
2018,7,9,10,45,939.5,92.0,3.05,25.6,941.0,1045.76,757.63
2018,7,9,11,0,944.0,93.0,3.1,25.9,963.0,1052.77,760.93
2018,7,9,11,15,947.5,93.5,3.15,26.05,979.0,1054.66,761.53
2018,7,9,11,30,951.0,94.0,3.2,26.2,995.0,1052.93,759.97
2018,7,9,11,45,953.0,94.0,3.3,26.3,1003.0,1045.58,755.52
2018,7,9,12,0,955.0,94.0,3.4,26.4,1011.0,1034.69,748.89
2018,7,9,12,15,954.0,95.0,3.5,26.4,1011.0,1018.39,739.12
2018,7,9,12,30,953.0,96.0,3.6,26.4,1011.0,998.75,727.22
2018,7,9,12,45,950.5,96.5,3.75,26.4,1003.5,973.98,712.26
2018,7,9,13,0,948.0,97.0,3.9,26.4,996.0,946.15,695.17
2018,7,9,13,15,946.0,96.0,3.95,26.35,982.0,914.38,674.91
2018,7,9,13,30,944.0,95.0,4.0,26.3,968.0,879.78,652.62
2018,7,9,13,45,940.5,94.5,4.1,26.25,947.0,841.78,628.07
2018,7,9,14,0,937.0,94.0,4.2,26.2,926.0,801.34,601.59
2018,7,9,14,15,932.5,91.5,4.3,26.05,898.0,756.09,571.63
2018,7,9,14,30,928.0,89.0,4.4,25.9,870.0,708.88,539.35
2018,7,9,14,45,921.5,87.5,4.45,25.75,836.5,659.58,502.92
2018,7,9,15,0,915.0,86.0,4.5,25.6,803.0,608.91,464.55
2018,7,9,15,15,905.5,84.5,4.5,25.6,764.0,555.51,422.57
2018,7,9,15,30,896.0,83.0,4.5,25.6,725.0,501.5,378.91
2018,7,9,15,45,884.0,80.0,4.65,25.1,681.0,444.74,332.87
2018,7,9,16,0,872.0,77.0,4.8,24.6,637.0,388.15,285.33
2018,7,9,16,15,856.5,74.5,4.8,24.25,590.0,331.28,236.05
2018,7,9,16,30,841.0,72.0,4.8,23.9,543.0,275.42,186.98
2018,7,9,16,45,820.5,69.0,4.8,23.55,493.5,219.39,138.56
2018,7,9,17,0,800.0,66.0,4.8,23.2,444.0,165.36,94.42
2018,7,9,17,15,772.0,62.5,4.75,22.75,393.0,106.51,52.85
2018,7,9,17,30,744.0,59.0,4.7,22.3,342.0,56.88,30.48
2018,7,9,17,45,706.0,55.0,4.65,21.8,292.0,39.5,28.79
2018,7,9,18,0,668.0,51.0,4.6,21.3,242.0,37.87,27.45
2018,7,9,18,15,612.0,46.0,4.5,20.75,195.0,35.28,25.17
2018,7,9,18,30,556.0,41.0,4.4,20.2,148.0,32.61,22.68
2018,7,9,18,45,469.5,34.5,4.25,19.65,107.0,26.04,16.65
2018,7,9,19,0,383.0,28.0,4.1,19.1,66.0,22.07,12.19
2018,7,9,19,15,238.0,18.5,4.05,18.8,38.0,15.0,0.0
2018,7,9,19,30,93.0,9.0,4.0,18.5,10.0,8.58,0.0
2018,7,9,19,45,46.5,4.5,3.95,18.15,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.75,17.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,2.7,13.15,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,2.8,13.3,7.0,14.76,0.0
2018,7,10,5,15,227.5,17.0,2.85,13.8,34.5,61.82,0.0
2018,7,10,5,30,388.0,27.0,2.9,14.3,62.0,129.61,79.36
2018,7,10,5,45,481.0,34.0,3.0,14.75,104.0,186.45,134.05
2018,7,10,6,0,574.0,41.0,3.1,15.2,146.0,252.09,192.55
2018,7,10,6,15,632.5,46.0,3.1,15.8,194.5,313.47,247.72
2018,7,10,6,30,691.0,51.0,3.1,16.4,243.0,380.37,305.96
2018,7,10,6,45,730.5,55.0,3.1,17.0,294.0,441.74,358.02
2018,7,10,7,0,770.0,59.0,3.1,17.6,345.0,505.94,410.3
2018,7,10,7,15,797.5,61.5,3.1,18.4,396.0,563.58,455.24
2018,7,10,7,30,825.0,64.0,3.1,19.2,447.0,618.18,496.28
2018,7,10,7,45,845.5,66.5,3.1,20.0,497.0,672.17,533.85
2018,7,10,8,0,866.0,69.0,3.1,20.8,547.0,725.83,569.4
2018,7,10,8,15,880.5,71.5,3.1,21.3,594.5,774.18,600.92
2018,7,10,8,30,895.0,74.0,3.1,21.8,642.0,821.12,630.85
2018,7,10,8,45,907.0,76.0,3.1,22.35,686.5,863.68,657.07
2018,7,10,9,0,919.0,78.0,3.1,22.9,731.0,904.15,681.46
2018,7,10,9,15,926.0,81.0,3.1,23.25,770.5,938.86,702.17
2018,7,10,9,30,933.0,84.0,3.1,23.6,810.0,970.73,720.82
2018,7,10,9,45,937.0,87.0,3.15,23.95,843.5,996.74,735.87
2018,7,10,10,0,941.0,90.0,3.2,24.3,877.0,1019.46,748.8
2018,7,10,10,15,946.0,91.0,3.25,24.5,905.0,1037.61,759.22
2018,7,10,10,30,951.0,92.0,3.3,24.7,933.0,1052.33,767.52
2018,7,10,10,45,955.0,93.0,3.4,24.9,955.0,1062.52,773.41
2018,7,10,11,0,959.0,94.0,3.5,25.1,977.0,1069.1,777.11
2018,7,10,11,15,962.0,94.5,3.6,25.2,992.5,1070.49,777.89
2018,7,10,11,30,965.0,95.0,3.7,25.3,1008.0,1068.21,776.45
2018,7,10,11,45,966.0,95.0,3.8,25.35,1015.5,1059.77,771.29
2018,7,10,12,0,967.0,95.0,3.9,25.4,1023.0,1047.74,763.91
2018,7,10,12,15,966.0,96.0,4.0,25.35,1023.0,1031.26,753.99
2018,7,10,12,30,965.0,97.0,4.1,25.3,1023.0,1011.39,741.87
2018,7,10,12,45,962.5,97.0,4.2,25.2,1015.0,985.86,726.15
2018,7,10,13,0,960.0,97.0,4.3,25.1,1007.0,957.23,708.3
2018,7,10,13,15,957.5,96.5,4.4,24.95,992.5,925.14,688.14
2018,7,10,13,30,955.0,96.0,4.5,24.8,978.0,890.21,665.87
2018,7,10,13,45,950.5,95.5,4.55,24.65,956.5,851.0,640.39
2018,7,10,14,0,946.0,95.0,4.6,24.5,935.0,809.4,612.99
2018,7,10,14,15,940.0,94.5,4.65,24.25,907.0,764.53,583.18
2018,7,10,14,30,934.0,94.0,4.7,24.0,879.0,717.77,550.93
2018,7,10,14,45,927.0,92.0,4.7,23.8,845.0,667.36,513.34
2018,7,10,15,0,920.0,90.0,4.7,23.6,811.0,615.62,473.73
2018,7,10,15,15,910.0,88.5,4.7,23.6,771.5,561.63,430.92
2018,7,10,15,30,900.0,87.0,4.7,23.6,732.0,507.07,386.44
2018,7,10,15,45,888.0,85.0,4.7,23.0,688.5,450.9,340.26
2018,7,10,16,0,876.0,83.0,4.7,22.4,645.0,394.84,292.68
2018,7,10,16,15,860.5,80.0,4.7,22.05,597.5,337.21,242.47
2018,7,10,16,30,845.0,77.0,4.7,21.7,550.0,280.58,192.45
2018,7,10,16,45,824.5,74.0,4.7,21.35,500.0,224.19,143.39
2018,7,10,17,0,804.0,71.0,4.7,21.0,450.0,164.0,93.96
2018,7,10,17,15,775.5,67.5,4.65,20.6,399.0,110.67,56.64
2018,7,10,17,30,747.0,64.0,4.6,20.2,348.0,60.76,34.05
2018,7,10,17,45,707.0,59.5,4.55,19.75,297.0,43.2,32.29
2018,7,10,18,0,667.0,55.0,4.5,19.3,246.0,41.32,30.72
2018,7,10,18,15,607.5,50.0,4.4,18.75,198.0,38.89,28.56
2018,7,10,18,30,548.0,45.0,4.3,18.2,150.0,33.28,23.47
2018,7,10,18,45,455.5,38.0,4.15,17.6,108.0,29.18,19.5
2018,7,10,19,0,363.0,31.0,4.0,17.0,66.0,24.96,14.62
2018,7,10,19,15,221.5,20.0,3.95,16.6,38.0,16.53,0.0
2018,7,10,19,30,80.0,9.0,3.9,16.2,10.0,8.58,0.0
2018,7,10,19,45,40.0,4.5,3.85,15.8,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,1.6,12.85,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,1.6,13.0,6.0,11.47,0.0
2018,7,11,5,15,188.0,17.5,1.55,13.55,32.0,49.16,0.0
2018,7,11,5,30,328.0,29.0,1.5,14.1,58.0,117.45,71.32
2018,7,11,5,45,428.0,36.5,1.4,14.6,99.0,173.62,124.58
2018,7,11,6,0,528.0,44.0,1.3,15.1,140.0,240.87,183.1
2018,7,11,6,15,460.0,59.0,1.25,15.6,161.0,260.52,205.17
2018,7,11,6,30,392.0,74.0,1.2,16.1,182.0,268.66,215.65
2018,7,11,6,45,349.0,94.0,1.15,16.6,204.5,290.52,234.95
2018,7,11,7,0,306.0,114.0,1.1,17.1,227.0,307.16,248.48
2018,7,11,7,15,469.5,109.0,1.1,17.6,312.0,415.56,334.74
2018,7,11,7,30,633.0,104.0,1.1,18.1,397.0,544.38,432.4
2018,7,11,7,45,741.5,89.0,1.05,18.65,469.5,629.68,493.82
2018,7,11,8,0,850.0,74.0,1.0,19.2,542.0,719.44,553.63
2018,7,11,8,15,867.5,76.5,1.05,19.7,590.5,769.5,584.99
2018,7,11,8,30,885.0,79.0,1.1,20.2,639.0,818.42,615.41
2018,7,11,8,45,898.5,80.0,1.15,20.65,683.5,860.79,641.07
2018,7,11,9,0,912.0,81.0,1.2,21.1,728.0,901.2,665.17
2018,7,11,9,15,916.0,86.0,1.25,21.5,767.0,935.25,685.02
2018,7,11,9,30,920.0,91.0,1.3,21.9,806.0,966.3,702.86
2018,7,11,9,45,920.5,97.0,1.35,22.25,839.0,991.94,717.35
2018,7,11,10,0,921.0,103.0,1.4,22.6,872.0,1014.16,729.73
2018,7,11,10,15,927.5,104.0,1.45,22.8,901.0,1033.43,740.75
2018,7,11,10,30,934.0,105.0,1.5,23.0,930.0,1049.37,749.78
2018,7,11,10,45,938.5,105.5,1.6,23.25,952.0,1059.32,755.88
2018,7,11,11,0,943.0,106.0,1.7,23.5,974.0,1065.74,759.91
2018,7,11,11,15,946.0,106.5,1.75,23.6,989.0,1067.04,760.58
2018,7,11,11,30,949.0,107.0,1.8,23.7,1004.0,1064.73,759.16
2018,7,11,11,45,950.5,107.0,1.85,23.85,1012.0,1056.81,754.24
2018,7,11,12,0,952.0,107.0,1.9,24.0,1020.0,1045.36,747.25
2018,7,11,12,15,954.0,106.0,1.95,24.05,1021.0,1029.91,738.13
2018,7,11,12,30,956.0,105.0,2.0,24.1,1022.0,1011.05,726.93
2018,7,11,12,45,956.5,103.5,2.05,24.1,1015.5,986.97,712.55
2018,7,11,13,0,957.0,102.0,2.1,24.1,1009.0,959.68,696.1
2018,7,11,13,15,954.5,101.5,2.15,24.05,994.5,927.64,676.61
2018,7,11,13,30,952.0,101.0,2.2,24.0,980.0,892.76,655.12
2018,7,11,13,45,948.0,100.0,2.25,23.9,958.5,853.54,630.64
2018,7,11,14,0,944.0,99.0,2.3,23.8,937.0,811.89,604.24
2018,7,11,14,15,938.0,98.0,2.35,23.65,908.5,766.59,575.07
2018,7,11,14,30,932.0,97.0,2.4,23.5,880.0,719.41,543.43
2018,7,11,14,45,924.5,95.5,2.45,23.3,846.0,669.18,507.39
2018,7,11,15,0,917.0,94.0,2.5,23.1,812.0,617.66,469.26
2018,7,11,15,15,907.0,92.5,2.5,23.1,772.5,563.76,427.59
2018,7,11,15,30,897.0,91.0,2.5,23.1,733.0,509.27,384.19
2018,7,11,15,45,883.5,89.0,2.55,22.55,688.5,452.54,338.6
2018,7,11,16,0,870.0,87.0,2.6,22.0,644.0,396.1,291.61
