Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,15,853.0,84.0,2.6,21.65,596.0,338.24,242.01
2018,7,11,16,30,836.0,81.0,2.6,21.3,548.0,281.56,192.62
2018,7,11,16,45,813.5,78.5,2.55,20.95,498.0,220.08,140.09
2018,7,11,17,0,791.0,76.0,2.5,20.6,448.0,166.18,96.11
2018,7,11,17,15,760.5,72.0,2.45,20.2,396.5,112.95,59.1
2018,7,11,17,30,730.0,68.0,2.4,19.8,345.0,63.4,36.69
2018,7,11,17,45,688.0,63.5,2.35,19.35,294.0,46.52,35.26
2018,7,11,18,0,646.0,59.0,2.3,18.9,243.0,40.81,30.34
2018,7,11,18,15,584.5,53.5,2.2,18.35,195.0,38.38,28.19
2018,7,11,18,30,523.0,48.0,2.1,17.8,147.0,35.89,25.8
2018,7,11,18,45,427.5,40.0,2.0,17.25,105.5,31.02,21.13
2018,7,11,19,0,332.0,32.0,1.9,16.7,64.0,25.97,15.41
2018,7,11,19,15,200.0,20.0,1.85,16.35,36.5,16.57,0.0
2018,7,11,19,30,68.0,8.0,1.8,16.0,9.0,7.63,0.0
2018,7,11,19,45,34.0,4.0,1.8,15.65,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.0,1.1,13.3,2.0,0.0,0.0
2018,7,12,5,0,21.0,4.0,1.1,13.5,4.0,6.31,0.0
2018,7,12,5,15,115.0,15.5,1.2,13.95,24.5,34.52,0.0
2018,7,12,5,30,209.0,27.0,1.3,14.4,45.0,86.55,51.51
2018,7,12,5,45,191.0,36.5,1.35,14.9,61.0,103.63,74.31
2018,7,12,6,0,173.0,46.0,1.4,15.4,77.0,118.82,90.5
2018,7,12,6,15,112.0,66.5,1.45,15.85,89.0,115.59,90.65
2018,7,12,6,30,51.0,87.0,1.5,16.3,101.0,110.53,87.58
2018,7,12,6,45,129.0,112.0,1.5,16.75,157.0,184.97,149.69
2018,7,12,7,0,207.0,137.0,1.5,17.2,213.0,269.31,218.44
2018,7,12,7,15,467.5,111.5,1.55,17.65,317.0,416.97,337.46
2018,7,12,7,30,728.0,86.0,1.6,18.1,421.0,583.44,465.65
2018,7,12,7,45,759.0,87.5,1.6,18.55,472.0,639.83,505.47
2018,7,12,8,0,790.0,89.0,1.6,19.0,523.0,696.9,543.78
2018,7,12,8,15,808.0,92.0,1.65,19.45,570.0,745.9,575.75
2018,7,12,8,30,826.0,95.0,1.7,19.9,617.0,793.9,606.5
2018,7,12,8,45,840.0,97.5,1.75,20.3,661.0,830.55,629.08
2018,7,12,9,0,854.0,100.0,1.8,20.7,705.0,871.19,654.23
2018,7,12,9,15,862.0,103.5,1.85,21.0,743.5,905.44,675.02
2018,7,12,9,30,870.0,107.0,1.9,21.3,782.0,937.1,694.02
2018,7,12,9,45,874.0,111.5,1.95,21.65,815.0,963.25,709.2
2018,7,12,10,0,878.0,116.0,2.0,22.0,848.0,986.29,722.39
2018,7,12,10,15,868.0,126.5,2.05,22.2,871.0,998.61,729.12
2018,7,12,10,30,858.0,137.0,2.1,22.4,894.0,1007.12,733.61
2018,7,12,10,45,800.0,174.5,2.1,22.6,894.0,1001.28,728.43
2018,7,12,11,0,742.0,212.0,2.1,22.8,894.0,988.15,718.85
2018,7,12,11,15,551.0,316.5,2.15,22.8,827.5,897.45,656.46
2018,7,12,11,30,360.0,421.0,2.2,22.8,761.0,797.24,584.59
2018,7,12,11,45,338.0,433.0,2.25,22.8,754.5,780.83,573.76
2018,7,12,12,0,316.0,445.0,2.3,22.8,748.0,763.08,561.27
2018,7,12,12,15,323.5,444.0,2.4,22.7,754.0,759.84,560.14
2018,7,12,12,30,331.0,443.0,2.5,22.6,760.0,754.95,557.77
2018,7,12,12,45,416.5,392.5,2.55,22.55,788.5,777.26,576.2
2018,7,12,13,0,502.0,342.0,2.6,22.5,817.0,790.16,587.92
2018,7,12,13,15,516.0,330.5,2.65,22.4,812.5,771.83,576.22
2018,7,12,13,30,530.0,319.0,2.7,22.3,808.0,751.2,563.01
2018,7,12,13,45,455.5,350.0,2.75,22.2,763.5,696.45,523.53
2018,7,12,14,0,381.0,381.0,2.8,22.1,719.0,644.39,485.67
2018,7,12,14,15,371.0,371.5,2.75,21.85,692.0,608.37,460.41
2018,7,12,14,30,361.0,362.0,2.7,21.6,665.0,572.43,434.74
2018,7,12,14,45,375.5,339.5,2.65,21.35,643.5,540.73,412.19
2018,7,12,15,0,390.0,317.0,2.6,21.1,622.0,507.28,387.77
2018,7,12,15,15,499.0,256.0,2.6,21.1,626.0,487.05,372.94
2018,7,12,15,30,608.0,195.0,2.6,21.1,630.0,456.78,348.84
2018,7,12,15,45,664.0,161.0,2.45,20.5,609.0,415.35,314.87
2018,7,12,16,0,720.0,127.0,2.3,19.9,588.0,367.67,274.25
2018,7,12,16,15,718.5,116.0,2.25,19.65,546.5,315.13,228.88
2018,7,12,16,30,717.0,105.0,2.2,19.4,505.0,262.41,182.61
2018,7,12,16,45,692.0,101.0,2.15,19.1,457.5,210.68,138.28
2018,7,12,17,0,667.0,97.0,2.1,18.8,410.0,161.65,98.41
2018,7,12,17,15,635.0,91.0,2.05,18.6,361.5,113.35,64.57
2018,7,12,17,30,603.0,85.0,2.0,18.4,313.0,68.93,43.5
2018,7,12,17,45,560.0,78.0,2.0,18.15,265.5,53.19,41.3
2018,7,12,18,0,517.0,71.0,2.0,17.9,218.0,50.27,38.8
2018,7,12,18,15,456.5,62.5,1.95,17.7,173.5,45.82,34.79
2018,7,12,18,30,396.0,54.0,1.9,17.5,129.0,41.11,30.38
2018,7,12,18,45,263.0,44.0,1.9,17.3,87.5,33.68,23.39
2018,7,12,19,0,130.0,34.0,1.9,17.1,46.0,27.84,16.79
2018,7,12,19,15,73.5,20.0,1.85,17.0,26.0,16.64,0.0
2018,7,12,19,30,17.0,6.0,1.8,16.9,6.0,5.72,0.0
2018,7,12,19,45,8.5,3.0,1.75,16.8,3.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.3,14.8,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.3,14.9,1.0,0.95,0.0
2018,7,13,5,15,0.0,4.5,1.3,15.25,4.5,4.29,0.0
2018,7,13,5,30,0.0,8.0,1.3,15.6,8.0,7.4,0.0
2018,7,13,5,45,0.0,13.5,1.35,15.95,13.5,12.5,4.67
2018,7,13,6,0,0.0,19.0,1.4,16.3,19.0,17.61,9.18
2018,7,13,6,15,0.0,26.5,1.4,16.75,26.5,24.58,15.22
2018,7,13,6,30,0.0,34.0,1.4,17.2,34.0,31.55,21.18
2018,7,13,6,45,0.0,57.5,1.4,17.6,57.5,53.46,39.64
2018,7,13,7,0,0.0,81.0,1.4,18.0,81.0,75.94,58.26
2018,7,13,7,15,0.5,98.0,1.45,18.4,98.0,92.7,71.85
2018,7,13,7,30,1.0,115.0,1.5,18.8,115.0,109.54,85.28
2018,7,13,7,45,20.0,149.5,1.55,19.2,160.0,156.97,123.76
2018,7,13,8,0,39.0,184.0,1.6,19.6,205.0,213.94,168.95
2018,7,13,8,15,71.0,225.0,1.65,19.95,268.0,283.55,223.29
2018,7,13,8,30,103.0,266.0,1.7,20.3,331.0,355.54,278.01
2018,7,13,8,45,67.0,253.0,1.75,20.65,296.5,312.78,243.28
2018,7,13,9,0,31.0,240.0,1.8,21.0,262.0,268.15,207.37
2018,7,13,9,15,93.0,295.5,1.85,21.3,366.5,383.43,296.01
2018,7,13,9,30,155.0,351.0,1.9,21.6,471.0,514.27,391.91
2018,7,13,9,45,127.0,325.5,1.9,21.85,426.5,461.84,351.58
2018,7,13,10,0,99.0,300.0,1.9,22.1,382.0,408.39,311.35
2018,7,13,10,15,175.5,347.0,1.95,22.35,499.0,533.71,403.93
2018,7,13,10,30,252.0,394.0,2.0,22.6,616.0,671.81,500.73
2018,7,13,10,45,272.0,398.0,2.0,22.85,643.0,695.33,515.33
2018,7,13,11,0,292.0,402.0,2.0,23.1,670.0,717.74,529.99
2018,7,13,11,15,227.5,415.0,2.05,23.25,626.0,663.04,490.02
2018,7,13,11,30,163.0,428.0,2.1,23.4,582.0,597.39,442.67
2018,7,13,11,45,113.0,402.5,2.1,23.55,509.5,517.65,385.32
2018,7,13,12,0,63.0,377.0,2.1,23.7,437.0,429.94,321.25
2018,7,13,12,15,398.5,285.5,2.15,23.75,667.0,682.96,511.64
2018,7,13,12,30,734.0,194.0,2.2,23.8,897.0,895.19,658.5
2018,7,13,12,45,798.0,161.0,2.25,23.85,920.5,902.84,661.94
2018,7,13,13,0,862.0,128.0,2.3,23.9,944.0,899.91,660.49
2018,7,13,13,15,860.0,127.0,2.3,23.9,930.5,870.43,641.33
2018,7,13,13,30,858.0,126.0,2.3,23.9,917.0,838.39,620.62
2018,7,13,13,45,854.5,124.0,2.35,23.9,896.5,801.79,597.09
2018,7,13,14,0,851.0,122.0,2.4,23.9,876.0,763.03,571.84
2018,7,13,14,15,845.5,119.5,2.4,23.85,849.0,720.36,543.41
2018,7,13,14,30,840.0,117.0,2.4,23.8,822.0,676.02,511.94
2018,7,13,14,45,833.0,114.5,2.45,23.75,790.0,629.26,477.88
2018,7,13,15,0,826.0,112.0,2.5,23.7,758.0,581.36,441.99
2018,7,13,15,15,814.5,110.0,2.5,23.7,720.0,530.59,402.65
2018,7,13,15,30,803.0,108.0,2.5,23.7,682.0,476.4,359.71
2018,7,13,15,45,789.5,105.0,2.6,23.45,640.0,423.05,316.61
2018,7,13,16,0,776.0,102.0,2.7,23.2,598.0,370.19,272.49
2018,7,13,16,15,759.0,98.0,2.75,22.9,552.5,316.09,226.36
2018,7,13,16,30,742.0,94.0,2.8,22.6,507.0,263.34,180.69
2018,7,13,16,45,719.0,90.0,2.85,22.35,459.5,210.99,135.99
2018,7,13,17,0,696.0,86.0,2.9,22.1,412.0,156.8,92.17
2018,7,13,17,15,664.5,81.0,2.95,21.7,363.5,107.72,58.21
2018,7,13,17,30,633.0,76.0,3.0,21.3,315.0,62.42,37.37
2018,7,13,17,45,590.0,70.5,3.05,20.85,267.5,47.43,35.83
2018,7,13,18,0,547.0,65.0,3.1,20.4,220.0,45.45,34.18
2018,7,13,18,15,486.0,58.0,3.05,19.9,175.5,42.06,31.17
2018,7,13,18,30,425.0,51.0,3.0,19.4,131.0,38.5,27.85
2018,7,13,18,45,336.5,41.5,3.0,18.9,93.0,32.43,22.12
2018,7,13,19,0,248.0,32.0,3.0,18.4,55.0,25.04,14.33
2018,7,13,19,15,143.5,19.5,2.95,18.1,31.0,15.5,0.0
2018,7,13,19,30,39.0,7.0,2.9,17.8,7.0,6.67,0.0
2018,7,13,19,45,19.5,3.5,2.9,17.45,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,14,4,45,10.0,1.5,2.55,14.55,1.5,0.0,0.0
2018,7,14,5,0,20.0,3.0,2.6,14.6,3.0,2.86,0.0
2018,7,14,5,15,82.5,12.0,2.65,14.95,18.0,25.43,0.0
2018,7,14,5,30,145.0,21.0,2.7,15.3,33.0,63.51,35.13
2018,7,14,5,45,174.0,30.0,2.7,15.65,54.0,90.6,63.83
2018,7,14,6,0,203.0,39.0,2.7,16.0,75.0,120.35,91.03
2018,7,14,6,15,138.5,47.0,2.7,16.45,75.0,108.65,84.55
2018,7,14,6,30,74.0,55.0,2.7,16.9,75.0,90.76,71.03
2018,7,14,6,45,38.0,79.5,2.7,17.35,90.0,97.29,76.67
2018,7,14,7,0,2.0,104.0,2.7,17.8,105.0,100.32,78.62
2018,7,14,7,15,3.0,123.5,2.7,18.25,125.0,120.09,94.59
2018,7,14,7,30,4.0,143.0,2.7,18.7,145.0,139.94,110.33
2018,7,14,7,45,5.0,156.5,2.65,19.2,159.0,153.72,120.88
2018,7,14,8,0,6.0,170.0,2.6,19.7,173.0,167.59,131.38
2018,7,14,8,15,12.5,195.0,2.6,20.05,202.5,197.54,154.78
2018,7,14,8,30,19.0,220.0,2.6,20.4,232.0,227.97,178.19
2018,7,14,8,45,23.0,242.0,2.6,20.8,257.5,253.59,197.41
2018,7,14,9,0,27.0,264.0,2.6,21.2,283.0,290.26,224.86
2018,7,14,9,15,42.5,296.0,2.7,21.5,328.0,338.12,260.96
2018,7,14,9,30,58.0,328.0,2.8,21.8,373.0,386.54,296.89
2018,7,14,9,45,148.0,350.0,2.85,22.05,471.5,508.33,388.81
2018,7,14,10,0,238.0,372.0,2.9,22.3,570.0,632.99,479.33
2018,7,14,10,15,513.0,264.0,2.95,22.45,710.0,803.83,606.22
2018,7,14,10,30,788.0,156.0,3.0,22.6,850.0,966.66,717.17
2018,7,14,10,45,836.0,135.5,3.1,22.7,888.0,987.98,729.6
2018,7,14,11,0,884.0,115.0,3.2,22.8,926.0,1016.21,747.88
2018,7,14,11,15,895.5,110.5,3.25,22.8,943.5,1020.98,750.63
2018,7,14,11,30,907.0,106.0,3.3,22.8,961.0,1022.35,751.47
2018,7,14,11,45,909.0,106.5,3.4,22.8,969.5,1015.87,747.68
2018,7,14,12,0,911.0,107.0,3.5,22.8,978.0,1005.97,741.77
2018,7,14,12,15,910.0,107.5,3.5,22.75,978.0,989.8,731.22
2018,7,14,12,30,909.0,108.0,3.5,22.7,978.0,970.43,718.65
2018,7,14,12,45,906.0,109.0,3.55,22.65,971.0,946.59,703.48
2018,7,14,13,0,903.0,110.0,3.6,22.6,964.0,919.85,686.33
2018,7,14,13,15,859.5,128.0,3.65,22.55,931.0,871.19,654.15
2018,7,14,13,30,816.0,146.0,3.7,22.5,898.0,821.94,621.33
2018,7,14,13,45,826.5,138.0,3.7,22.45,884.5,792.45,601.72
2018,7,14,14,0,837.0,130.0,3.7,22.4,871.0,759.87,579.7
2018,7,14,14,15,858.0,117.0,3.7,22.25,856.0,727.23,557.74
2018,7,14,14,30,879.0,104.0,3.7,22.1,841.0,690.67,531.71
2018,7,14,14,45,871.5,102.0,3.75,21.95,808.0,642.31,495.63
2018,7,14,15,0,864.0,100.0,3.8,21.8,775.0,592.76,457.72
2018,7,14,15,15,853.0,98.5,3.8,21.8,736.5,540.84,416.54
2018,7,14,15,30,842.0,97.0,3.8,21.8,698.0,488.52,373.88
2018,7,14,15,45,829.5,94.0,3.8,21.35,655.5,434.12,329.01
2018,7,14,16,0,817.0,91.0,3.8,20.9,613.0,379.97,282.97
2018,7,14,16,15,800.5,88.0,3.8,20.6,567.0,320.26,231.42
2018,7,14,16,30,784.0,85.0,3.8,20.3,521.0,266.16,183.64
2018,7,14,16,45,762.0,81.5,3.8,20.0,472.5,212.02,136.61
2018,7,14,17,0,740.0,78.0,3.8,19.7,424.0,160.19,94.04
2018,7,14,17,15,665.5,81.5,3.8,19.35,365.5,107.92,59.0
2018,7,14,17,30,591.0,85.0,3.8,19.0,307.0,68.15,43.3
2018,7,14,17,45,556.5,77.0,3.8,18.7,261.5,52.5,40.61
2018,7,14,18,0,522.0,69.0,3.8,18.4,216.0,48.74,37.36
2018,7,14,18,15,475.0,59.5,3.75,18.05,173.0,43.39,32.58
2018,7,14,18,30,428.0,50.0,3.7,17.7,130.0,37.68,27.33
2018,7,14,18,45,336.0,40.5,3.65,17.35,92.0,31.57,21.51
2018,7,14,19,0,244.0,31.0,3.6,17.0,54.0,25.14,14.38
2018,7,14,19,15,136.5,18.5,3.6,16.75,30.0,14.69,0.0
2018,7,14,19,30,29.0,6.0,3.6,16.5,6.0,5.72,0.0
2018,7,14,19,45,14.5,3.0,3.6,16.2,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,15,4,45,14.0,2.0,2.6,13.3,2.0,0.0,0.0
2018,7,15,5,0,28.0,4.0,2.6,13.4,4.0,0.0,0.0
2018,7,15,5,15,153.5,16.0,2.65,13.8,27.0,41.12,0.0
2018,7,15,5,30,279.0,28.0,2.7,14.2,50.0,102.65,57.47
2018,7,15,5,45,301.0,29.0,2.8,14.55,68.0,127.98,90.76
2018,7,15,6,0,323.0,30.0,2.9,14.9,86.0,153.19,116.16
2018,7,15,6,15,182.5,26.0,2.9,15.3,59.5,109.99,85.63
2018,7,15,6,30,42.0,22.0,2.9,15.7,33.0,43.75,31.68
2018,7,15,6,45,21.0,31.0,2.9,16.1,36.5,39.69,28.38
2018,7,15,7,0,0.0,40.0,2.9,16.5,40.0,37.14,25.94
2018,7,15,7,15,0.0,63.0,2.9,16.85,63.0,58.59,43.88
2018,7,15,7,30,0.0,86.0,2.9,17.2,86.0,80.27,61.72
2018,7,15,7,45,0.0,95.5,2.9,17.6,95.5,89.33,68.87
2018,7,15,8,0,0.0,105.0,2.9,18.0,105.0,98.42,75.97
2018,7,15,8,15,0.0,117.5,2.9,18.35,117.5,110.44,85.4
2018,7,15,8,30,0.0,130.0,2.9,18.7,130.0,122.48,94.74
2018,7,15,8,45,1.5,146.0,2.9,19.05,147.0,139.22,107.84
2018,7,15,9,0,3.0,162.0,2.9,19.4,164.0,156.08,120.89
2018,7,15,9,15,5.0,178.5,2.9,19.65,182.0,173.97,134.7
2018,7,15,9,30,7.0,195.0,2.9,19.9,200.0,191.94,148.47
2018,7,15,9,45,10.5,227.0,2.95,20.15,235.5,226.7,175.24
2018,7,15,10,0,14.0,259.0,3.0,20.4,271.0,261.59,201.75
2018,7,15,10,15,23.0,297.0,3.05,20.55,317.0,318.84,245.24
2018,7,15,10,30,32.0,335.0,3.1,20.7,363.0,366.41,280.73
2018,7,15,10,45,53.5,379.5,3.15,20.85,428.0,433.09,330.41
2018,7,15,11,0,75.0,424.0,3.2,21.0,493.0,499.43,378.87
2018,7,15,11,15,278.5,373.5,3.25,21.05,635.0,671.91,509.56
2018,7,15,11,30,482.0,323.0,3.3,21.1,777.0,830.07,624.48
2018,7,15,11,45,717.5,214.0,3.35,21.1,896.5,948.29,708.76
2018,7,15,12,0,953.0,105.0,3.4,21.1,1016.0,1045.43,772.63
2018,7,15,12,15,952.0,106.0,3.45,21.15,1016.0,1029.12,761.19
2018,7,15,12,30,951.0,107.0,3.5,21.2,1016.0,1009.44,748.56
2018,7,15,12,45,948.0,108.0,3.55,21.2,1009.0,984.64,732.71
2018,7,15,13,0,945.0,109.0,3.6,21.2,1002.0,956.78,714.8
2018,7,15,13,15,943.0,108.0,3.65,21.25,987.5,924.96,694.0
2018,7,15,13,30,941.0,107.0,3.7,21.3,973.0,890.3,671.17
2018,7,15,13,45,937.5,105.5,3.7,21.35,951.5,851.27,644.91
2018,7,15,14,0,934.0,104.0,3.7,21.4,930.0,809.82,616.8
2018,7,15,14,15,928.5,102.5,3.75,21.35,902.0,764.69,586.28
2018,7,15,14,30,923.0,101.0,3.8,21.3,874.0,717.65,553.16
2018,7,15,14,45,915.5,99.0,3.8,21.25,839.5,667.22,515.3
2018,7,15,15,0,908.0,97.0,3.8,21.2,805.0,615.52,475.49
2018,7,15,15,15,897.5,95.5,3.8,21.2,765.5,561.62,432.8
2018,7,15,15,30,887.0,94.0,3.8,21.2,726.0,507.2,388.46
2018,7,15,15,45,874.5,91.0,3.8,20.95,682.0,450.36,341.32
2018,7,15,16,0,862.0,88.0,3.8,20.7,638.0,393.71,292.93
2018,7,15,16,15,845.5,85.5,3.8,20.5,590.5,336.69,243.1
2018,7,15,16,30,829.0,83.0,3.8,20.3,543.0,275.59,189.55
2018,7,15,16,45,807.0,79.5,3.8,20.1,493.0,218.83,140.17
2018,7,15,17,0,785.0,76.0,3.8,19.9,443.0,164.36,95.41
2018,7,15,17,15,755.0,72.0,3.8,19.55,391.5,111.36,58.53
2018,7,15,17,30,725.0,68.0,3.8,19.2,340.0,61.99,36.6
2018,7,15,17,45,682.0,63.5,3.8,18.85,289.0,46.7,35.49
2018,7,15,18,0,639.0,59.0,3.8,18.5,238.0,40.99,30.53
2018,7,15,18,15,576.5,53.0,3.7,18.0,190.0,38.16,28.0
2018,7,15,18,30,514.0,47.0,3.6,17.5,142.0,35.23,25.21
2018,7,15,18,45,416.0,39.0,3.5,17.05,101.0,30.35,20.48
2018,7,15,19,0,318.0,31.0,3.4,16.6,60.0,25.29,14.4
2018,7,15,19,15,188.0,19.5,3.35,16.25,34.0,16.35,0.0
2018,7,15,19,30,58.0,8.0,3.3,15.9,8.0,7.63,0.0
2018,7,15,19,45,29.0,4.0,3.3,15.6,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,16,4,45,18.5,3.0,2.6,12.85,2.5,0.0,0.0
2018,7,16,5,0,37.0,6.0,2.6,13.0,5.0,0.0,0.0
2018,7,16,5,15,120.5,13.0,2.65,13.45,20.5,32.57,0.0
2018,7,16,5,30,204.0,20.0,2.7,13.9,36.0,76.93,40.78
2018,7,16,5,45,197.0,21.5,2.75,14.35,46.0,89.14,62.06
2018,7,16,6,0,190.0,23.0,2.8,14.8,56.0,98.95,73.84
2018,7,16,6,15,116.0,23.0,2.8,15.25,45.0,76.24,57.97
2018,7,16,6,30,42.0,23.0,2.8,15.7,34.0,44.89,32.65
2018,7,16,6,45,21.0,32.5,2.75,16.2,38.0,41.09,29.55
2018,7,16,7,0,0.0,42.0,2.7,16.7,42.0,39.01,27.49
2018,7,16,7,15,0.0,66.5,2.7,17.15,66.5,61.86,46.57
2018,7,16,7,30,0.0,91.0,2.7,17.6,91.0,85.16,65.68
2018,7,16,7,45,0.0,103.5,2.65,18.1,103.5,97.17,75.18
2018,7,16,8,0,0.0,116.0,2.6,18.6,116.0,109.19,84.57
2018,7,16,8,15,2.5,145.0,2.6,19.0,146.5,139.46,108.73
2018,7,16,8,30,5.0,174.0,2.6,19.4,177.0,170.07,132.74
2018,7,16,8,45,13.5,213.0,2.55,19.85,222.0,216.12,168.7
2018,7,16,9,0,22.0,252.0,2.5,20.3,267.0,262.85,204.44
2018,7,16,9,15,87.0,287.0,2.55,20.7,353.0,369.17,287.05
2018,7,16,9,30,152.0,322.0,2.6,21.1,439.0,480.55,370.48
2018,7,16,9,45,431.0,255.5,2.6,21.5,608.5,702.93,537.33
2018,7,16,10,0,710.0,189.0,2.6,21.9,778.0,914.97,684.24
2018,7,16,10,15,800.0,157.0,2.6,22.2,842.5,973.06,719.11
2018,7,16,10,30,890.0,125.0,2.6,22.5,907.0,1027.16,752.16
2018,7,16,10,45,923.5,111.0,2.6,22.85,940.0,1050.82,765.06
2018,7,16,11,0,957.0,97.0,2.6,23.2,973.0,1071.32,776.22
2018,7,16,11,15,960.0,97.0,2.65,23.35,988.5,1072.33,776.18
2018,7,16,11,30,963.0,97.0,2.7,23.5,1004.0,1069.66,774.11
2018,7,16,11,45,964.5,97.5,2.75,23.65,1012.0,1062.34,769.22
2018,7,16,12,0,966.0,98.0,2.8,23.8,1020.0,1051.4,762.15
2018,7,16,12,15,963.0,100.5,2.85,23.85,1020.0,1034.53,751.66
2018,7,16,12,30,960.0,103.0,2.9,23.9,1020.0,1014.28,739.08
2018,7,16,12,45,955.0,105.0,2.95,23.95,1012.0,988.44,722.88
2018,7,16,13,0,950.0,107.0,3.0,24.0,1004.0,959.58,704.69
2018,7,16,13,15,947.5,106.5,3.05,23.9,989.5,927.65,684.79
2018,7,16,13,30,945.0,106.0,3.1,23.8,975.0,892.89,662.85
2018,7,16,13,45,940.5,105.5,3.15,23.7,953.5,853.84,637.81
2018,7,16,14,0,936.0,105.0,3.2,23.6,932.0,812.41,610.88
2018,7,16,14,15,930.5,103.0,3.25,23.45,903.5,766.69,580.75
2018,7,16,14,30,925.0,101.0,3.3,23.3,875.0,719.07,548.02
2018,7,16,14,45,895.0,108.5,3.35,23.1,832.5,662.96,506.81
2018,7,16,15,0,865.0,116.0,3.4,22.9,790.0,607.52,465.03
2018,7,16,15,15,869.5,108.0,3.4,22.9,756.0,557.81,426.11
2018,7,16,15,30,874.0,100.0,3.4,22.9,722.0,506.16,384.4
2018,7,16,15,45,855.0,99.0,3.4,22.55,676.0,448.89,337.65
2018,7,16,16,0,836.0,98.0,3.4,22.2,630.0,388.28,287.06
2018,7,16,16,15,833.0,90.5,3.35,21.95,586.5,332.03,238.11
2018,7,16,16,30,830.0,83.0,3.3,21.7,543.0,275.55,188.2
2018,7,16,16,45,808.0,80.0,3.3,21.45,493.0,219.11,139.46
2018,7,16,17,0,786.0,77.0,3.3,21.2,443.0,164.95,95.29
2018,7,16,17,15,756.0,73.0,3.25,20.8,391.5,111.85,58.67
2018,7,16,17,30,726.0,69.0,3.2,20.4,340.0,62.38,37.07
2018,7,16,17,45,684.5,64.0,3.15,20.05,289.0,47.19,35.75
2018,7,16,18,0,643.0,59.0,3.1,19.7,238.0,41.06,30.44
2018,7,16,18,15,580.5,53.0,2.95,19.15,190.0,38.24,27.92
2018,7,16,18,30,518.0,47.0,2.8,18.6,142.0,35.31,25.15
2018,7,16,18,45,412.5,38.5,2.7,18.0,100.0,29.96,20.04
2018,7,16,19,0,307.0,30.0,2.6,17.4,58.0,24.38,13.48
2018,7,16,19,15,171.5,17.5,2.6,17.1,31.5,14.4,0.0
2018,7,16,19,30,36.0,5.0,2.6,16.8,5.0,4.77,0.0
2018,7,16,19,45,18.0,2.5,2.6,16.45,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,4,45,8.0,1.5,2.25,13.15,1.5,0.0,0.0
2018,7,17,5,0,16.0,3.0,2.3,13.3,3.0,0.0,0.0
2018,7,17,5,15,60.5,10.0,2.35,13.8,14.0,19.6,0.0
2018,7,17,5,30,105.0,17.0,2.4,14.3,25.0,48.37,23.35
2018,7,17,5,45,127.0,23.0,2.45,14.8,39.5,68.28,46.77
2018,7,17,6,0,149.0,29.0,2.5,15.3,54.0,89.41,66.45
2018,7,17,6,15,95.0,31.5,2.5,15.75,49.5,73.45,55.65
2018,7,17,6,30,41.0,34.0,2.5,16.2,45.0,53.34,39.72
2018,7,17,6,45,20.5,50.5,2.45,16.7,56.0,58.47,44.17
2018,7,17,7,0,0.0,67.0,2.4,17.2,67.0,62.33,47.07
2018,7,17,7,15,1.0,97.0,2.4,17.75,97.5,92.1,71.65
2018,7,17,7,30,2.0,127.0,2.4,18.3,128.0,122.42,96.18
2018,7,17,7,45,2.0,138.5,2.35,18.85,139.5,133.45,104.57
2018,7,17,8,0,2.0,150.0,2.3,19.4,151.0,144.5,112.88
2018,7,17,8,15,3.5,164.5,2.3,19.9,166.5,159.75,124.52
2018,7,17,8,30,5.0,179.0,2.3,20.4,182.0,175.12,136.11
2018,7,17,8,45,7.5,195.5,2.3,20.9,200.5,193.43,149.93
2018,7,17,9,0,10.0,212.0,2.3,21.4,219.0,211.89,163.69
2018,7,17,9,15,37.5,242.0,2.3,21.85,270.5,276.46,213.77
2018,7,17,9,30,65.0,272.0,2.3,22.3,322.0,333.78,257.14
2018,7,17,9,45,271.5,264.5,2.3,22.7,487.5,547.05,419.91
2018,7,17,10,0,478.0,257.0,2.3,23.1,653.0,756.95,569.68
2018,7,17,10,15,651.0,206.5,2.3,23.35,766.0,884.35,656.09
2018,7,17,10,30,824.0,156.0,2.3,23.6,879.0,1003.08,731.26
2018,7,17,10,45,885.0,130.5,2.3,23.9,924.5,1032.59,747.31
2018,7,17,11,0,946.0,105.0,2.3,24.2,970.0,1068.82,768.43
2018,7,17,11,15,949.0,105.5,2.35,24.35,985.5,1070.3,768.56
2018,7,17,11,30,952.0,106.0,2.4,24.5,1001.0,1068.12,766.88
2018,7,17,11,45,954.0,105.5,2.45,24.6,1009.0,1060.28,761.92
2018,7,17,12,0,956.0,105.0,2.5,24.7,1017.0,1048.87,754.83
2018,7,17,12,15,952.0,108.0,2.55,24.75,1016.5,1031.6,744.26
2018,7,17,12,30,948.0,111.0,2.6,24.8,1016.0,1011.01,731.64
2018,7,17,12,45,941.5,114.0,2.65,24.8,1007.5,984.92,715.64
2018,7,17,13,0,935.0,117.0,2.7,24.8,999.0,955.92,697.71
2018,7,17,13,15,932.0,116.5,2.75,24.75,984.5,923.89,677.83
2018,7,17,13,30,929.0,116.0,2.8,24.7,970.0,889.12,655.99
2018,7,17,13,45,924.5,114.5,2.85,24.6,948.0,849.6,630.89
2018,7,17,14,0,920.0,113.0,2.9,24.5,926.0,807.77,603.94
2018,7,17,14,15,913.5,112.5,2.95,24.3,898.0,763.27,575.03
2018,7,17,14,30,907.0,112.0,3.0,24.1,870.0,716.98,543.21
2018,7,17,14,45,883.5,116.5,3.05,23.95,830.0,662.9,503.8
2018,7,17,15,0,860.0,121.0,3.1,23.8,790.0,608.96,463.45
2018,7,17,15,15,864.0,112.5,3.1,23.8,755.5,558.75,424.47
2018,7,17,15,30,868.0,104.0,3.1,23.8,721.0,506.65,382.76
2018,7,17,15,45,855.0,101.0,3.15,23.35,677.0,450.41,337.3
2018,7,17,16,0,842.0,98.0,3.2,22.9,633.0,390.24,287.41
2018,7,17,16,15,822.0,95.5,3.25,22.6,584.5,332.65,238.11
2018,7,17,16,30,802.0,93.0,3.3,22.3,536.0,276.66,189.47
2018,7,17,16,45,775.0,89.5,3.3,22.0,485.0,220.33,141.4
2018,7,17,17,0,748.0,86.0,3.3,21.7,434.0,166.91,98.33
2018,7,17,17,15,723.0,81.0,3.3,21.25,385.0,115.52,62.9
2018,7,17,17,30,698.0,76.0,3.3,20.8,336.0,62.17,37.54
2018,7,17,17,45,652.5,70.5,3.3,20.35,285.0,47.87,36.3
2018,7,17,18,0,607.0,65.0,3.3,19.9,234.0,45.88,34.62
2018,7,17,18,15,541.0,58.0,3.2,19.35,186.0,42.47,31.59
2018,7,17,18,30,475.0,51.0,3.1,18.8,138.0,38.92,28.23
2018,7,17,18,45,373.5,41.5,3.0,18.3,97.0,32.83,22.43
2018,7,17,19,0,272.0,32.0,2.9,17.8,56.0,26.46,14.88
2018,7,17,19,15,153.0,19.0,2.85,17.5,31.0,18.11,0.0
2018,7,17,19,30,34.0,6.0,2.8,17.2,6.0,5.72,0.0
2018,7,17,19,45,17.0,3.0,2.8,16.9,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,4,45,7.5,1.0,2.0,14.6,1.0,0.0,0.0
2018,7,18,5,0,15.0,2.0,2.0,14.8,2.0,0.0,0.0
2018,7,18,5,15,125.0,15.0,2.05,15.4,23.5,34.98,0.0
2018,7,18,5,30,235.0,28.0,2.1,16.0,45.0,90.67,45.02
2018,7,18,5,45,340.5,37.5,2.15,16.55,83.5,147.5,103.67
2018,7,18,6,0,446.0,47.0,2.2,17.1,122.0,213.5,160.8
2018,7,18,6,15,299.5,56.5,2.15,17.6,114.0,189.49,148.31
2018,7,18,6,30,153.0,66.0,2.1,18.1,106.0,143.79,114.22
2018,7,18,6,45,81.5,90.0,2.05,18.55,112.0,136.49,108.85
2018,7,18,7,0,10.0,114.0,2.0,19.0,118.0,115.34,90.65
2018,7,18,7,15,57.5,144.5,1.9,19.55,170.0,181.37,144.85
2018,7,18,7,30,105.0,175.0,1.8,20.1,222.0,255.61,204.09
2018,7,18,7,45,310.5,162.0,1.7,20.6,325.0,396.44,316.51
2018,7,18,8,0,516.0,149.0,1.6,21.1,428.0,557.62,438.3
2018,7,18,8,15,674.0,121.0,1.55,21.55,520.0,675.96,522.75
2018,7,18,8,30,832.0,93.0,1.5,22.0,612.0,795.37,601.81
2018,7,18,8,45,822.5,104.5,1.5,22.4,648.5,828.95,620.67
2018,7,18,9,0,813.0,116.0,1.5,22.8,685.0,859.05,637.89
2018,7,18,9,15,845.5,110.5,1.5,23.05,732.5,897.76,660.99
2018,7,18,9,30,878.0,105.0,1.5,23.3,780.0,942.26,687.45
2018,7,18,9,45,864.0,119.0,1.55,23.55,808.0,961.92,698.3
2018,7,18,10,0,850.0,133.0,1.6,23.8,836.0,977.46,706.87
2018,7,18,10,15,848.0,135.5,1.65,24.0,857.5,988.91,713.09
2018,7,18,10,30,846.0,138.0,1.7,24.2,879.0,997.03,717.35
2018,7,18,10,45,799.5,163.0,1.75,24.35,877.5,989.99,712.29
2018,7,18,11,0,753.0,188.0,1.8,24.5,876.0,969.44,698.91
2018,7,18,11,15,639.5,260.0,1.85,24.6,851.0,932.68,674.93
2018,7,18,11,30,526.0,332.0,1.9,24.7,826.0,884.12,639.99
2018,7,18,11,45,634.5,273.5,1.95,24.75,874.5,926.56,671.47
2018,7,18,12,0,743.0,215.0,2.0,24.8,923.0,963.39,695.94
2018,7,18,12,15,675.0,253.5,2.1,24.8,897.0,920.96,669.17
2018,7,18,12,30,607.0,292.0,2.2,24.8,871.0,876.64,639.42
2018,7,18,12,45,490.5,350.5,2.3,24.8,816.0,807.43,591.26
2018,7,18,13,0,374.0,409.0,2.4,24.8,761.0,736.37,541.14
2018,7,18,13,15,470.5,355.0,2.45,24.75,791.5,756.97,558.93
2018,7,18,13,30,567.0,301.0,2.5,24.7,822.0,766.81,568.52
2018,7,18,13,45,530.0,314.0,2.55,24.6,792.0,724.45,538.91
2018,7,18,14,0,493.0,327.0,2.6,24.5,762.0,682.94,509.87
2018,7,18,14,15,557.0,287.0,2.65,24.4,764.0,667.73,501.16
2018,7,18,14,30,621.0,247.0,2.7,24.3,766.0,646.02,487.1
2018,7,18,14,45,500.5,284.0,2.7,24.2,691.0,570.56,430.97
2018,7,18,15,0,380.0,321.0,2.7,24.1,616.0,505.52,382.11
2018,7,18,15,15,378.5,302.0,2.7,24.1,583.5,465.12,352.05
2018,7,18,15,30,377.0,283.0,2.7,24.1,551.0,424.55,321.06
2018,7,18,15,45,472.5,232.5,2.8,23.65,546.5,395.46,298.03
2018,7,18,16,0,568.0,182.0,2.9,23.2,542.0,358.61,266.83
2018,7,18,16,15,665.5,141.5,3.0,22.85,532.0,319.24,231.03
2018,7,18,16,30,763.0,101.0,3.1,22.5,522.0,273.37,187.9
2018,7,18,16,45,740.0,96.5,3.25,22.1,473.0,219.14,141.75
2018,7,18,17,0,717.0,92.0,3.4,21.7,424.0,162.68,96.27
2018,7,18,17,15,692.5,85.5,3.45,21.1,375.5,111.51,60.92
2018,7,18,17,30,668.0,79.0,3.5,20.5,327.0,63.37,39.34
2018,7,18,17,45,612.0,73.5,3.55,19.95,274.5,50.19,38.38
2018,7,18,18,0,556.0,68.0,3.6,19.4,222.0,48.32,36.83
2018,7,18,18,15,447.0,61.0,3.5,18.85,168.5,44.97,33.83
2018,7,18,18,30,338.0,54.0,3.4,18.3,115.0,40.7,29.82
2018,7,18,18,45,219.0,41.0,3.3,17.75,76.0,31.43,21.25
2018,7,18,19,0,100.0,28.0,3.2,17.2,37.0,23.15,12.16
2018,7,18,19,15,58.0,16.0,3.05,16.95,20.5,15.25,0.0
2018,7,18,19,30,16.0,4.0,2.9,16.7,4.0,3.81,0.0
2018,7,18,19,45,8.0,2.0,2.75,16.4,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.0,2.35,14.1,1.0,0.0,0.0
2018,7,19,5,0,14.0,2.0,2.4,14.3,2.0,0.0,0.0
2018,7,19,5,15,121.0,15.0,2.6,14.7,23.0,34.2,0.0
2018,7,19,5,30,228.0,28.0,2.8,15.1,44.0,88.41,41.69
2018,7,19,5,45,207.5,31.0,2.95,15.5,54.5,101.11,70.52
2018,7,19,6,0,187.0,34.0,3.1,15.9,65.0,108.45,81.11
2018,7,19,6,15,112.5,41.5,3.05,16.2,62.0,91.91,70.73
2018,7,19,6,30,38.0,49.0,3.0,16.5,59.0,68.16,52.12
2018,7,19,6,45,21.0,71.5,2.95,16.75,77.0,80.44,62.63
2018,7,19,7,0,4.0,94.0,2.9,17.0,95.0,91.41,71.52
2018,7,19,7,15,49.0,134.0,2.75,17.35,155.5,164.71,132.64
2018,7,19,7,30,94.0,174.0,2.6,17.7,216.0,238.86,192.99
2018,7,19,7,45,343.0,157.0,2.45,18.0,337.5,424.31,343.37
2018,7,19,8,0,592.0,140.0,2.3,18.3,459.0,608.97,485.18
2018,7,19,8,15,709.0,121.0,2.15,18.75,537.5,703.02,551.54
2018,7,19,8,30,826.0,102.0,2.0,19.2,616.0,800.63,616.34
2018,7,19,8,45,840.0,105.5,1.9,19.6,660.5,844.85,642.39
2018,7,19,9,0,854.0,109.0,1.8,20.0,705.0,887.23,667.04
2018,7,19,9,15,866.5,111.0,1.75,20.5,746.0,917.37,683.31
2018,7,19,9,30,879.0,113.0,1.7,21.0,787.0,951.95,702.37
2018,7,19,9,45,889.0,114.0,1.65,21.5,822.5,980.47,717.14
2018,7,19,10,0,899.0,115.0,1.6,22.0,858.0,1006.13,729.95
2018,7,19,10,15,905.0,117.5,1.6,22.35,887.5,1026.38,740.43
2018,7,19,10,30,911.0,120.0,1.6,22.7,917.0,1043.31,748.89
2018,7,19,10,45,915.0,121.5,1.65,23.1,939.5,1053.75,754.02
2018,7,19,11,0,919.0,123.0,1.7,23.5,962.0,1060.68,757.13
2018,7,19,11,15,921.5,124.0,1.8,23.75,977.0,1062.02,758.09
2018,7,19,11,30,924.0,125.0,1.9,24.0,992.0,1059.79,756.95
2018,7,19,11,45,925.0,125.5,2.0,24.2,1000.0,1052.02,752.58
2018,7,19,12,0,926.0,126.0,2.1,24.4,1008.0,1040.76,746.1
2018,7,19,12,15,927.5,126.0,2.25,24.45,1009.5,1026.08,738.5
2018,7,19,12,30,929.0,126.0,2.4,24.5,1011.0,1008.03,728.69
2018,7,19,12,45,929.5,124.5,2.55,24.5,1004.5,984.34,715.26
2018,7,19,13,0,930.0,123.0,2.7,24.5,998.0,957.52,699.64
2018,7,19,13,15,882.0,149.0,2.85,24.25,969.0,911.12,671.5
2018,7,19,13,30,834.0,175.0,3.0,24.0,940.0,869.31,646.01
2018,7,19,13,45,871.0,149.0,3.15,23.8,931.5,838.65,627.47
2018,7,19,14,0,908.0,123.0,3.3,23.6,923.0,807.97,608.54
2018,7,19,14,15,900.0,122.0,3.35,23.2,894.0,762.28,578.81
2018,7,19,14,30,892.0,121.0,3.4,22.8,865.0,714.95,545.97
2018,7,19,14,45,881.5,120.0,3.45,22.45,830.0,664.64,509.39
2018,7,19,15,0,871.0,119.0,3.5,22.1,795.0,613.37,471.0
2018,7,19,15,15,859.5,117.0,3.5,22.1,755.5,559.98,429.11
2018,7,19,15,30,848.0,115.0,3.5,22.1,716.0,503.38,383.66
2018,7,19,15,45,831.0,112.5,3.45,21.45,671.0,446.24,337.26
2018,7,19,16,0,814.0,110.0,3.4,20.8,626.0,389.9,290.05
2018,7,19,16,15,790.5,108.0,3.35,20.5,577.0,333.07,241.09
2018,7,19,16,30,767.0,106.0,3.3,20.2,528.0,278.29,193.33
2018,7,19,16,45,739.0,102.0,3.25,19.9,477.5,218.61,142.54
2018,7,19,17,0,711.0,98.0,3.2,19.6,427.0,166.17,100.15
2018,7,19,17,15,675.0,93.5,3.15,19.3,376.0,115.96,65.79
2018,7,19,17,30,639.0,89.0,3.1,19.0,325.0,70.14,45.97
2018,7,19,17,45,589.0,82.0,3.05,18.7,274.0,57.11,44.64
2018,7,19,18,0,539.0,75.0,3.0,18.4,223.0,54.35,42.28
2018,7,19,18,15,473.0,66.0,2.85,17.95,176.5,49.62,38.02
2018,7,19,18,30,407.0,57.0,2.7,17.5,130.0,44.64,33.34
2018,7,19,18,45,313.5,44.5,2.6,17.0,90.5,34.4,23.83
2018,7,19,19,0,220.0,32.0,2.5,16.5,51.0,25.22,13.54
2018,7,19,19,15,122.5,18.5,2.45,16.2,28.0,17.63,0.0
2018,7,19,19,30,25.0,5.0,2.4,15.9,5.0,4.77,0.0
2018,7,19,19,45,12.5,2.5,2.4,15.65,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.4,12.1,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.4,12.2,2.0,0.0,0.0
2018,7,20,5,15,48.0,13.5,1.55,12.7,16.5,20.72,0.0
2018,7,20,5,30,88.0,25.0,1.7,13.2,31.0,50.46,21.19
2018,7,20,5,45,131.5,40.5,1.8,13.65,58.0,86.74,61.3
2018,7,20,6,0,175.0,56.0,1.9,14.1,85.0,125.29,95.58
2018,7,20,6,15,143.0,73.5,1.95,14.55,102.5,141.73,112.18
2018,7,20,6,30,111.0,91.0,2.0,15.0,120.0,148.14,119.18
2018,7,20,6,45,110.0,114.0,2.05,15.45,148.0,178.27,144.82
2018,7,20,7,0,109.0,137.0,2.1,15.9,176.0,207.99,169.31
2018,7,20,7,15,185.0,151.0,2.1,16.4,229.0,273.11,222.87
2018,7,20,7,30,261.0,165.0,2.1,16.9,282.0,354.46,287.97
2018,7,20,7,45,350.0,169.0,2.1,17.35,345.0,431.66,348.61
2018,7,20,8,0,439.0,173.0,2.1,17.8,408.0,527.52,421.48
2018,7,20,8,15,541.0,165.0,2.15,18.2,482.0,615.62,487.22
2018,7,20,8,30,643.0,157.0,2.2,18.6,556.0,716.04,559.79
2018,7,20,8,45,575.5,186.5,2.2,19.0,563.0,712.85,553.18
2018,7,20,9,0,508.0,216.0,2.2,19.4,570.0,698.44,539.48
2018,7,20,9,15,559.5,215.5,2.2,19.7,626.5,763.32,584.63
2018,7,20,9,30,611.0,215.0,2.2,20.0,683.0,824.59,625.74
2018,7,20,9,45,652.0,209.5,2.2,20.3,729.5,870.43,655.05
2018,7,20,10,0,693.0,204.0,2.2,20.6,776.0,915.15,682.84
2018,7,20,10,15,737.5,190.5,2.25,20.85,818.0,953.14,706.47
2018,7,20,10,30,782.0,177.0,2.3,21.1,860.0,983.67,725.09
2018,7,20,10,45,807.5,166.5,2.35,21.35,887.5,1002.08,735.84
2018,7,20,11,0,833.0,156.0,2.4,21.6,915.0,1017.46,744.8
2018,7,20,11,15,812.0,173.0,2.45,21.65,923.5,1011.36,740.53
2018,7,20,11,30,791.0,190.0,2.5,21.7,932.0,1001.59,734.2
2018,7,20,11,45,816.5,173.5,2.55,21.8,945.0,1001.35,734.06
2018,7,20,12,0,842.0,157.0,2.6,21.9,958.0,997.44,731.53
2018,7,20,12,15,846.5,153.5,2.65,21.9,959.0,974.53,716.97
2018,7,20,12,30,851.0,150.0,2.7,21.9,960.0,957.32,706.33
2018,7,20,12,45,855.0,145.0,2.75,21.85,954.0,935.17,692.5
2018,7,20,13,0,859.0,140.0,2.8,21.8,948.0,910.0,676.65
2018,7,20,13,15,855.5,139.0,2.85,21.75,933.5,879.07,656.87
2018,7,20,13,30,852.0,138.0,2.9,21.7,919.0,845.67,635.29
2018,7,20,13,45,846.5,136.5,2.95,21.6,897.0,807.88,610.62
2018,7,20,14,0,841.0,135.0,3.0,21.5,875.0,768.05,584.29
2018,7,20,14,15,833.5,133.0,3.05,21.35,847.0,724.48,554.94
2018,7,20,14,30,826.0,131.0,3.1,21.2,819.0,679.41,522.4
2018,7,20,14,45,815.5,129.0,3.1,21.05,785.0,630.57,486.09
2018,7,20,15,0,805.0,127.0,3.1,20.9,751.0,580.8,448.14
2018,7,20,15,15,792.5,124.5,3.1,20.9,712.5,529.02,407.39
2018,7,20,15,30,780.0,122.0,3.1,20.9,674.0,477.18,365.45
2018,7,20,15,45,762.5,119.0,3.15,20.45,630.5,422.97,321.21
2018,7,20,16,0,745.0,116.0,3.2,20.0,587.0,369.72,276.41
2018,7,20,16,15,721.0,113.0,3.15,19.7,540.0,311.8,226.86
2018,7,20,16,30,697.0,110.0,3.1,19.4,493.0,259.48,181.3
2018,7,20,16,45,667.5,106.0,3.1,19.1,444.5,207.68,137.06
2018,7,20,17,0,638.0,102.0,3.1,18.8,396.0,159.14,97.94
2018,7,20,17,15,600.5,96.5,3.05,18.5,347.0,112.24,65.82
2018,7,20,17,30,563.0,91.0,3.0,18.2,298.0,69.91,47.18
2018,7,20,17,45,513.0,84.0,2.95,17.85,250.5,58.66,46.16
2018,7,20,18,0,463.0,77.0,2.9,17.5,203.0,56.03,43.91
2018,7,20,18,15,398.0,66.5,2.8,17.2,159.0,49.21,37.78
2018,7,20,18,30,333.0,56.0,2.7,16.9,115.0,42.35,31.42
2018,7,20,18,45,248.5,43.0,2.65,16.6,79.5,33.15,22.77
2018,7,20,19,0,164.0,30.0,2.6,16.3,44.0,23.57,12.02
2018,7,20,19,15,90.5,17.0,2.6,16.15,24.0,16.2,0.0
2018,7,20,19,30,17.0,4.0,2.6,16.0,4.0,3.81,0.0
2018,7,20,19,45,8.5,2.0,2.55,15.85,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.6,14.05,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.6,14.1,1.0,0.0,0.0
2018,7,21,5,15,64.5,13.5,1.65,14.45,17.5,23.35,0.0
2018,7,21,5,30,123.0,26.0,1.7,14.8,34.0,62.6,24.67
2018,7,21,5,45,207.0,40.0,1.75,15.1,67.5,112.08,78.83
2018,7,21,6,0,291.0,54.0,1.8,15.4,101.0,167.21,126.83
2018,7,21,6,15,358.5,64.5,1.85,15.85,143.0,221.38,174.22
2018,7,21,6,30,426.0,75.0,1.9,16.3,185.0,282.78,227.04
2018,7,21,6,45,476.5,83.5,1.9,16.7,231.5,343.94,278.53
2018,7,21,7,0,527.0,92.0,1.9,17.1,278.0,406.75,329.81
2018,7,21,7,15,564.5,99.0,1.95,17.5,326.0,464.19,375.43
2018,7,21,7,30,602.0,106.0,2.0,17.9,374.0,523.99,421.45
2018,7,21,7,45,631.5,111.0,2.0,18.35,421.5,578.02,461.44
2018,7,21,8,0,661.0,116.0,2.0,18.8,469.0,632.95,500.92
2018,7,21,8,15,684.0,120.0,2.05,19.15,515.0,682.27,535.0
2018,7,21,8,30,707.0,124.0,2.1,19.5,561.0,731.31,567.78
2018,7,21,8,45,725.0,126.5,2.1,19.9,603.5,773.79,594.9
2018,7,21,9,0,743.0,129.0,2.1,20.3,646.0,811.7,618.46
2018,7,21,9,15,751.0,135.0,2.15,20.6,683.5,846.16,640.05
2018,7,21,9,30,759.0,141.0,2.2,20.9,721.0,878.31,659.93
2018,7,21,9,45,762.5,147.5,2.2,21.2,753.0,904.2,675.04
2018,7,21,10,0,766.0,154.0,2.2,21.5,785.0,927.26,688.25
2018,7,21,10,15,775.5,155.5,2.25,21.7,813.5,948.0,700.7
2018,7,21,10,30,785.0,157.0,2.3,21.9,842.0,965.9,711.33
2018,7,21,10,45,792.0,158.0,2.35,22.15,864.0,977.78,717.98
2018,7,21,11,0,799.0,159.0,2.4,22.4,886.0,986.54,722.74
