Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,15,804.0,158.5,2.5,22.5,901.0,988.52,724.14
2018,7,21,11,30,809.0,158.0,2.6,22.6,916.0,987.29,723.58
2018,7,21,11,45,812.0,158.0,2.65,22.75,924.0,981.33,719.45
2018,7,21,12,0,815.0,158.0,2.7,22.9,932.0,972.17,713.36
2018,7,21,12,15,727.5,207.0,2.75,22.9,898.5,926.09,683.4
2018,7,21,12,30,640.0,256.0,2.8,22.9,865.0,874.12,648.79
2018,7,21,12,45,673.5,233.5,2.85,22.9,870.0,864.6,643.95
2018,7,21,13,0,707.0,211.0,2.9,22.9,875.0,851.27,635.55
2018,7,21,13,15,776.5,170.5,2.95,22.8,889.5,845.51,632.64
2018,7,21,13,30,846.0,130.0,3.0,22.7,904.0,833.37,625.36
2018,7,21,13,45,843.5,127.0,3.05,22.6,884.0,796.83,601.33
2018,7,21,14,0,841.0,124.0,3.1,22.5,864.0,758.06,575.68
2018,7,21,14,15,836.0,122.0,3.1,22.35,837.5,716.33,547.52
2018,7,21,14,30,831.0,120.0,3.1,22.2,811.0,672.88,516.12
2018,7,21,14,45,824.0,117.5,3.1,22.05,779.0,626.19,481.42
2018,7,21,15,0,817.0,115.0,3.1,21.9,747.0,578.36,444.93
2018,7,21,15,15,805.5,112.0,3.1,21.9,708.5,524.43,402.68
2018,7,21,15,30,794.0,109.0,3.1,21.9,670.0,471.99,360.32
2018,7,21,15,45,781.0,106.0,3.15,21.5,628.5,418.96,316.86
2018,7,21,16,0,768.0,103.0,3.2,21.1,587.0,366.36,272.37
2018,7,21,16,15,751.5,98.5,3.2,20.85,542.0,312.07,225.37
2018,7,21,16,30,735.0,94.0,3.2,20.6,497.0,259.08,178.93
2018,7,21,16,45,712.0,90.0,3.2,20.3,449.5,206.8,133.94
2018,7,21,17,0,689.0,86.0,3.2,20.0,402.0,152.66,90.06
2018,7,21,17,15,656.5,81.0,3.15,19.65,353.5,103.65,56.56
2018,7,21,17,30,624.0,76.0,3.1,19.3,305.0,58.55,37.34
2018,7,21,17,45,580.0,70.0,3.1,18.9,257.0,47.59,36.28
2018,7,21,18,0,536.0,64.0,3.1,18.5,209.0,45.23,34.25
2018,7,21,18,15,437.5,58.0,3.0,18.15,160.0,42.64,31.86
2018,7,21,18,30,339.0,52.0,2.9,17.8,111.0,39.27,28.6
2018,7,21,18,45,252.5,39.5,2.8,17.45,75.5,30.39,20.29
2018,7,21,19,0,166.0,27.0,2.7,17.1,40.0,21.15,9.85
2018,7,21,19,15,94.0,15.5,2.65,16.9,22.0,14.77,0.0
2018,7,21,19,30,22.0,4.0,2.6,16.7,4.0,0.0,0.0
2018,7,21,19,45,11.0,2.0,2.55,16.5,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.8,14.75,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.8,14.8,2.0,0.0,0.0
2018,7,22,5,15,52.0,9.5,1.9,15.1,12.5,17.46,0.0
2018,7,22,5,30,96.0,17.0,2.0,15.4,23.0,45.24,14.05
2018,7,22,5,45,140.0,26.0,2.05,15.7,43.5,76.09,51.66
2018,7,22,6,0,184.0,35.0,2.1,16.0,64.0,108.66,80.98
2018,7,22,6,15,142.0,39.5,2.1,16.4,66.5,107.38,83.06
2018,7,22,6,30,100.0,44.0,2.1,16.8,69.0,94.76,74.23
2018,7,22,6,45,50.0,58.5,2.1,17.2,71.0,86.07,67.41
2018,7,22,7,0,0.0,73.0,2.1,17.6,73.0,68.17,51.88
2018,7,22,7,15,1.5,104.5,2.15,18.0,105.0,100.14,78.27
2018,7,22,7,30,3.0,136.0,2.2,18.4,137.0,132.55,104.48
2018,7,22,7,45,12.5,163.0,2.2,18.85,169.5,166.09,131.31
2018,7,22,8,0,22.0,190.0,2.2,19.3,202.0,200.45,158.34
2018,7,22,8,15,120.5,212.0,2.25,19.7,285.5,318.96,253.5
2018,7,22,8,30,219.0,234.0,2.3,20.1,369.0,438.07,345.52
2018,7,22,8,45,464.0,188.0,2.3,20.45,501.5,614.75,480.76
2018,7,22,9,0,709.0,142.0,2.3,20.8,634.0,799.97,612.2
2018,7,22,9,15,775.5,123.5,2.35,21.1,690.5,855.82,647.26
2018,7,22,9,30,842.0,105.0,2.4,21.4,747.0,908.71,680.91
2018,7,22,9,45,847.0,109.0,2.45,21.7,780.5,935.09,696.45
2018,7,22,10,0,852.0,113.0,2.5,22.0,814.0,958.49,710.23
2018,7,22,10,15,836.0,128.0,2.6,22.15,836.0,969.7,716.88
2018,7,22,10,30,820.0,143.0,2.7,22.3,858.0,986.04,727.13
2018,7,22,10,45,648.0,244.5,2.75,22.45,818.5,929.9,689.07
2018,7,22,11,0,476.0,346.0,2.8,22.6,779.0,857.99,635.04
2018,7,22,11,15,569.0,299.0,2.85,22.65,825.0,900.15,666.77
2018,7,22,11,30,662.0,252.0,2.9,22.7,871.0,942.35,697.12
2018,7,22,11,45,777.5,183.5,3.0,22.7,916.5,973.09,717.62
2018,7,22,12,0,893.0,115.0,3.1,22.7,962.0,998.02,734.39
2018,7,22,12,15,886.5,119.0,3.15,22.7,960.5,980.17,722.72
2018,7,22,12,30,880.0,123.0,3.2,22.7,959.0,959.27,709.44
2018,7,22,12,45,864.5,131.0,3.25,22.7,947.5,931.0,691.23
2018,7,22,13,0,849.0,139.0,3.3,22.7,936.0,900.35,671.39
2018,7,22,13,15,862.5,128.0,3.35,22.65,927.0,875.08,655.25
2018,7,22,13,30,876.0,117.0,3.4,22.6,918.0,846.31,636.59
2018,7,22,13,45,880.0,111.0,3.45,22.55,899.5,811.11,613.39
2018,7,22,14,0,884.0,105.0,3.5,22.5,881.0,773.12,588.06
2018,7,22,14,15,877.5,103.5,3.5,22.4,853.5,729.06,558.09
2018,7,22,14,30,871.0,102.0,3.5,22.3,826.0,683.31,525.52
2018,7,22,14,45,863.5,100.0,3.55,22.2,793.0,634.99,489.48
2018,7,22,15,0,856.0,98.0,3.6,22.1,760.0,585.48,451.55
2018,7,22,15,15,845.0,96.5,3.6,22.1,721.5,533.61,410.44
2018,7,22,15,30,834.0,95.0,3.6,22.1,683.0,481.35,367.85
2018,7,22,15,45,820.5,92.0,3.55,21.8,640.0,426.59,322.46
2018,7,22,16,0,807.0,89.0,3.5,21.5,597.0,372.19,276.07
2018,7,22,16,15,790.0,86.0,3.5,21.3,551.0,312.6,224.65
2018,7,22,16,30,773.0,83.0,3.5,21.1,505.0,258.61,177.06
2018,7,22,16,45,750.0,79.5,3.5,20.9,457.0,204.58,130.38
2018,7,22,17,0,727.0,76.0,3.5,20.7,409.0,152.98,88.51
2018,7,22,17,15,696.0,71.5,3.5,20.4,359.5,102.63,54.33
2018,7,22,17,30,665.0,67.0,3.5,20.1,310.0,56.04,35.26
2018,7,22,17,45,621.5,62.0,3.45,19.8,261.5,41.62,30.92
2018,7,22,18,0,578.0,57.0,3.4,19.5,213.0,39.74,29.3
2018,7,22,18,15,514.5,51.0,3.35,19.15,168.0,36.9,26.71
2018,7,22,18,30,451.0,45.0,3.3,18.8,123.0,33.96,23.86
2018,7,22,18,45,355.0,36.0,3.2,18.4,85.0,28.14,18.25
2018,7,22,19,0,259.0,27.0,3.1,18.0,47.0,22.03,10.06
2018,7,22,19,15,146.0,16.0,3.1,17.75,25.5,15.25,0.0
2018,7,22,19,30,33.0,5.0,3.1,17.5,4.0,0.0,0.0
2018,7,22,19,45,16.5,2.5,3.05,17.25,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.45,13.95,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.5,14.0,2.0,0.0,0.0
2018,7,23,5,15,50.0,8.5,2.5,14.4,11.0,16.14,0.0
2018,7,23,5,30,86.0,15.0,2.5,14.8,20.0,40.23,9.73
2018,7,23,5,45,138.0,25.5,2.5,15.15,43.0,74.96,50.7
2018,7,23,6,0,190.0,36.0,2.5,15.5,66.0,111.91,83.6
2018,7,23,6,15,152.0,44.5,2.5,16.0,74.0,110.71,85.82
2018,7,23,6,30,114.0,53.0,2.5,16.5,82.0,111.41,88.18
2018,7,23,6,45,57.5,72.0,2.45,17.0,86.5,104.67,83.03
2018,7,23,7,0,1.0,91.0,2.4,17.5,91.0,86.87,67.53
2018,7,23,7,15,26.0,130.0,2.4,18.05,141.5,146.93,117.28
2018,7,23,7,30,51.0,169.0,2.4,18.6,192.0,205.97,165.0
2018,7,23,7,45,254.5,166.0,2.4,19.1,299.0,362.34,292.45
2018,7,23,8,0,458.0,163.0,2.4,19.6,406.0,530.4,422.88
2018,7,23,8,15,568.0,147.0,2.4,20.05,477.0,622.23,490.67
2018,7,23,8,30,678.0,131.0,2.4,20.5,548.0,715.61,556.9
2018,7,23,8,45,728.0,124.5,2.4,20.95,602.5,770.73,592.74
2018,7,23,9,0,778.0,118.0,2.4,21.4,657.0,830.35,631.22
2018,7,23,9,15,827.5,105.0,2.45,21.8,708.5,875.3,659.38
2018,7,23,9,30,877.0,92.0,2.5,22.2,760.0,927.0,691.82
2018,7,23,9,45,887.0,92.5,2.55,22.55,795.0,955.22,708.31
2018,7,23,10,0,897.0,93.0,2.6,22.9,830.0,980.58,723.09
2018,7,23,10,15,903.5,94.5,2.65,23.15,859.0,1000.55,734.64
2018,7,23,10,30,910.0,96.0,2.7,23.4,888.0,1017.24,744.14
2018,7,23,10,45,915.5,97.0,2.75,23.65,911.0,1028.99,750.54
2018,7,23,11,0,921.0,98.0,2.8,23.9,934.0,1037.24,754.82
2018,7,23,11,15,923.5,99.0,2.9,24.05,949.5,1038.9,755.76
2018,7,23,11,30,926.0,100.0,3.0,24.2,965.0,1036.98,754.54
2018,7,23,11,45,927.0,101.0,3.05,24.35,973.0,1029.99,749.72
2018,7,23,12,0,928.0,102.0,3.1,24.5,981.0,1019.48,742.77
2018,7,23,12,15,925.0,104.0,3.15,24.55,981.0,1002.63,732.09
2018,7,23,12,30,922.0,106.0,3.2,24.6,981.0,982.52,719.36
2018,7,23,12,45,916.5,108.5,3.3,24.7,973.0,957.44,703.6
2018,7,23,13,0,911.0,111.0,3.4,24.8,965.0,929.45,685.86
2018,7,23,13,15,908.5,110.5,3.45,24.65,951.0,898.45,666.36
2018,7,23,13,30,906.0,110.0,3.5,24.5,937.0,864.72,644.87
2018,7,23,13,45,901.5,109.0,3.6,24.4,916.0,826.34,620.14
2018,7,23,14,0,897.0,108.0,3.7,24.3,895.0,785.66,593.53
2018,7,23,14,15,892.0,106.5,3.75,24.1,868.0,742.07,564.55
2018,7,23,14,30,887.0,105.0,3.8,23.9,841.0,696.6,532.72
2018,7,23,14,45,880.0,102.5,3.85,23.7,807.5,647.31,496.35
2018,7,23,15,0,873.0,100.0,3.9,23.5,774.0,596.75,457.99
2018,7,23,15,15,862.0,98.0,3.9,23.5,734.5,543.5,416.0
2018,7,23,15,30,851.0,96.0,3.9,23.5,695.0,489.83,372.49
2018,7,23,15,45,839.0,93.0,3.9,23.2,652.0,434.7,327.0
2018,7,23,16,0,827.0,90.0,3.9,22.9,609.0,379.75,280.29
2018,7,23,16,15,811.0,86.5,3.85,22.7,562.5,318.86,227.88
2018,7,23,16,30,795.0,83.0,3.8,22.5,516.0,263.43,179.18
2018,7,23,16,45,772.5,79.0,3.75,22.3,466.5,207.75,131.28
2018,7,23,17,0,750.0,75.0,3.7,22.1,417.0,154.45,88.26
2018,7,23,17,15,718.5,71.5,3.65,21.7,367.0,103.51,54.17
2018,7,23,17,30,687.0,68.0,3.6,21.3,317.0,56.41,35.77
2018,7,23,17,45,576.0,70.0,3.55,20.95,256.5,47.78,36.13
2018,7,23,18,0,465.0,72.0,3.5,20.6,196.0,52.06,39.88
2018,7,23,18,15,294.5,66.0,3.4,20.05,138.5,48.79,36.92
2018,7,23,18,30,124.0,60.0,3.3,19.5,81.0,47.71,35.6
2018,7,23,18,45,103.0,43.0,3.2,18.95,56.5,34.83,23.78
2018,7,23,19,0,82.0,26.0,3.1,18.4,32.0,21.52,9.23
2018,7,23,19,15,54.0,15.0,3.15,18.05,17.5,14.3,0.0
2018,7,23,19,30,26.0,4.0,3.2,17.7,3.0,0.0,0.0
2018,7,23,19,45,13.0,2.0,3.2,17.35,1.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,24,5,15,57.0,10.0,2.9,14.9,13.5,18.64,0.0
2018,7,24,5,30,114.0,20.0,2.9,15.2,27.0,52.44,10.9
2018,7,24,5,45,222.5,34.0,2.95,15.5,63.0,109.05,74.93
2018,7,24,6,0,331.0,48.0,3.0,15.8,99.0,173.05,130.37
2018,7,24,6,15,258.0,60.0,2.95,16.25,108.5,177.02,139.07
2018,7,24,6,30,185.0,72.0,2.9,16.7,118.0,164.97,132.2
2018,7,24,6,45,154.5,86.5,2.9,17.2,131.0,175.66,142.23
2018,7,24,7,0,124.0,101.0,2.9,17.7,144.0,175.48,142.3
2018,7,24,7,15,68.5,122.5,2.85,18.25,147.0,164.1,132.0
2018,7,24,7,30,13.0,144.0,2.8,18.8,150.0,147.44,116.71
2018,7,24,7,45,13.5,160.0,2.8,19.35,166.5,163.81,129.39
2018,7,24,8,0,14.0,176.0,2.8,19.9,183.0,180.21,141.83
2018,7,24,8,15,20.5,199.5,2.8,20.4,211.5,209.0,164.15
2018,7,24,8,30,27.0,223.0,2.8,20.9,240.0,247.96,194.02
2018,7,24,8,45,41.5,252.5,2.8,21.35,280.5,291.85,227.47
2018,7,24,9,0,56.0,282.0,2.8,21.8,321.0,336.5,260.9
2018,7,24,9,15,261.5,256.5,2.85,22.25,453.5,519.82,403.51
2018,7,24,9,30,467.0,231.0,2.9,22.7,586.0,702.95,538.34
2018,7,24,9,45,583.5,205.0,2.95,23.1,669.5,800.82,606.77
2018,7,24,10,0,700.0,179.0,3.0,23.5,753.0,895.57,669.4
2018,7,24,10,15,683.5,197.5,3.05,23.8,774.5,908.11,675.64
2018,7,24,10,30,667.0,216.0,3.1,24.1,796.0,917.06,680.24
2018,7,24,10,45,765.0,173.0,3.15,24.45,854.5,966.9,711.99
2018,7,24,11,0,863.0,130.0,3.2,24.8,913.0,1012.29,740.1
2018,7,24,11,15,889.0,118.5,3.25,25.0,937.0,1024.54,746.95
2018,7,24,11,30,915.0,107.0,3.3,25.2,961.0,1033.33,751.93
2018,7,24,11,45,918.5,106.0,3.35,25.35,969.5,1026.79,747.26
2018,7,24,12,0,922.0,105.0,3.4,25.5,978.0,1016.75,740.54
2018,7,24,12,15,920.0,107.0,3.5,25.55,978.5,1000.91,730.8
2018,7,24,12,30,918.0,109.0,3.6,25.6,979.0,981.78,718.96
2018,7,24,12,45,914.5,110.0,3.65,25.65,971.5,957.12,703.14
2018,7,24,13,0,911.0,111.0,3.7,25.7,964.0,929.49,685.36
2018,7,24,13,15,909.5,110.0,3.75,25.65,950.5,898.84,665.76
2018,7,24,13,30,908.0,109.0,3.8,25.6,937.0,865.4,644.17
2018,7,24,13,45,904.0,108.0,3.9,25.55,916.0,827.3,619.46
2018,7,24,14,0,900.0,107.0,4.0,25.5,895.0,786.87,592.87
2018,7,24,14,15,895.0,105.0,4.0,25.35,867.5,742.65,563.16
2018,7,24,14,30,890.0,103.0,4.0,25.2,840.0,696.55,530.72
2018,7,24,14,45,882.5,101.0,4.05,25.05,806.5,647.21,494.29
2018,7,24,15,0,875.0,99.0,4.1,24.9,773.0,596.65,455.92
2018,7,24,15,15,864.0,97.5,4.1,24.9,734.0,543.69,414.26
2018,7,24,15,30,853.0,96.0,4.1,24.9,695.0,490.3,371.09
2018,7,24,15,45,841.0,92.5,4.1,24.45,651.5,434.57,325.49
2018,7,24,16,0,829.0,89.0,4.1,24.0,608.0,379.02,278.63
2018,7,24,16,15,813.5,85.5,4.1,23.7,561.5,318.13,226.45
2018,7,24,16,30,798.0,82.0,4.1,23.4,515.0,262.63,177.87
2018,7,24,16,45,776.5,78.0,4.1,23.15,466.0,206.93,130.06
2018,7,24,17,0,755.0,74.0,4.1,22.9,417.0,153.49,87.07
2018,7,24,17,15,725.0,70.0,4.1,22.4,367.0,101.93,52.73
2018,7,24,17,30,695.0,66.0,4.1,21.9,317.0,54.02,34.26
2018,7,24,17,45,653.0,61.0,4.05,21.45,267.5,45.17,33.78
2018,7,24,18,0,611.0,56.0,4.0,21.0,218.0,39.2,28.62
2018,7,24,18,15,548.5,49.5,3.95,20.5,171.5,35.9,25.65
2018,7,24,18,30,486.0,43.0,3.9,20.0,125.0,32.45,22.38
2018,7,24,18,45,381.5,34.0,3.8,19.5,85.5,26.53,16.7
2018,7,24,19,0,277.0,25.0,3.7,19.0,46.0,20.32,7.85
2018,7,24,19,15,147.0,13.5,3.7,18.7,24.0,12.87,0.0
2018,7,24,19,30,17.0,2.0,3.7,18.4,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.0,3.65,18.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.45,17.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,25,5,15,60.0,7.5,2.75,16.35,11.0,16.68,0.0
2018,7,25,5,30,120.0,15.0,2.8,16.8,22.0,47.12,5.23
2018,7,25,5,45,255.5,25.5,2.8,17.25,59.0,109.85,73.73
2018,7,25,6,0,391.0,36.0,2.8,17.7,96.0,181.13,134.55
2018,7,25,6,15,324.0,44.5,2.75,18.2,106.5,187.53,145.74
2018,7,25,6,30,257.0,53.0,2.7,18.7,117.0,181.73,144.66
2018,7,25,6,45,165.0,82.0,2.65,19.15,126.5,175.65,141.13
2018,7,25,7,0,73.0,111.0,2.6,19.6,136.0,152.08,121.45
2018,7,25,7,15,76.5,139.0,2.55,20.2,169.0,187.31,149.86
2018,7,25,7,30,80.0,167.0,2.5,20.8,202.0,222.69,177.57
2018,7,25,7,45,170.0,176.0,2.5,21.4,262.0,305.75,244.2
2018,7,25,8,0,260.0,185.0,2.5,22.0,322.0,398.19,316.09
2018,7,25,8,15,364.0,184.5,2.5,22.75,396.0,500.13,392.98
2018,7,25,8,30,468.0,184.0,2.5,23.5,470.0,597.83,464.25
2018,7,25,8,45,632.5,148.0,2.55,24.2,566.0,719.72,551.51
2018,7,25,9,0,797.0,112.0,2.6,24.9,662.0,840.35,631.53
2018,7,25,9,15,840.0,102.0,2.6,25.35,712.0,883.34,656.95
2018,7,25,9,30,883.0,92.0,2.6,25.8,762.0,932.65,686.82
2018,7,25,9,45,886.5,96.5,2.6,26.25,795.5,959.28,701.32
2018,7,25,10,0,890.0,101.0,2.6,26.7,829.0,982.7,713.87
2018,7,25,10,15,895.5,102.5,2.7,26.9,857.5,1001.55,725.11
2018,7,25,10,30,901.0,104.0,2.8,27.1,886.0,1017.1,734.34
2018,7,25,10,45,905.0,105.5,2.9,27.25,908.0,1027.75,740.68
2018,7,25,11,0,909.0,107.0,3.0,27.4,930.0,1034.91,744.93
2018,7,25,11,15,912.0,108.5,3.1,27.4,946.0,1037.51,746.85
2018,7,25,11,30,915.0,110.0,3.2,27.4,962.0,1036.55,746.62
2018,7,25,11,45,916.0,110.5,3.35,27.4,970.0,1029.01,742.68
2018,7,25,12,0,917.0,111.0,3.5,27.4,978.0,1017.99,736.57
2018,7,25,12,15,919.0,109.5,3.6,27.25,979.0,1002.53,727.7
2018,7,25,12,30,921.0,108.0,3.7,27.1,980.0,983.71,716.66
2018,7,25,12,45,922.0,106.5,3.8,26.95,974.0,960.67,702.84
2018,7,25,13,0,923.0,105.0,3.9,26.8,968.0,934.45,686.86
2018,7,25,13,15,920.0,105.0,3.95,26.6,954.0,903.12,667.22
2018,7,25,13,30,917.0,105.0,4.0,26.4,940.0,869.03,645.6
2018,7,25,13,45,907.0,108.0,4.1,26.25,917.5,829.57,620.21
2018,7,25,14,0,897.0,111.0,4.2,26.1,895.0,788.14,593.16
2018,7,25,14,15,812.0,149.5,4.25,25.85,842.0,724.93,549.58
2018,7,25,14,30,727.0,188.0,4.3,25.6,789.0,663.9,504.5
2018,7,25,14,45,750.5,166.0,4.3,25.35,764.0,622.65,474.76
2018,7,25,15,0,774.0,144.0,4.3,25.1,739.0,577.09,440.76
2018,7,25,15,15,754.5,144.0,4.3,25.1,699.0,525.09,400.01
2018,7,25,15,30,735.0,144.0,4.3,25.1,659.0,470.8,356.63
2018,7,25,15,45,736.5,133.5,4.35,24.5,621.5,419.56,315.15
2018,7,25,16,0,738.0,123.0,4.4,23.9,584.0,367.4,271.49
2018,7,25,16,15,641.0,139.0,4.4,23.5,517.0,306.92,222.18
2018,7,25,16,30,544.0,155.0,4.4,23.1,450.0,257.03,182.04
2018,7,25,16,45,558.5,135.0,4.35,22.7,412.0,208.58,140.35
2018,7,25,17,0,573.0,115.0,4.3,22.3,374.0,158.48,99.13
2018,7,25,17,15,550.0,104.0,4.25,21.85,328.0,111.79,67.26
2018,7,25,17,30,527.0,93.0,4.2,21.4,282.0,68.04,53.52
2018,7,25,17,45,523.0,78.5,4.15,21.0,241.5,54.75,42.18
2018,7,25,18,0,519.0,64.0,4.1,20.6,201.0,45.63,34.26
2018,7,25,18,15,341.0,59.5,4.0,20.15,141.5,44.03,32.74
2018,7,25,18,30,163.0,55.0,3.9,19.7,82.0,44.08,32.39
2018,7,25,18,45,113.0,39.5,3.8,19.25,55.5,32.17,21.39
2018,7,25,19,0,63.0,24.0,3.7,18.8,29.0,19.93,6.99
2018,7,25,19,15,38.0,13.0,3.6,18.55,15.5,12.39,0.0
2018,7,25,19,30,13.0,2.0,3.5,18.3,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.45,18.05,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.35,16.8,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,26,5,15,50.0,9.0,2.6,15.55,12.0,16.48,0.0
2018,7,26,5,30,100.0,18.0,2.6,16.0,24.0,46.43,0.91
2018,7,26,5,45,185.5,33.0,2.55,16.45,56.5,97.88,66.08
2018,7,26,6,0,271.0,48.0,2.5,16.9,89.0,153.24,114.61
2018,7,26,6,15,233.0,56.0,2.45,17.35,100.5,162.63,126.78
2018,7,26,6,30,195.0,64.0,2.4,17.8,112.0,159.95,127.37
2018,7,26,6,45,108.5,87.5,2.35,18.25,115.5,147.47,118.14
2018,7,26,7,0,22.0,111.0,2.3,18.7,119.0,124.39,98.46
2018,7,26,7,15,40.5,140.5,2.2,19.25,157.5,167.7,133.81
2018,7,26,7,30,59.0,170.0,2.1,19.8,196.0,212.72,169.68
2018,7,26,7,45,85.0,196.5,2.05,20.35,238.5,261.04,207.59
2018,7,26,8,0,111.0,223.0,2.0,20.9,281.0,321.48,253.92
2018,7,26,8,15,172.0,240.0,1.95,21.4,340.0,390.67,306.81
2018,7,26,8,30,233.0,257.0,1.9,21.9,399.0,475.71,369.8
2018,7,26,8,45,295.5,263.5,1.85,22.4,457.5,542.98,418.24
2018,7,26,9,0,358.0,270.0,1.8,22.9,516.0,613.48,467.71
2018,7,26,9,15,440.0,260.5,1.85,23.3,581.0,699.54,527.88
2018,7,26,9,30,522.0,251.0,1.9,23.7,646.0,776.3,580.25
2018,7,26,9,45,619.0,219.0,1.95,24.1,709.0,849.83,630.06
2018,7,26,10,0,716.0,187.0,2.0,24.5,772.0,920.22,674.49
2018,7,26,10,15,785.0,161.5,2.15,24.7,824.0,964.51,702.62
2018,7,26,10,30,854.0,136.0,2.3,24.9,876.0,1004.13,727.83
2018,7,26,10,45,861.5,136.0,2.4,25.1,899.0,1016.1,734.79
2018,7,26,11,0,869.0,136.0,2.5,25.3,922.0,1024.79,740.02
2018,7,26,11,15,850.5,147.5,2.6,25.35,927.5,1015.5,734.3
2018,7,26,11,30,832.0,159.0,2.7,25.4,933.0,1012.35,732.77
2018,7,26,11,45,837.0,157.5,2.85,25.4,942.0,1006.61,730.16
2018,7,26,12,0,842.0,156.0,3.0,25.4,951.0,997.53,725.43
2018,7,26,12,15,842.5,157.5,3.05,25.35,953.5,983.81,717.06
2018,7,26,12,30,843.0,159.0,3.1,25.3,956.0,966.92,706.69
2018,7,26,12,45,755.5,199.0,3.2,25.2,909.5,903.0,665.65
2018,7,26,13,0,668.0,239.0,3.3,25.1,863.0,844.12,627.19
2018,7,26,13,15,686.0,231.5,3.4,25.0,863.5,828.65,618.17
2018,7,26,13,30,704.0,224.0,3.5,24.9,864.0,809.95,606.41
2018,7,26,13,45,722.0,209.5,3.55,24.8,852.5,781.41,587.58
2018,7,26,14,0,740.0,195.0,3.6,24.7,841.0,749.66,566.17
2018,7,26,14,15,755.0,179.5,3.65,24.6,820.5,711.58,539.8
2018,7,26,14,30,770.0,164.0,3.7,24.5,800.0,671.33,511.19
2018,7,26,14,45,811.5,139.0,3.75,24.35,784.0,635.88,485.64
2018,7,26,15,0,853.0,114.0,3.8,24.2,768.0,596.52,456.06
2018,7,26,15,15,841.5,111.0,3.8,24.2,728.5,542.84,413.94
2018,7,26,15,30,830.0,108.0,3.8,24.2,689.0,485.91,368.3
2018,7,26,15,45,820.0,103.0,3.85,23.85,646.0,430.13,322.68
2018,7,26,16,0,810.0,98.0,3.9,23.5,603.0,374.45,275.68
2018,7,26,16,15,760.5,101.5,3.9,23.25,546.0,314.5,225.02
2018,7,26,16,30,711.0,105.0,3.9,23.0,489.0,255.41,175.11
2018,7,26,16,45,722.5,92.5,3.95,22.7,450.0,207.56,132.83
2018,7,26,17,0,734.0,80.0,4.0,22.4,411.0,154.12,88.72
2018,7,26,17,15,709.0,74.5,3.95,22.0,362.0,102.8,54.6
2018,7,26,17,30,684.0,69.0,3.9,21.6,313.0,54.6,41.86
2018,7,26,17,45,637.0,63.5,3.9,21.15,262.5,43.17,32.09
2018,7,26,18,0,590.0,58.0,3.9,20.7,212.0,40.96,30.18
2018,7,26,18,15,516.5,51.5,3.8,20.15,165.0,37.74,27.27
2018,7,26,18,30,443.0,45.0,3.7,19.6,118.0,34.42,24.07
2018,7,26,18,45,346.0,35.5,3.65,19.1,80.5,28.16,17.97
2018,7,26,19,0,249.0,26.0,3.6,18.6,43.0,21.58,7.23
2018,7,26,19,15,133.0,14.0,3.6,18.35,22.5,13.34,0.0
2018,7,26,19,30,17.0,2.0,3.6,18.1,2.0,0.0,0.0
2018,7,26,19,45,8.5,1.0,3.6,17.8,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,5,15,30.5,8.0,3.5,14.5,9.5,12.42,0.0
2018,7,27,5,30,61.0,16.0,3.5,14.8,19.0,32.4,0.0
2018,7,27,5,45,123.0,31.0,3.55,15.05,46.0,73.0,48.34
2018,7,27,6,0,185.0,46.0,3.6,15.3,73.0,122.76,92.18
2018,7,27,6,15,164.5,54.5,3.55,15.7,85.5,127.57,99.54
2018,7,27,6,30,144.0,63.0,3.5,16.1,98.0,136.45,109.03
2018,7,27,6,45,77.5,84.5,3.45,16.5,104.0,128.87,103.49
2018,7,27,7,0,11.0,106.0,3.4,16.9,110.0,108.15,85.63
2018,7,27,7,15,21.0,133.0,3.35,17.5,141.5,141.7,113.25
2018,7,27,7,30,31.0,160.0,3.3,18.1,173.0,183.56,147.06
2018,7,27,7,45,54.5,186.5,3.25,18.65,213.5,228.89,183.36
2018,7,27,8,0,78.0,213.0,3.2,19.2,254.0,276.11,220.46
2018,7,27,8,15,173.0,235.0,3.15,19.6,337.0,386.0,307.55
2018,7,27,8,30,268.0,257.0,3.1,20.0,420.0,504.32,397.89
2018,7,27,8,45,436.5,228.0,3.1,20.45,517.0,635.74,497.25
2018,7,27,9,0,605.0,199.0,3.1,20.9,614.0,770.82,595.44
2018,7,27,9,15,640.0,197.0,3.15,21.25,659.5,817.8,626.46
2018,7,27,9,30,675.0,195.0,3.2,21.6,705.0,864.07,656.39
2018,7,27,9,45,617.0,226.5,3.2,22.0,709.5,855.91,647.62
2018,7,27,10,0,559.0,258.0,3.2,22.4,714.0,838.72,632.25
2018,7,27,10,15,488.0,300.5,3.25,22.7,709.0,820.47,616.11
2018,7,27,10,30,417.0,343.0,3.3,23.0,704.0,797.31,596.63
2018,7,27,10,45,366.0,372.5,3.35,23.35,695.0,766.3,572.67
2018,7,27,11,0,315.0,402.0,3.4,23.7,686.0,744.46,554.84
2018,7,27,11,15,451.0,343.0,3.45,23.85,757.5,827.73,616.06
2018,7,27,11,30,587.0,284.0,3.5,24.0,829.0,900.29,668.31
2018,7,27,11,45,744.0,209.5,3.55,24.2,906.5,972.93,717.87
2018,7,27,12,0,901.0,135.0,3.6,24.4,984.0,1026.34,752.09
2018,7,27,12,15,840.0,167.5,3.7,24.45,959.5,991.55,729.23
2018,7,27,12,30,779.0,200.0,3.8,24.5,935.0,946.61,700.13
2018,7,27,12,45,756.5,210.0,3.9,24.5,919.5,919.1,682.69
2018,7,27,13,0,734.0,220.0,4.0,24.5,904.0,884.99,660.51
2018,7,27,13,15,818.0,174.0,4.0,24.5,925.5,885.12,661.19
2018,7,27,13,30,902.0,128.0,4.0,24.5,947.0,877.93,656.73
2018,7,27,13,45,832.0,157.0,4.05,24.45,898.5,818.21,616.53
2018,7,27,14,0,762.0,186.0,4.1,24.4,850.0,757.0,574.17
2018,7,27,14,15,658.0,220.5,4.1,24.35,781.0,679.79,517.33
2018,7,27,14,30,554.0,255.0,4.1,24.3,712.0,608.04,463.66
2018,7,27,14,45,620.5,218.0,4.1,24.25,709.5,586.56,448.61
2018,7,27,15,0,687.0,181.0,4.1,24.2,707.0,557.69,426.95
2018,7,27,15,15,623.5,192.0,4.1,24.2,650.5,495.84,378.79
2018,7,27,15,30,560.0,203.0,4.1,24.2,594.0,439.38,334.2
2018,7,27,15,45,594.5,181.5,4.1,23.95,572.5,401.21,302.68
2018,7,27,16,0,629.0,160.0,4.1,23.7,551.0,358.77,266.38
2018,7,27,16,15,667.0,138.0,4.05,23.4,523.0,312.76,225.79
2018,7,27,16,30,705.0,116.0,4.0,23.1,495.0,262.28,180.55
2018,7,27,16,45,699.5,106.5,4.0,22.8,451.5,209.67,135.31
2018,7,27,17,0,694.0,97.0,4.0,22.5,408.0,157.62,93.24
2018,7,27,17,15,653.5,92.5,4.05,21.9,356.5,107.94,61.0
2018,7,27,17,30,613.0,88.0,4.1,21.3,305.0,63.24,49.4
2018,7,27,17,45,517.5,84.5,4.1,20.7,247.5,60.12,46.9
2018,7,27,18,0,422.0,81.0,4.1,20.1,190.0,59.16,46.11
2018,7,27,18,15,348.5,67.5,4.1,19.45,144.5,50.34,38.29
2018,7,27,18,30,275.0,54.0,4.1,18.8,99.0,41.11,29.89
2018,7,27,18,45,192.5,39.5,4.1,18.1,65.5,30.64,20.05
2018,7,27,19,0,110.0,25.0,4.1,17.4,32.0,19.72,5.25
2018,7,27,19,15,58.0,13.0,4.05,17.05,16.5,12.39,0.0
2018,7,27,19,30,6.0,1.0,4.0,16.7,1.0,0.0,0.0
2018,7,27,19,45,3.0,0.5,4.0,16.3,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,5,15,14.0,6.5,2.4,13.8,7.0,8.39,0.0
2018,7,28,5,30,28.0,13.0,2.4,14.2,14.0,19.72,0.0
2018,7,28,5,45,52.0,31.0,2.4,14.65,37.0,49.8,31.91
2018,7,28,6,0,76.0,49.0,2.4,15.1,60.0,80.08,59.26
2018,7,28,6,15,113.5,70.0,2.35,15.45,94.0,121.49,94.99
2018,7,28,6,30,151.0,91.0,2.3,15.8,128.0,166.66,133.85
2018,7,28,6,45,167.5,111.5,2.25,16.2,161.0,204.67,166.28
2018,7,28,7,0,184.0,132.0,2.2,16.6,194.0,244.09,199.04
2018,7,28,7,15,212.0,150.5,2.15,17.05,233.5,297.84,242.45
2018,7,28,7,30,240.0,169.0,2.1,17.5,273.0,346.13,280.45
2018,7,28,7,45,277.0,188.0,2.05,17.95,322.0,403.25,324.47
2018,7,28,8,0,314.0,207.0,2.0,18.4,371.0,462.93,369.23
2018,7,28,8,15,341.5,224.5,1.95,18.85,418.5,515.77,407.48
2018,7,28,8,30,369.0,242.0,1.9,19.3,466.0,569.72,445.58
2018,7,28,8,45,387.5,258.0,1.85,19.75,509.0,615.15,476.39
2018,7,28,9,0,406.0,274.0,1.8,20.2,552.0,660.46,506.44
2018,7,28,9,15,444.5,282.0,1.85,20.6,603.0,726.85,551.64
2018,7,28,9,30,483.0,290.0,1.9,21.0,654.0,781.91,588.18
2018,7,28,9,45,522.5,289.5,1.95,21.4,700.0,828.75,618.87
2018,7,28,10,0,562.0,289.0,2.0,21.8,746.0,874.97,648.78
2018,7,28,10,15,578.0,293.0,2.1,22.1,778.0,901.67,665.62
2018,7,28,10,30,594.0,297.0,2.2,22.4,810.0,926.28,681.22
2018,7,28,10,45,603.5,299.5,2.3,22.7,832.5,940.49,689.93
2018,7,28,11,0,613.0,302.0,2.4,23.0,855.0,953.36,697.85
2018,7,28,11,15,620.0,303.5,2.5,23.25,871.0,958.68,701.06
2018,7,28,11,30,627.0,305.0,2.6,23.5,887.0,961.18,702.53
2018,7,28,11,45,631.5,305.0,2.7,23.7,895.5,956.87,699.77
2018,7,28,12,0,636.0,305.0,2.8,23.9,904.0,949.74,695.24
2018,7,28,12,15,671.5,283.0,2.9,24.05,915.5,948.66,695.95
2018,7,28,12,30,707.0,261.0,3.0,24.2,927.0,943.72,694.04
2018,7,28,12,45,752.5,229.5,3.1,24.35,934.0,934.69,688.6
2018,7,28,13,0,798.0,198.0,3.2,24.5,941.0,917.27,677.61
2018,7,28,13,15,797.0,195.0,3.25,24.5,927.5,886.77,657.97
2018,7,28,13,30,796.0,192.0,3.3,24.5,914.0,853.81,636.63
2018,7,28,13,45,794.0,188.0,3.4,24.45,893.5,816.8,612.74
2018,7,28,14,0,792.0,184.0,3.5,24.4,873.0,777.68,586.54
2018,7,28,14,15,783.0,181.5,3.5,24.3,844.5,732.97,554.95
2018,7,28,14,30,774.0,179.0,3.5,24.2,816.0,687.07,521.87
2018,7,28,14,45,744.0,183.0,3.55,24.1,774.5,631.71,481.17
2018,7,28,15,0,714.0,187.0,3.6,24.0,733.0,578.14,440.85
2018,7,28,15,15,715.5,176.5,3.6,24.0,699.0,529.74,403.33
2018,7,28,15,30,717.0,166.0,3.6,24.0,665.0,480.13,363.73
2018,7,28,15,45,665.0,169.5,3.65,23.6,609.0,419.46,315.58
2018,7,28,16,0,613.0,173.0,3.7,23.2,553.0,363.73,270.41
2018,7,28,16,15,565.0,170.5,3.7,22.85,499.0,309.0,225.5
2018,7,28,16,30,517.0,168.0,3.7,22.5,445.0,259.2,184.58
2018,7,28,16,45,484.5,157.0,3.7,22.15,396.5,210.74,145.09
2018,7,28,17,0,452.0,146.0,3.7,21.8,348.0,166.06,110.64
2018,7,28,17,15,436.0,126.5,3.7,21.3,301.5,119.93,78.55
2018,7,28,17,30,420.0,107.0,3.7,20.8,255.0,76.17,60.68
2018,7,28,17,45,396.0,97.0,3.65,20.25,218.5,69.23,54.9
2018,7,28,18,0,372.0,87.0,3.6,19.7,182.0,63.7,50.13
2018,7,28,18,15,309.5,70.5,3.55,19.1,137.5,52.69,40.37
2018,7,28,18,30,247.0,54.0,3.5,18.5,93.0,41.14,29.92
2018,7,28,18,45,177.0,38.5,3.45,17.9,61.5,29.87,19.34
2018,7,28,19,0,107.0,23.0,3.4,17.3,30.0,18.11,3.3
2018,7,28,19,15,56.0,12.0,3.4,17.0,15.5,11.44,0.0
2018,7,28,19,30,5.0,1.0,3.4,16.7,1.0,0.0,0.0
2018,7,28,19,45,2.5,0.5,3.4,16.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,5,15,21.5,7.0,2.5,14.5,8.0,10.02,0.0
2018,7,29,5,30,43.0,14.0,2.5,14.7,16.0,25.96,0.0
2018,7,29,5,45,68.5,32.5,2.5,14.9,40.0,56.51,36.26
2018,7,29,6,0,94.0,51.0,2.5,15.1,64.0,88.7,65.88
2018,7,29,6,15,121.0,70.5,2.5,15.35,94.5,125.15,97.9
2018,7,29,6,30,148.0,90.0,2.5,15.6,125.0,164.29,132.0
2018,7,29,6,45,170.0,109.5,2.45,15.85,159.5,203.65,165.76
2018,7,29,7,0,192.0,129.0,2.4,16.1,194.0,252.84,206.71
2018,7,29,7,15,254.0,147.5,2.4,16.45,248.0,319.43,261.11
2018,7,29,7,30,316.0,166.0,2.4,16.8,302.0,391.62,318.61
2018,7,29,7,45,369.0,179.0,2.35,17.2,357.0,456.45,368.73
2018,7,29,8,0,422.0,192.0,2.3,17.6,412.0,536.02,428.39
2018,7,29,8,15,472.0,199.5,2.3,18.15,467.5,600.44,475.15
2018,7,29,8,30,522.0,207.0,2.3,18.7,523.0,667.3,522.51
2018,7,29,8,45,555.0,212.0,2.3,19.25,571.0,718.94,557.54
2018,7,29,9,0,588.0,217.0,2.3,19.8,619.0,770.87,592.08
2018,7,29,9,15,620.0,215.0,2.3,20.2,661.5,818.72,623.46
2018,7,29,9,30,652.0,213.0,2.3,20.6,704.0,861.96,651.18
2018,7,29,9,45,677.0,209.5,2.35,21.05,740.0,895.7,671.7
2018,7,29,10,0,702.0,206.0,2.4,21.5,776.0,927.6,690.9
2018,7,29,10,15,719.5,206.0,2.45,21.55,808.5,953.73,707.26
2018,7,29,10,30,737.0,206.0,2.5,21.6,841.0,977.31,721.99
2018,7,29,10,45,750.5,203.0,2.6,21.7,864.5,990.9,730.57
2018,7,29,11,0,764.0,200.0,2.7,21.8,888.0,1001.5,737.38
2018,7,29,11,15,769.5,201.5,2.75,21.7,904.5,999.14,735.93
2018,7,29,11,30,775.0,203.0,2.8,21.6,921.0,1000.27,737.01
2018,7,29,11,45,781.0,200.5,2.85,21.5,929.5,994.71,733.76
2018,7,29,12,0,787.0,198.0,2.9,21.4,938.0,985.95,728.57
2018,7,29,12,15,802.0,190.0,2.95,21.25,944.5,977.31,723.7
2018,7,29,12,30,817.0,182.0,3.0,21.1,951.0,965.22,716.59
2018,7,29,12,45,768.0,207.5,3.1,20.95,926.0,922.79,689.56
2018,7,29,13,0,719.0,233.0,3.2,20.8,901.0,884.22,665.04
2018,7,29,13,15,657.0,263.5,3.25,20.65,867.0,833.91,630.0
2018,7,29,13,30,595.0,294.0,3.3,20.5,833.0,784.27,594.67
2018,7,29,13,45,569.0,301.5,3.35,20.4,807.0,744.87,566.99
2018,7,29,14,0,543.0,309.0,3.4,20.3,781.0,705.1,538.59
2018,7,29,14,15,487.5,316.5,3.45,20.2,730.0,644.66,494.51
2018,7,29,14,30,432.0,324.0,3.5,20.1,679.0,587.56,452.27
2018,7,29,14,45,492.0,285.5,3.55,19.95,673.5,565.9,437.47
2018,7,29,15,0,552.0,247.0,3.6,19.8,668.0,537.97,416.91
2018,7,29,15,15,489.0,253.0,3.6,19.8,611.5,477.96,370.06
2018,7,29,15,30,426.0,259.0,3.6,19.8,555.0,423.46,327.06
2018,7,29,15,45,467.5,228.0,3.7,19.5,533.0,387.07,297.47
2018,7,29,16,0,509.0,197.0,3.8,19.2,511.0,346.04,262.69
2018,7,29,16,15,436.5,197.5,3.85,19.0,451.5,292.01,218.82
2018,7,29,16,30,364.0,198.0,3.9,18.8,392.0,250.01,185.19
2018,7,29,16,45,291.5,182.0,3.9,18.6,327.5,199.29,145.87
2018,7,29,17,0,219.0,166.0,3.9,18.4,263.0,157.15,115.01
2018,7,29,17,15,228.0,145.0,3.9,18.1,235.0,125.34,91.27
2018,7,29,17,30,237.0,124.0,3.9,17.8,207.0,92.93,76.04
2018,7,29,17,45,253.5,105.0,3.9,17.5,181.0,79.88,64.83
2018,7,29,18,0,270.0,86.0,3.9,17.2,155.0,66.82,53.37
2018,7,29,18,15,225.0,69.0,3.8,16.85,117.5,54.55,42.35
2018,7,29,18,30,180.0,52.0,3.7,16.5,80.0,41.84,30.75
2018,7,29,18,45,136.5,36.5,3.6,16.2,53.5,29.86,19.37
2018,7,29,19,0,93.0,21.0,3.5,15.9,27.0,16.5,1.33
2018,7,29,19,15,48.5,11.0,3.45,15.75,14.0,10.48,0.0
2018,7,29,19,30,4.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,3.35,15.45,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,5,15,14.0,5.5,2.8,13.6,6.0,7.41,0.0
2018,7,30,5,30,28.0,11.0,2.8,13.8,12.0,19.05,0.0
2018,7,30,5,45,64.0,29.5,2.85,14.0,37.0,51.47,32.22
2018,7,30,6,0,100.0,48.0,2.9,14.2,62.0,91.94,68.56
2018,7,30,6,15,140.5,72.0,2.85,14.55,100.5,140.21,110.4
2018,7,30,6,30,181.0,96.0,2.8,14.9,139.0,192.4,155.42
2018,7,30,6,45,222.0,119.0,2.75,15.25,184.5,247.61,202.28
2018,7,30,7,0,263.0,142.0,2.7,15.6,230.0,306.72,251.29
2018,7,30,7,15,298.5,161.5,2.65,16.1,277.0,362.17,295.95
2018,7,30,7,30,334.0,181.0,2.6,16.6,324.0,420.51,341.63
2018,7,30,7,45,365.5,196.0,2.55,17.1,370.5,473.52,381.94
2018,7,30,8,0,397.0,211.0,2.5,17.6,417.0,528.48,422.61
2018,7,30,8,15,420.0,225.0,2.45,18.15,461.5,587.78,464.96
2018,7,30,8,30,443.0,239.0,2.4,18.7,506.0,637.8,499.5
2018,7,30,8,45,462.5,251.5,2.35,19.25,549.0,683.4,530.01
2018,7,30,9,0,482.0,264.0,2.3,19.8,592.0,728.6,559.54
2018,7,30,9,15,497.0,273.0,2.35,20.2,629.0,765.33,583.51
2018,7,30,9,30,512.0,282.0,2.4,20.6,666.0,800.89,606.43
2018,7,30,9,45,525.0,289.5,2.45,21.05,699.5,831.55,625.62
2018,7,30,10,0,538.0,297.0,2.5,21.5,733.0,860.51,643.51
2018,7,30,10,15,549.5,302.0,2.6,21.7,761.5,883.46,658.3
2018,7,30,10,30,561.0,307.0,2.7,21.9,790.0,904.3,671.7
2018,7,30,10,45,570.5,311.0,2.8,22.15,813.0,919.8,681.41
2018,7,30,11,0,580.0,315.0,2.9,22.4,836.0,932.85,689.57
2018,7,30,11,15,588.0,316.5,2.95,22.5,852.5,939.22,693.42
2018,7,30,11,30,596.0,318.0,3.0,22.6,869.0,942.95,695.65
2018,7,30,11,45,602.5,316.5,3.05,22.7,878.0,939.48,693.24
2018,7,30,12,0,609.0,315.0,3.1,22.8,887.0,933.14,689.05
2018,7,30,12,15,639.5,295.5,3.15,22.9,896.5,930.09,687.98
2018,7,30,12,30,670.0,276.0,3.2,23.0,906.0,923.44,684.49
2018,7,30,12,45,638.5,286.5,3.25,23.1,883.0,884.55,657.6
2018,7,30,13,0,607.0,297.0,3.3,23.2,860.0,844.65,630.03
2018,7,30,13,15,646.5,270.0,3.3,23.1,861.5,830.91,622.32
2018,7,30,13,30,686.0,243.0,3.3,23.0,863.0,812.72,611.18
2018,7,30,13,45,710.0,227.0,3.35,22.95,855.0,787.86,594.86
2018,7,30,14,0,734.0,211.0,3.4,22.9,847.0,759.34,575.66
2018,7,30,14,15,692.5,223.5,3.4,22.75,808.0,706.56,537.55
2018,7,30,14,30,651.0,236.0,3.4,22.6,769.0,655.3,500.03
2018,7,30,14,45,637.0,231.0,3.4,22.5,734.5,607.59,464.84
2018,7,30,15,0,623.0,226.0,3.4,22.4,700.0,559.96,428.89
2018,7,30,15,15,622.5,215.0,3.4,22.4,667.5,514.39,393.54
2018,7,30,15,30,622.0,204.0,3.4,22.4,635.0,467.98,356.54
2018,7,30,15,45,590.0,202.0,3.4,22.05,589.0,415.19,314.33
2018,7,30,16,0,558.0,200.0,3.4,21.7,543.0,365.39,273.64
2018,7,30,16,15,516.5,195.5,3.45,21.35,493.0,313.68,231.29
2018,7,30,16,30,475.0,191.0,3.5,21.0,443.0,266.32,192.42
2018,7,30,16,45,435.5,180.0,3.5,20.65,393.5,218.73,154.17
2018,7,30,17,0,396.0,169.0,3.5,20.3,344.0,175.74,121.56
2018,7,30,17,15,357.5,153.0,3.5,19.7,296.0,138.59,97.35
2018,7,30,17,30,319.0,137.0,3.5,19.1,248.0,101.4,82.96
2018,7,30,17,45,274.5,117.0,3.45,18.55,201.5,88.18,71.77
2018,7,30,18,0,230.0,97.0,3.4,18.0,155.0,74.46,59.84
2018,7,30,18,15,186.0,75.0,3.4,17.5,115.0,58.79,45.91
2018,7,30,18,30,142.0,53.0,3.4,17.0,75.0,42.51,31.22
2018,7,30,18,45,95.5,34.0,3.4,16.5,46.5,27.89,17.59
2018,7,30,19,0,49.0,15.0,3.4,16.0,18.0,12.72,0.0
2018,7,30,19,15,24.5,7.5,3.4,15.8,9.0,7.15,0.0
2018,7,30,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,31,5,15,15.0,5.0,2.45,13.45,5.5,7.08,0.0
2018,7,31,5,30,30.0,10.0,2.5,13.8,11.0,18.21,0.0
2018,7,31,5,45,67.0,27.5,2.5,14.15,35.0,54.14,33.68
2018,7,31,6,0,104.0,45.0,2.5,14.5,59.0,89.57,66.34
