Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,6,15,142.5,68.5,2.45,14.85,97.0,136.8,107.33
2018,7,31,6,30,181.0,92.0,2.4,15.2,135.0,187.71,151.24
2018,7,31,6,45,216.0,115.5,2.3,15.6,178.5,240.65,196.09
2018,7,31,7,0,251.0,139.0,2.2,16.0,222.0,296.83,242.44
2018,7,31,7,15,282.5,159.5,2.2,16.4,268.0,350.49,285.63
2018,7,31,7,30,314.0,180.0,2.2,16.8,314.0,406.66,329.62
2018,7,31,7,45,342.0,198.0,2.15,17.2,360.5,459.78,369.92
2018,7,31,8,0,370.0,216.0,2.1,17.6,407.0,514.53,410.34
2018,7,31,8,15,395.0,230.5,2.15,18.05,452.5,564.33,446.33
2018,7,31,8,30,420.0,245.0,2.2,18.5,498.0,614.93,482.15
2018,7,31,8,45,442.5,257.0,2.2,18.95,541.5,672.46,521.67
2018,7,31,9,0,465.0,269.0,2.2,19.4,585.0,719.14,552.79
2018,7,31,9,15,519.5,260.0,2.2,19.95,633.0,772.05,588.64
2018,7,31,9,30,574.0,251.0,2.2,20.5,681.0,825.7,624.21
2018,7,31,9,45,638.0,229.0,2.25,21.05,728.0,879.21,659.81
2018,7,31,10,0,702.0,207.0,2.3,21.6,775.0,929.0,690.92
2018,7,31,10,15,716.0,207.5,2.35,21.9,805.0,952.22,704.46
2018,7,31,10,30,730.0,208.0,2.4,22.2,835.0,972.81,716.52
2018,7,31,10,45,743.0,206.5,2.45,22.55,859.0,987.44,724.62
2018,7,31,11,0,756.0,205.0,2.5,22.9,883.0,999.09,730.9
2018,7,31,11,15,765.0,203.0,2.6,23.05,899.5,1003.06,733.37
2018,7,31,11,30,774.0,201.0,2.7,23.2,916.0,997.52,729.82
2018,7,31,11,45,782.0,198.0,2.75,23.35,925.5,993.43,726.94
2018,7,31,12,0,790.0,195.0,2.8,23.5,935.0,986.1,722.02
2018,7,31,12,15,796.0,191.5,2.9,23.5,937.5,973.08,714.33
2018,7,31,12,30,802.0,188.0,3.0,23.5,940.0,956.9,704.62
2018,7,31,12,45,808.5,181.5,3.05,23.55,935.0,935.15,690.73
2018,7,31,13,0,815.0,175.0,3.1,23.6,930.0,910.33,674.8
2018,7,31,13,15,815.5,171.5,3.15,23.55,917.0,880.16,655.5
2018,7,31,13,30,816.0,168.0,3.2,23.5,904.0,847.37,634.33
2018,7,31,13,45,815.5,163.0,3.25,23.45,883.5,809.87,609.76
2018,7,31,14,0,815.0,158.0,3.3,23.4,863.0,770.1,583.39
2018,7,31,14,15,811.0,153.5,3.35,23.3,836.0,726.15,552.77
2018,7,31,14,30,807.0,149.0,3.4,23.2,809.0,680.52,519.93
2018,7,31,14,45,802.0,144.0,3.45,23.05,776.5,632.31,484.45
2018,7,31,15,0,797.0,139.0,3.5,22.9,744.0,582.89,447.05
2018,7,31,15,15,783.5,136.0,3.5,22.9,704.5,529.86,405.44
2018,7,31,15,30,770.0,133.0,3.5,22.9,665.0,476.89,362.74
2018,7,31,15,45,758.0,127.0,3.55,22.55,622.0,422.2,318.06
2018,7,31,16,0,746.0,121.0,3.6,22.2,579.0,364.3,269.6
2018,7,31,16,15,728.5,115.5,3.6,21.9,532.5,309.07,222.11
2018,7,31,16,30,711.0,110.0,3.6,21.6,486.0,255.33,175.42
2018,7,31,16,45,683.5,104.5,3.65,21.25,436.5,201.51,130.0
2018,7,31,17,0,656.0,99.0,3.7,20.9,387.0,150.78,90.15
2018,7,31,17,15,616.0,93.0,3.65,20.4,336.5,102.16,59.1
2018,7,31,17,30,576.0,87.0,3.6,19.9,286.0,59.57,46.51
2018,7,31,17,45,521.5,79.5,3.6,19.4,237.0,56.57,44.05
2018,7,31,18,0,467.0,72.0,3.6,18.9,188.0,53.4,41.28
2018,7,31,18,15,392.5,61.0,3.55,18.4,143.0,45.7,34.34
2018,7,31,18,30,318.0,50.0,3.5,17.9,98.0,38.28,27.42
2018,7,31,18,45,220.0,35.5,3.4,17.35,63.0,27.66,17.19
2018,7,31,19,0,122.0,21.0,3.3,16.8,28.0,16.61,0.0
2018,7,31,19,15,61.0,10.5,3.35,16.5,14.0,10.01,0.0
2018,7,31,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,5,15,25.0,7.0,2.7,13.0,8.0,6.67,0.0
2018,8,1,5,30,50.0,14.0,2.7,13.3,16.0,23.73,0.0
2018,8,1,5,45,121.0,32.5,2.65,13.6,46.5,75.79,47.85
2018,8,1,6,0,192.0,51.0,2.6,13.9,77.0,125.94,94.26
2018,8,1,6,15,191.5,65.5,2.55,14.3,100.5,151.8,119.25
2018,8,1,6,30,191.0,80.0,2.5,14.7,124.0,177.66,143.21
2018,8,1,6,45,126.5,100.0,2.4,15.1,132.0,171.5,139.44
2018,8,1,7,0,62.0,120.0,2.3,15.5,140.0,157.24,127.46
2018,8,1,7,15,116.5,141.0,2.25,16.0,187.5,222.27,181.49
2018,8,1,7,30,171.0,162.0,2.2,16.5,235.0,285.15,232.53
2018,8,1,7,45,259.0,175.5,2.2,17.05,301.5,377.14,305.88
2018,8,1,8,0,347.0,189.0,2.2,17.6,368.0,467.19,375.49
2018,8,1,8,15,471.0,182.0,2.2,18.15,450.0,580.72,461.25
2018,8,1,8,30,595.0,175.0,2.2,18.7,532.0,696.32,545.21
2018,8,1,8,45,623.0,180.0,2.25,19.25,579.0,746.84,578.87
2018,8,1,9,0,651.0,185.0,2.3,19.8,626.0,796.96,611.89
2018,8,1,9,15,697.0,175.0,2.4,20.25,673.5,846.46,644.01
2018,8,1,9,30,743.0,165.0,2.5,20.7,721.0,895.42,675.32
2018,8,1,9,45,793.5,147.5,2.6,21.15,766.5,934.96,699.91
2018,8,1,10,0,844.0,130.0,2.7,21.6,812.0,978.4,726.95
2018,8,1,10,15,853.0,131.0,2.8,21.9,841.5,990.74,733.67
2018,8,1,10,30,862.0,132.0,2.9,22.2,871.0,1008.58,744.38
2018,8,1,10,45,868.5,132.5,3.0,22.55,894.0,1020.16,750.86
2018,8,1,11,0,875.0,133.0,3.1,22.9,917.0,1028.38,755.28
2018,8,1,11,15,878.5,134.0,3.2,23.05,932.5,1030.66,756.53
2018,8,1,11,30,882.0,135.0,3.3,23.2,948.0,1029.47,755.67
2018,8,1,11,45,883.5,136.0,3.4,23.35,956.5,1022.82,751.35
2018,8,1,12,0,885.0,137.0,3.5,23.5,965.0,1012.75,744.91
2018,8,1,12,15,886.5,136.0,3.55,23.6,966.0,997.36,734.83
2018,8,1,12,30,888.0,135.0,3.6,23.7,967.0,978.71,722.69
2018,8,1,12,45,888.5,133.5,3.65,23.8,960.5,955.45,707.54
2018,8,1,13,0,889.0,132.0,3.7,23.9,954.0,929.14,690.36
2018,8,1,13,15,886.0,131.5,3.75,23.95,940.0,897.76,669.85
2018,8,1,13,30,883.0,131.0,3.8,24.0,926.0,863.72,647.45
2018,8,1,13,45,877.0,130.5,3.85,24.0,904.0,824.78,621.64
2018,8,1,14,0,871.0,130.0,3.9,24.0,882.0,783.7,594.13
2018,8,1,14,15,861.5,129.0,3.95,23.95,852.5,737.73,562.86
2018,8,1,14,30,852.0,128.0,4.0,23.9,823.0,690.32,528.27
2018,8,1,14,45,838.5,128.0,4.05,23.8,787.5,639.66,490.53
2018,8,1,15,0,825.0,128.0,4.1,23.7,752.0,588.2,451.2
2018,8,1,15,15,812.5,124.5,4.1,23.7,712.0,533.81,408.38
2018,8,1,15,30,800.0,121.0,4.1,23.7,672.0,479.33,364.31
2018,8,1,15,45,777.5,120.5,4.1,23.25,626.5,423.59,318.67
2018,8,1,16,0,755.0,120.0,4.1,22.8,581.0,369.34,272.98
2018,8,1,16,15,723.0,119.0,4.15,22.45,531.5,309.45,222.25
2018,8,1,16,30,691.0,118.0,4.2,22.1,482.0,256.28,176.61
2018,8,1,16,45,654.5,114.0,4.2,21.7,431.0,203.19,132.35
2018,8,1,17,0,618.0,110.0,4.2,21.3,380.0,154.29,94.6
2018,8,1,17,15,573.0,104.0,4.2,20.65,329.5,107.66,65.32
2018,8,1,17,30,528.0,98.0,4.2,20.0,279.0,68.81,54.53
2018,8,1,17,45,468.0,89.0,4.2,19.35,229.5,63.91,50.47
2018,8,1,18,0,408.0,80.0,4.2,18.7,180.0,58.84,46.05
2018,8,1,18,15,339.0,66.0,4.15,18.1,136.0,49.59,37.74
2018,8,1,18,30,270.0,52.0,4.1,17.5,92.0,39.9,28.81
2018,8,1,18,45,184.5,36.0,4.0,16.9,58.5,28.11,17.41
2018,8,1,19,0,99.0,20.0,3.9,16.3,25.0,15.81,0.0
2018,8,1,19,15,49.5,10.0,3.9,16.0,12.5,9.53,0.0
2018,8,1,19,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,2,5,15,29.5,7.5,2.95,12.8,8.5,7.15,0.0
2018,8,2,5,30,59.0,15.0,3.0,13.1,17.0,26.5,0.0
2018,8,2,5,45,133.5,32.5,3.0,13.45,47.5,79.09,49.01
2018,8,2,6,0,208.0,50.0,3.0,13.8,78.0,135.4,101.49
2018,8,2,6,15,207.5,62.5,3.0,14.2,100.5,154.25,121.08
2018,8,2,6,30,207.0,75.0,3.0,14.6,123.0,178.66,144.12
2018,8,2,6,45,153.0,90.5,3.0,15.0,130.5,180.4,147.15
2018,8,2,7,0,99.0,106.0,3.0,15.4,138.0,168.39,137.38
2018,8,2,7,15,204.5,129.5,3.05,15.9,211.0,269.71,221.98
2018,8,2,7,30,310.0,153.0,3.1,16.4,284.0,373.22,306.03
2018,8,2,7,45,337.0,170.5,3.1,16.9,329.5,425.14,346.19
2018,8,2,8,0,364.0,188.0,3.1,17.4,375.0,478.6,386.72
2018,8,2,8,15,490.5,178.5,3.15,17.85,456.5,592.0,473.88
2018,8,2,8,30,617.0,169.0,3.2,18.3,538.0,707.9,559.8
2018,8,2,8,45,653.0,171.0,3.25,18.75,588.5,762.72,597.5
2018,8,2,9,0,689.0,173.0,3.3,19.2,639.0,817.54,633.99
2018,8,2,9,15,718.0,171.5,3.35,19.6,683.0,861.79,662.55
2018,8,2,9,30,747.0,170.0,3.4,20.0,727.0,904.82,689.98
2018,8,2,9,45,777.0,163.5,3.45,20.4,767.5,936.34,709.23
2018,8,2,10,0,807.0,157.0,3.5,20.8,808.0,971.84,731.14
2018,8,2,10,15,818.5,158.5,3.55,21.1,839.0,995.31,745.07
2018,8,2,10,30,830.0,160.0,3.6,21.4,870.0,1015.77,757.09
2018,8,2,10,45,839.5,159.0,3.7,21.7,893.5,1028.4,764.33
2018,8,2,11,0,849.0,158.0,3.8,22.0,917.0,1037.72,769.53
2018,8,2,11,15,854.5,158.0,3.85,22.1,933.5,1040.64,770.86
2018,8,2,11,30,860.0,158.0,3.9,22.2,950.0,1040.09,770.07
2018,8,2,11,45,864.0,157.0,3.95,22.3,958.5,1024.19,759.24
2018,8,2,12,0,868.0,156.0,4.0,22.4,967.0,1014.61,752.83
2018,8,2,12,15,872.0,154.0,4.0,22.4,969.0,1000.74,743.56
2018,8,2,12,30,876.0,152.0,4.0,22.4,971.0,983.58,732.21
2018,8,2,12,45,880.5,148.0,4.05,22.45,966.0,961.73,717.93
2018,8,2,13,0,885.0,144.0,4.1,22.5,961.0,936.68,701.52
2018,8,2,13,15,881.5,144.0,4.1,22.45,947.0,905.29,680.78
2018,8,2,13,30,878.0,144.0,4.1,22.4,933.0,871.27,658.17
2018,8,2,13,45,871.0,143.5,4.1,22.35,910.5,831.54,631.47
2018,8,2,14,0,864.0,143.0,4.1,22.3,888.0,789.76,603.15
2018,8,2,14,15,853.0,143.0,4.1,22.2,858.0,745.31,572.12
2018,8,2,14,30,842.0,143.0,4.1,22.1,828.0,697.23,536.75
2018,8,2,14,45,827.5,143.0,4.05,22.0,792.5,645.97,498.1
2018,8,2,15,0,813.0,143.0,4.0,21.9,757.0,594.28,458.2
2018,8,2,15,15,799.5,140.0,4.0,21.9,716.5,540.27,415.51
2018,8,2,15,30,786.0,137.0,4.0,21.9,676.0,486.3,371.69
2018,8,2,15,45,760.5,136.0,4.05,21.5,629.5,426.08,322.61
2018,8,2,16,0,735.0,135.0,4.1,21.1,583.0,370.58,275.89
2018,8,2,16,15,699.0,134.5,4.1,20.7,532.5,314.55,228.16
2018,8,2,16,30,663.0,134.0,4.1,20.3,482.0,262.18,183.31
2018,8,2,16,45,623.5,129.5,4.15,19.95,430.5,209.77,139.75
2018,8,2,17,0,584.0,125.0,4.2,19.6,379.0,162.02,103.06
2018,8,2,17,15,537.0,117.0,4.15,19.05,327.5,114.9,73.21
2018,8,2,17,30,490.0,109.0,4.1,18.5,276.0,76.72,61.77
2018,8,2,17,45,428.5,98.0,4.1,17.95,226.0,70.64,56.65
2018,8,2,18,0,367.0,87.0,4.1,17.4,176.0,64.25,51.03
2018,8,2,18,15,301.0,70.5,4.0,16.9,132.0,53.17,41.03
2018,8,2,18,30,235.0,54.0,3.9,16.4,88.0,41.55,30.33
2018,8,2,18,45,157.5,36.0,3.8,15.85,55.0,28.15,17.33
2018,8,2,19,0,80.0,18.0,3.7,15.3,22.0,14.2,0.0
2018,8,2,19,15,40.0,9.0,3.65,15.05,11.0,8.58,0.0
2018,8,2,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,3,5,15,9.5,3.5,2.5,12.65,4.0,0.0,0.0
2018,8,3,5,30,19.0,7.0,2.5,13.0,8.0,10.59,0.0
2018,8,3,5,45,46.5,21.5,2.55,13.35,27.0,36.67,19.67
2018,8,3,6,0,74.0,36.0,2.6,13.7,46.0,68.88,49.82
2018,8,3,6,15,106.5,60.0,2.55,14.15,81.0,107.48,83.52
2018,8,3,6,30,139.0,84.0,2.5,14.6,116.0,153.91,123.73
2018,8,3,6,45,169.5,111.0,2.45,15.05,159.5,206.05,168.13
2018,8,3,7,0,200.0,138.0,2.4,15.5,203.0,260.9,213.75
2018,8,3,7,15,230.5,162.5,2.3,15.9,250.0,323.72,264.5
2018,8,3,7,30,261.0,187.0,2.2,16.3,297.0,381.3,309.68
2018,8,3,7,45,290.0,206.5,2.1,16.75,343.0,434.3,350.01
2018,8,3,8,0,319.0,226.0,2.0,17.2,389.0,489.15,390.59
2018,8,3,8,15,344.0,244.0,1.95,17.85,435.5,540.74,427.37
2018,8,3,8,30,369.0,262.0,1.9,18.5,482.0,593.25,463.79
2018,8,3,8,45,392.0,275.5,1.85,19.15,525.5,639.63,494.86
2018,8,3,9,0,415.0,289.0,1.8,19.8,569.0,686.21,525.31
2018,8,3,9,15,482.0,276.5,1.75,20.55,621.0,756.19,572.22
2018,8,3,9,30,549.0,264.0,1.7,21.3,673.0,816.94,611.47
2018,8,3,9,45,630.5,235.0,1.7,22.0,726.0,878.7,651.63
2018,8,3,10,0,712.0,206.0,1.7,22.7,779.0,938.13,687.71
2018,8,3,10,15,721.5,209.0,1.7,23.2,808.0,959.73,698.63
2018,8,3,10,30,731.0,212.0,1.7,23.7,837.0,978.54,708.16
2018,8,3,10,45,737.5,215.0,1.7,24.15,859.5,991.4,714.09
2018,8,3,11,0,744.0,218.0,1.7,24.6,882.0,1001.17,718.2
2018,8,3,11,15,741.0,224.0,1.8,24.8,895.0,1001.34,718.43
2018,8,3,11,30,738.0,230.0,1.9,25.0,908.0,998.29,716.8
2018,8,3,11,45,738.5,231.5,2.0,25.25,915.0,990.94,712.4
2018,8,3,12,0,739.0,233.0,2.1,25.5,922.0,980.51,706.1
2018,8,3,12,15,727.5,240.5,2.25,25.5,919.0,961.48,695.53
2018,8,3,12,30,716.0,248.0,2.4,25.5,916.0,939.81,683.19
2018,8,3,12,45,698.5,256.5,2.55,25.55,904.5,911.18,665.69
2018,8,3,13,0,681.0,265.0,2.7,25.6,893.0,880.67,646.26
2018,8,3,13,15,676.0,263.0,2.85,25.5,878.0,849.53,626.87
2018,8,3,13,30,671.0,261.0,3.0,25.4,863.0,816.52,605.79
2018,8,3,13,45,663.5,258.0,3.1,25.35,841.0,778.9,580.71
2018,8,3,14,0,656.0,255.0,3.2,25.3,819.0,739.97,554.25
2018,8,3,14,15,648.0,249.5,3.3,25.1,791.5,697.3,524.96
2018,8,3,14,30,640.0,244.0,3.4,24.9,764.0,653.77,494.35
2018,8,3,14,45,630.0,237.0,3.45,24.75,730.5,607.01,460.41
2018,8,3,15,0,620.0,230.0,3.5,24.6,697.0,560.0,425.43
2018,8,3,15,15,603.5,223.5,3.5,24.6,658.0,510.04,387.01
2018,8,3,15,30,587.0,217.0,3.5,24.6,619.0,460.23,347.83
2018,8,3,15,45,570.0,207.5,3.65,24.05,576.0,409.13,307.66
2018,8,3,16,0,553.0,198.0,3.8,23.5,533.0,359.33,267.36
2018,8,3,16,15,530.5,186.5,3.8,23.1,486.5,307.76,224.79
2018,8,3,16,30,508.0,175.0,3.8,22.7,440.0,258.52,183.85
2018,8,3,16,45,477.5,163.0,3.8,22.25,392.0,209.99,144.56
2018,8,3,17,0,447.0,151.0,3.8,21.8,344.0,165.03,110.4
2018,8,3,17,15,409.0,137.0,3.8,21.25,296.0,121.83,82.46
2018,8,3,17,30,371.0,123.0,3.8,20.7,248.0,86.81,69.93
2018,8,3,17,45,324.5,106.0,3.75,20.1,202.0,76.55,61.27
2018,8,3,18,0,278.0,89.0,3.7,19.5,156.0,68.98,54.67
2018,8,3,18,15,224.5,69.5,3.65,19.05,115.0,54.87,42.1
2018,8,3,18,30,171.0,50.0,3.6,18.6,74.0,40.26,28.88
2018,8,3,18,45,113.5,32.0,3.55,18.15,45.5,26.3,15.41
2018,8,3,19,0,56.0,14.0,3.5,17.7,17.0,11.87,0.0
2018,8,3,19,15,28.0,7.0,3.4,17.55,8.5,6.67,0.0
2018,8,3,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.35,15.2,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.4,15.5,8.0,11.19,0.0
2018,8,4,5,45,55.5,22.5,2.45,15.85,28.5,44.28,23.86
2018,8,4,6,0,89.0,38.0,2.5,16.2,49.0,76.48,55.06
2018,8,4,6,15,127.5,62.0,2.5,16.6,86.5,123.77,95.78
2018,8,4,6,30,166.0,86.0,2.5,17.0,124.0,174.6,139.38
2018,8,4,6,45,203.5,110.5,2.55,17.4,168.5,229.23,185.55
2018,8,4,7,0,241.0,135.0,2.6,17.8,213.0,287.34,233.55
2018,8,4,7,15,279.5,156.0,2.6,18.3,261.5,345.24,280.11
2018,8,4,7,30,318.0,177.0,2.6,18.8,310.0,406.36,327.91
2018,8,4,7,45,355.5,192.5,2.6,19.25,359.0,463.34,371.39
2018,8,4,8,0,393.0,208.0,2.6,19.7,408.0,522.84,415.65
2018,8,4,8,15,426.5,218.0,2.65,20.3,454.5,585.91,461.13
2018,8,4,8,30,460.0,228.0,2.7,20.9,501.0,640.48,499.46
2018,8,4,8,45,492.5,234.5,2.75,21.45,547.5,691.31,534.47
2018,8,4,9,0,525.0,241.0,2.8,22.0,594.0,742.52,569.07
2018,8,4,9,15,590.5,226.0,2.9,22.5,646.0,800.25,609.13
2018,8,4,9,30,656.0,211.0,3.0,23.0,698.0,864.42,652.52
2018,8,4,9,45,732.5,182.5,3.1,23.5,751.0,920.47,688.2
2018,8,4,10,0,809.0,154.0,3.2,24.0,804.0,970.76,719.56
2018,8,4,10,15,795.5,168.5,3.3,24.2,827.0,983.36,726.59
2018,8,4,10,30,782.0,183.0,3.4,24.4,850.0,992.1,731.48
2018,8,4,10,45,758.5,202.5,3.5,24.55,863.5,999.29,735.62
2018,8,4,11,0,735.0,222.0,3.6,24.7,877.0,996.42,733.26
2018,8,4,11,15,770.0,207.5,3.7,24.7,904.0,1013.29,744.53
2018,8,4,11,30,805.0,193.0,3.8,24.7,931.0,1020.83,749.61
2018,8,4,11,45,789.0,204.5,3.95,24.7,933.5,1006.97,741.08
2018,8,4,12,0,773.0,216.0,4.1,24.7,936.0,996.53,735.0
2018,8,4,12,15,792.0,204.5,4.15,24.7,942.5,981.81,725.49
2018,8,4,12,30,811.0,193.0,4.2,24.7,949.0,969.98,718.02
2018,8,4,12,45,834.5,176.5,4.3,24.65,949.0,953.72,708.02
2018,8,4,13,0,858.0,160.0,4.4,24.6,949.0,933.41,695.32
2018,8,4,13,15,838.5,169.0,4.45,24.5,930.0,896.65,671.29
2018,8,4,13,30,819.0,178.0,4.5,24.4,911.0,858.15,646.02
2018,8,4,13,45,778.0,195.0,4.55,24.3,878.0,808.64,612.92
2018,8,4,14,0,737.0,212.0,4.6,24.2,845.0,760.91,578.7
2018,8,4,14,15,727.5,210.0,4.65,23.95,817.0,717.25,547.9
2018,8,4,14,30,718.0,208.0,4.7,23.7,789.0,672.57,515.63
2018,8,4,14,45,686.5,213.0,4.7,23.45,749.5,619.85,476.23
2018,8,4,15,0,655.0,218.0,4.7,23.2,710.0,568.62,437.14
2018,8,4,15,15,638.5,212.5,4.7,23.2,670.5,517.74,397.26
2018,8,4,15,30,622.0,207.0,4.7,23.2,631.0,467.63,357.02
2018,8,4,15,45,597.0,201.0,4.7,22.5,586.0,413.88,314.1
2018,8,4,16,0,572.0,195.0,4.7,21.8,541.0,362.71,272.17
2018,8,4,16,15,553.0,183.0,4.65,21.4,495.0,310.66,228.43
2018,8,4,16,30,534.0,171.0,4.6,21.0,449.0,260.53,186.03
2018,8,4,16,45,515.5,157.0,4.55,20.65,402.5,211.0,144.87
2018,8,4,17,0,497.0,143.0,4.5,20.3,356.0,163.68,108.04
2018,8,4,17,15,476.0,127.0,4.4,19.85,309.5,117.06,77.34
2018,8,4,17,30,455.0,111.0,4.3,19.4,263.0,78.35,62.98
2018,8,4,17,45,427.0,94.5,4.2,18.95,218.0,68.26,54.34
2018,8,4,18,0,399.0,78.0,4.1,18.5,173.0,57.61,44.97
2018,8,4,18,15,345.0,62.5,4.0,18.0,130.5,47.14,35.54
2018,8,4,18,30,291.0,47.0,3.9,17.5,88.0,36.16,25.44
2018,8,4,18,45,206.0,32.5,3.8,17.0,55.5,25.47,14.54
2018,8,4,19,0,121.0,18.0,3.7,16.5,23.0,14.31,0.0
2018,8,4,19,15,60.5,9.0,3.65,16.25,11.5,8.58,0.0
2018,8,4,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,5,5,15,8.0,3.5,2.65,12.55,4.0,0.0,0.0
2018,8,5,5,30,16.0,7.0,2.7,12.8,8.0,9.94,0.0
2018,8,5,5,45,50.0,24.0,2.75,13.1,30.0,40.94,21.08
2018,8,5,6,0,84.0,41.0,2.8,13.4,52.0,74.06,53.66
2018,8,5,6,15,107.0,63.0,2.75,13.75,83.0,111.89,87.14
2018,8,5,6,30,130.0,85.0,2.7,14.1,114.0,151.67,122.04
2018,8,5,6,45,72.5,95.0,2.65,14.5,112.0,139.93,113.25
2018,8,5,7,0,15.0,105.0,2.6,14.9,110.0,110.13,87.98
2018,8,5,7,15,8.5,115.0,2.55,15.4,118.0,116.07,92.62
2018,8,5,7,30,2.0,125.0,2.5,15.9,126.0,121.51,96.55
2018,8,5,7,45,5.5,145.0,2.4,16.35,148.0,143.66,114.37
2018,8,5,8,0,9.0,165.0,2.3,16.8,170.0,166.1,132.11
2018,8,5,8,15,24.5,196.5,2.3,17.4,211.0,210.06,167.16
2018,8,5,8,30,40.0,228.0,2.3,18.0,252.0,265.85,210.74
2018,8,5,8,45,180.5,255.0,2.25,18.55,374.5,426.0,337.29
2018,8,5,9,0,321.0,282.0,2.2,19.1,497.0,596.32,464.3
2018,8,5,9,15,452.5,267.5,2.25,19.65,591.5,720.22,553.18
2018,8,5,9,30,584.0,253.0,2.3,20.2,686.0,838.06,635.08
2018,8,5,9,45,617.0,246.5,2.35,20.75,723.5,877.83,659.82
2018,8,5,10,0,650.0,240.0,2.4,21.3,761.0,913.79,682.46
2018,8,5,10,15,643.0,250.5,2.45,21.7,781.5,925.91,688.33
2018,8,5,10,30,636.0,261.0,2.5,22.1,802.0,934.99,692.44
2018,8,5,10,45,674.5,250.0,2.6,22.55,837.5,964.89,711.92
2018,8,5,11,0,713.0,239.0,2.7,23.0,873.0,992.09,728.48
2018,8,5,11,15,718.0,241.0,2.75,23.2,889.0,995.98,730.1
2018,8,5,11,30,723.0,243.0,2.8,23.4,905.0,996.74,730.01
2018,8,5,11,45,669.5,271.0,2.85,23.6,888.0,962.34,706.5
2018,8,5,12,0,616.0,299.0,2.9,23.8,871.0,925.26,680.32
2018,8,5,12,15,574.0,320.5,2.95,23.9,854.0,891.6,656.9
2018,8,5,12,30,532.0,342.0,3.0,24.0,837.0,857.39,632.91
2018,8,5,12,45,643.5,281.0,3.05,24.1,875.0,883.9,654.35
2018,8,5,13,0,755.0,220.0,3.1,24.2,913.0,903.1,669.1
2018,8,5,13,15,766.0,211.0,3.15,24.25,904.5,877.09,651.99
2018,8,5,13,30,777.0,202.0,3.2,24.3,896.0,848.02,633.11
2018,8,5,13,45,766.5,202.5,3.25,24.3,873.0,807.92,606.29
2018,8,5,14,0,756.0,203.0,3.3,24.3,850.0,766.35,577.41
2018,8,5,14,15,739.5,204.0,3.35,24.2,819.5,719.72,544.58
2018,8,5,14,30,723.0,205.0,3.4,24.1,789.0,672.6,510.69
2018,8,5,14,45,701.5,205.0,3.45,24.05,751.5,621.28,472.9
2018,8,5,15,0,680.0,205.0,3.5,24.0,714.0,570.55,434.64
2018,8,5,15,15,664.0,199.5,3.5,24.0,674.0,518.66,394.49
2018,8,5,15,30,648.0,194.0,3.5,24.0,634.0,467.42,353.82
2018,8,5,15,45,617.0,191.0,3.55,23.6,587.5,413.22,310.62
2018,8,5,16,0,586.0,188.0,3.6,23.2,541.0,360.94,268.0
2018,8,5,16,15,545.5,182.5,3.6,22.8,489.5,307.23,223.95
2018,8,5,16,30,505.0,177.0,3.6,22.4,438.0,257.79,183.36
2018,8,5,16,45,464.0,167.5,3.55,22.05,388.0,209.56,144.78
2018,8,5,17,0,423.0,158.0,3.5,21.7,338.0,166.11,112.45
2018,8,5,17,15,380.5,142.5,3.45,21.05,288.5,122.88,84.81
2018,8,5,17,30,338.0,127.0,3.4,20.4,239.0,94.9,76.99
2018,8,5,17,45,288.0,108.0,3.35,19.8,192.0,82.14,66.17
2018,8,5,18,0,238.0,89.0,3.3,19.2,145.0,68.88,54.61
2018,8,5,18,15,186.5,68.0,3.25,18.65,105.0,53.69,41.08
2018,8,5,18,30,135.0,47.0,3.2,18.1,65.0,37.94,26.84
2018,8,5,18,45,84.5,29.0,3.15,17.55,38.5,23.93,12.96
2018,8,5,19,0,34.0,11.0,3.1,17.0,12.0,10.48,0.0
2018,8,5,19,15,17.0,5.5,3.1,16.75,6.0,5.24,0.0
2018,8,5,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.15,13.65,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.1,14.0,5.0,7.01,0.0
2018,8,6,5,45,34.0,17.5,2.05,14.35,21.0,28.31,12.06
2018,8,6,6,0,57.0,30.0,2.0,14.7,37.0,51.55,35.48
2018,8,6,6,15,87.5,53.0,1.95,15.2,69.5,92.16,70.49
2018,8,6,6,30,118.0,76.0,1.9,15.7,102.0,135.58,107.91
2018,8,6,6,45,150.0,103.0,1.85,16.2,145.0,187.45,151.85
2018,8,6,7,0,182.0,130.0,1.8,16.7,188.0,242.19,197.17
2018,8,6,7,15,213.5,155.5,1.75,17.2,235.0,297.6,241.82
2018,8,6,7,30,245.0,181.0,1.7,17.7,282.0,364.73,294.23
2018,8,6,7,45,275.5,202.5,1.65,18.25,330.0,420.37,336.21
2018,8,6,8,0,306.0,224.0,1.6,18.8,378.0,478.0,378.49
2018,8,6,8,15,332.5,241.5,1.6,19.45,424.5,529.67,415.16
2018,8,6,8,30,359.0,259.0,1.6,20.1,471.0,582.42,451.69
2018,8,6,8,45,384.0,272.0,1.6,20.7,515.0,629.59,483.46
2018,8,6,9,0,409.0,285.0,1.6,21.3,559.0,677.14,514.8
2018,8,6,9,15,433.0,293.0,1.65,21.9,599.0,729.79,549.21
2018,8,6,9,30,457.0,301.0,1.7,22.5,639.0,771.11,575.44
2018,8,6,9,45,481.0,303.5,1.7,23.15,674.5,805.81,596.49
2018,8,6,10,0,505.0,306.0,1.7,23.8,710.0,839.37,616.52
2018,8,6,10,15,518.5,311.0,1.8,24.25,739.0,863.78,631.54
2018,8,6,10,30,532.0,316.0,1.9,24.7,768.0,886.21,645.28
2018,8,6,10,45,543.5,318.5,2.0,25.15,791.0,901.84,654.62
2018,8,6,11,0,555.0,321.0,2.1,25.6,814.0,915.13,662.51
2018,8,6,11,15,561.0,324.0,2.25,25.8,829.5,920.9,666.59
2018,8,6,11,30,567.0,327.0,2.4,26.0,845.0,924.09,669.07
2018,8,6,11,45,570.5,328.0,2.5,26.2,853.0,920.12,666.52
2018,8,6,12,0,574.0,329.0,2.6,26.4,861.0,913.57,662.37
2018,8,6,12,15,617.0,302.0,2.75,26.6,874.5,915.01,665.26
2018,8,6,12,30,660.0,275.0,2.9,26.8,888.0,913.08,665.8
2018,8,6,12,45,715.0,240.0,3.0,26.95,899.0,909.98,665.35
2018,8,6,13,0,770.0,205.0,3.1,27.1,910.0,897.59,657.72
2018,8,6,13,15,760.0,207.5,3.2,27.1,894.0,868.21,639.21
2018,8,6,13,30,750.0,210.0,3.3,27.1,878.0,832.97,616.71
2018,8,6,13,45,736.0,212.0,3.4,27.05,854.5,792.37,589.5
2018,8,6,14,0,722.0,214.0,3.5,27.0,831.0,750.6,560.89
2018,8,6,14,15,700.5,217.5,3.55,26.85,799.5,704.01,528.23
2018,8,6,14,30,679.0,221.0,3.6,26.7,768.0,657.42,494.91
2018,8,6,14,45,650.5,224.5,3.65,26.55,730.0,606.85,457.96
2018,8,6,15,0,622.0,228.0,3.7,26.4,692.0,557.63,421.2
2018,8,6,15,15,605.5,221.5,3.7,26.4,653.0,507.44,382.74
2018,8,6,15,30,589.0,215.0,3.7,26.4,614.0,457.33,343.45
2018,8,6,15,45,552.5,212.0,3.7,25.85,566.0,403.66,301.45
2018,8,6,16,0,516.0,209.0,3.7,25.3,518.0,353.33,261.26
2018,8,6,16,15,472.5,202.5,3.65,24.8,467.5,301.73,219.83
2018,8,6,16,30,429.0,196.0,3.6,24.3,417.0,254.84,182.28
2018,8,6,16,45,391.5,182.5,3.55,23.8,368.0,212.4,149.0
2018,8,6,17,0,354.0,169.0,3.5,23.3,319.0,170.45,118.17
2018,8,6,17,15,317.0,150.5,3.4,22.55,271.5,129.43,91.71
2018,8,6,17,30,280.0,132.0,3.3,21.8,224.0,98.09,79.28
2018,8,6,17,45,237.0,110.0,3.25,21.1,178.5,83.39,66.89
2018,8,6,18,0,194.0,88.0,3.2,20.4,133.0,68.08,53.63
2018,8,6,18,15,149.5,65.5,3.15,19.8,95.0,51.81,39.22
2018,8,6,18,30,105.0,43.0,3.1,19.2,57.0,34.89,24.05
2018,8,6,18,45,64.5,26.0,3.1,18.65,33.5,21.57,10.68
2018,8,6,19,0,24.0,9.0,3.1,18.1,10.0,8.58,0.0
2018,8,6,19,15,12.0,4.5,3.05,17.8,5.0,4.29,0.0
2018,8,6,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.2,13.85,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.2,14.3,9.0,13.72,0.0
2018,8,7,5,45,86.5,25.0,2.2,14.75,34.0,55.59,26.82
2018,8,7,6,0,143.0,42.0,2.2,15.2,59.0,99.73,72.42
2018,8,7,6,15,200.0,61.0,2.2,15.55,97.5,150.33,116.7
2018,8,7,6,30,257.0,80.0,2.2,15.9,136.0,206.98,165.77
2018,8,7,6,45,285.5,95.0,2.15,16.25,172.5,250.85,203.84
2018,8,7,7,0,314.0,110.0,2.1,16.6,209.0,297.44,243.05
2018,8,7,7,15,322.5,129.5,2.1,17.05,247.0,339.97,277.5
2018,8,7,7,30,331.0,149.0,2.1,17.5,285.0,382.6,310.88
2018,8,7,7,45,349.0,168.0,2.05,17.9,328.0,431.13,347.87
2018,8,7,8,0,367.0,187.0,2.0,18.3,371.0,480.32,384.26
2018,8,7,8,15,424.0,195.5,2.0,18.85,429.0,559.98,442.94
2018,8,7,8,30,481.0,204.0,2.0,19.4,487.0,631.82,494.15
2018,8,7,8,45,511.0,212.0,2.0,19.9,534.0,682.88,528.81
2018,8,7,9,0,541.0,220.0,2.0,20.4,581.0,734.13,562.97
2018,8,7,9,15,555.5,236.5,2.1,20.7,627.0,780.46,593.67
2018,8,7,9,30,570.0,253.0,2.2,21.0,673.0,825.34,622.99
2018,8,7,9,45,537.5,284.0,2.25,21.3,695.5,839.21,629.31
2018,8,7,10,0,505.0,315.0,2.3,21.6,718.0,849.05,633.19
2018,8,7,10,15,521.5,318.5,2.4,21.75,748.0,874.81,650.32
2018,8,7,10,30,538.0,322.0,2.5,21.9,778.0,898.65,665.97
2018,8,7,10,45,553.5,322.5,2.6,22.05,802.5,916.21,677.52
2018,8,7,11,0,569.0,323.0,2.7,22.2,827.0,931.44,687.6
2018,8,7,11,15,581.5,321.5,2.75,22.25,844.5,939.05,692.56
2018,8,7,11,30,594.0,320.0,2.8,22.3,862.0,944.02,695.91
2018,8,7,11,45,606.5,315.5,2.9,22.4,873.0,943.33,695.94
2018,8,7,12,0,619.0,311.0,3.0,22.5,884.0,939.77,694.14
2018,8,7,12,15,622.5,309.0,3.05,22.5,885.5,926.96,685.92
2018,8,7,12,30,626.0,307.0,3.1,22.5,887.0,911.51,676.0
2018,8,7,12,45,628.0,304.0,3.15,22.55,882.0,891.18,662.65
2018,8,7,13,0,630.0,301.0,3.2,22.6,877.0,868.46,647.62
2018,8,7,13,15,632.0,294.0,3.25,22.6,864.0,839.77,628.61
2018,8,7,13,30,634.0,287.0,3.3,22.6,851.0,808.96,607.94
2018,8,7,13,45,635.5,277.0,3.35,22.65,830.5,773.0,583.34
2018,8,7,14,0,637.0,267.0,3.4,22.7,810.0,735.2,557.06
2018,8,7,14,15,633.5,259.0,3.45,22.6,783.5,693.95,528.03
2018,8,7,14,30,630.0,251.0,3.5,22.5,757.0,651.52,497.53
2018,8,7,14,45,611.0,245.5,3.55,22.4,718.5,600.8,460.13
2018,8,7,15,0,592.0,240.0,3.6,22.3,680.0,550.2,422.01
2018,8,7,15,15,580.5,230.5,3.6,22.3,642.5,501.21,383.97
2018,8,7,15,30,569.0,221.0,3.6,22.3,605.0,452.57,345.26
2018,8,7,15,45,566.5,207.5,3.6,21.95,568.0,404.68,306.54
2018,8,7,16,0,564.0,194.0,3.6,21.6,531.0,356.57,266.54
2018,8,7,16,15,548.0,182.0,3.6,21.25,486.5,305.75,223.89
2018,8,7,16,30,532.0,170.0,3.6,20.9,442.0,256.5,182.3
2018,8,7,16,45,505.5,157.0,3.55,20.6,394.0,206.46,141.34
2018,8,7,17,0,479.0,144.0,3.5,20.3,346.0,159.56,105.64
2018,8,7,17,15,441.0,130.5,3.45,19.75,297.0,115.0,77.79
2018,8,7,17,30,403.0,117.0,3.4,19.2,248.0,83.11,67.16
2018,8,7,17,45,356.0,100.5,3.3,18.65,201.5,73.05,58.56
2018,8,7,18,0,309.0,84.0,3.2,18.1,155.0,62.45,49.21
2018,8,7,18,15,248.0,65.5,3.15,17.6,113.0,49.68,37.69
2018,8,7,18,30,187.0,47.0,3.1,17.1,71.0,36.3,25.41
2018,8,7,18,45,119.5,29.5,3.05,16.55,42.5,24.28,12.34
2018,8,7,19,0,52.0,12.0,3.0,16.0,14.0,11.44,0.0
2018,8,7,19,15,26.0,6.0,2.95,15.75,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,5,15,12.0,3.5,1.85,13.45,4.0,0.0,0.0
2018,8,8,5,30,24.0,7.0,1.8,13.8,8.0,11.53,0.0
2018,8,8,5,45,69.5,23.5,1.8,14.15,31.0,49.01,21.41
2018,8,8,6,0,115.0,40.0,1.8,14.5,54.0,88.42,63.86
2018,8,8,6,15,166.0,60.5,1.7,14.9,91.0,137.19,106.46
2018,8,8,6,30,217.0,81.0,1.6,15.3,128.0,191.18,153.08
2018,8,8,6,45,250.5,99.5,1.55,15.7,167.5,239.46,194.43
2018,8,8,7,0,284.0,118.0,1.5,16.1,207.0,290.94,237.24
2018,8,8,7,15,306.5,137.0,1.45,16.55,249.0,339.49,276.22
2018,8,8,7,30,329.0,156.0,1.4,17.0,291.0,389.6,315.14
2018,8,8,7,45,360.0,172.0,1.35,17.45,337.5,443.42,355.79
2018,8,8,8,0,391.0,188.0,1.3,17.9,384.0,499.12,396.54
2018,8,8,8,15,459.5,195.0,1.3,18.4,448.0,586.92,460.27
2018,8,8,8,30,528.0,202.0,1.3,18.9,512.0,667.8,516.83
2018,8,8,8,45,560.5,208.0,1.3,19.4,560.0,720.44,551.47
2018,8,8,9,0,593.0,214.0,1.3,19.9,608.0,773.29,585.67
2018,8,8,9,15,601.5,224.0,1.3,20.3,645.5,808.61,607.0
2018,8,8,9,30,610.0,234.0,1.3,20.7,683.0,845.78,629.28
2018,8,8,9,45,612.5,245.0,1.3,21.15,714.0,872.39,644.1
2018,8,8,10,0,615.0,256.0,1.3,21.6,745.0,896.45,657.21
2018,8,8,10,15,629.0,258.5,1.35,21.95,775.0,920.61,671.7
2018,8,8,10,30,643.0,261.0,1.4,22.3,805.0,942.32,684.57
2018,8,8,10,45,656.0,261.0,1.45,22.6,829.0,957.85,693.68
2018,8,8,11,0,669.0,261.0,1.5,22.9,853.0,970.57,701.12
2018,8,8,11,15,678.0,261.0,1.55,23.1,869.5,976.32,704.42
2018,8,8,11,30,687.0,261.0,1.6,23.3,886.0,979.04,705.92
2018,8,8,11,45,695.5,258.5,1.65,23.5,896.0,975.67,703.59
2018,8,8,12,0,704.0,256.0,1.7,23.7,906.0,969.2,699.45
2018,8,8,12,15,705.5,255.5,1.75,23.8,907.5,954.87,690.67
2018,8,8,12,30,707.0,255.0,1.8,23.9,909.0,937.68,680.17
2018,8,8,12,45,706.0,254.0,1.85,23.95,902.5,914.96,666.03
2018,8,8,13,0,705.0,253.0,1.9,24.0,896.0,889.71,650.12
2018,8,8,13,15,704.0,248.5,2.0,24.05,882.0,858.76,630.83
2018,8,8,13,30,703.0,244.0,2.1,24.1,868.0,825.63,609.74
2018,8,8,13,45,700.5,239.0,2.15,24.1,847.5,788.79,585.43
2018,8,8,14,0,698.0,234.0,2.2,24.1,827.0,750.16,559.43
2018,8,8,14,15,691.0,228.5,2.3,24.0,799.0,706.26,529.69
2018,8,8,14,30,684.0,223.0,2.4,23.9,771.0,661.31,498.41
2018,8,8,14,45,675.0,216.0,2.5,23.75,737.0,612.91,463.86
2018,8,8,15,0,666.0,209.0,2.6,23.6,703.0,564.06,427.92
2018,8,8,15,15,650.0,203.0,2.6,23.6,663.0,512.28,388.19
2018,8,8,15,30,634.0,197.0,2.6,23.6,623.0,461.2,347.95
2018,8,8,15,45,617.0,189.0,2.7,23.2,580.0,408.91,306.46
2018,8,8,16,0,600.0,181.0,2.8,22.8,537.0,357.15,264.2
2018,8,8,16,15,578.5,171.0,2.85,22.45,490.5,304.44,220.4
2018,8,8,16,30,557.0,161.0,2.9,22.1,444.0,253.89,178.11
2018,8,8,16,45,526.5,150.0,2.95,21.75,395.0,203.39,137.2
2018,8,8,17,0,496.0,139.0,3.0,21.4,346.0,156.46,102.04
2018,8,8,17,15,455.5,126.0,3.0,20.8,296.5,111.26,74.4
2018,8,8,17,30,415.0,113.0,3.0,20.2,247.0,80.34,64.48
2018,8,8,17,45,364.5,97.0,2.95,19.6,199.5,70.56,56.15
2018,8,8,18,0,314.0,81.0,2.9,19.0,152.0,60.25,47.09
2018,8,8,18,15,250.0,62.5,2.85,18.4,110.0,47.41,35.56
2018,8,8,18,30,186.0,44.0,2.8,17.8,68.0,33.96,23.26
2018,8,8,18,45,116.0,27.5,2.75,17.25,40.0,22.72,10.49
2018,8,8,19,0,46.0,11.0,2.7,16.7,12.0,10.48,0.0
2018,8,8,19,15,23.0,5.5,2.7,16.45,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,9,5,15,13.5,3.0,1.75,13.75,3.5,0.0,0.0
2018,8,9,5,30,27.0,6.0,1.7,14.2,7.0,11.17,0.0
2018,8,9,5,45,76.0,21.5,1.7,14.6,29.0,47.85,18.41
2018,8,9,6,0,125.0,37.0,1.7,15.0,51.0,87.78,62.79
2018,8,9,6,15,175.5,58.0,1.65,15.55,89.0,137.74,106.41
2018,8,9,6,30,226.0,79.0,1.6,16.1,127.0,192.74,153.78
2018,8,9,6,45,270.0,99.5,1.5,16.6,172.5,249.07,201.46
2018,8,9,7,0,314.0,120.0,1.4,17.1,218.0,309.6,251.13
2018,8,9,7,15,351.5,138.0,1.4,17.65,266.0,367.3,297.09
2018,8,9,7,30,389.0,156.0,1.4,18.2,314.0,437.45,350.93
2018,8,9,7,45,420.5,170.5,1.35,18.8,362.0,493.55,392.15
2018,8,9,8,0,452.0,185.0,1.3,19.4,410.0,551.34,433.27
2018,8,9,8,15,479.0,196.5,1.3,20.0,457.0,603.71,469.44
2018,8,9,8,30,506.0,208.0,1.3,20.6,504.0,656.71,505.06
2018,8,9,8,45,528.0,218.0,1.25,21.2,548.5,704.1,535.3
2018,8,9,9,0,550.0,228.0,1.2,21.8,593.0,751.09,564.43
2018,8,9,9,15,578.0,231.0,1.2,22.35,635.5,795.14,591.8
2018,8,9,9,30,606.0,234.0,1.2,22.9,678.0,842.15,620.48
2018,8,9,9,45,633.5,232.5,1.2,23.4,717.0,879.75,642.76
2018,8,9,10,0,661.0,231.0,1.2,23.9,756.0,915.64,663.62
2018,8,9,10,15,671.5,235.0,1.25,24.35,785.5,938.51,676.33
2018,8,9,10,30,682.0,239.0,1.3,24.8,815.0,958.71,687.51
2018,8,9,10,45,690.5,241.0,1.3,25.25,837.5,972.01,693.63
2018,8,9,11,0,699.0,243.0,1.3,25.7,860.0,982.37,698.05
2018,8,9,11,15,705.0,244.5,1.4,25.9,876.0,986.64,701.06
2018,8,9,11,30,711.0,246.0,1.5,26.1,892.0,987.81,702.28
2018,8,9,11,45,715.5,246.0,1.6,26.35,901.0,982.83,699.58
2018,8,9,12,0,720.0,246.0,1.7,26.6,910.0,974.74,695.04
2018,8,9,12,15,724.0,243.5,1.8,26.65,911.5,960.6,687.26
2018,8,9,12,30,728.0,241.0,1.9,26.7,913.0,943.48,677.62
2018,8,9,12,45,732.0,236.5,2.05,26.75,907.5,921.5,665.32
2018,8,9,13,0,736.0,232.0,2.2,26.8,902.0,896.73,651.05
2018,8,9,13,15,734.0,229.0,2.3,26.8,888.0,865.54,632.02
2018,8,9,13,30,732.0,226.0,2.4,26.8,874.0,832.1,610.76
2018,8,9,13,45,729.0,221.5,2.5,26.75,853.0,794.35,586.31
2018,8,9,14,0,726.0,217.0,2.6,26.7,832.0,754.76,560.06
2018,8,9,14,15,720.0,211.5,2.65,26.65,804.0,710.45,529.63
2018,8,9,14,30,714.0,206.0,2.7,26.6,776.0,664.91,497.64
2018,8,9,14,45,706.0,199.0,2.75,26.5,742.0,615.75,462.35
2018,8,9,15,0,698.0,192.0,2.8,26.4,708.0,565.96,425.61
2018,8,9,15,15,682.0,187.0,2.8,26.4,668.0,513.46,385.5
2018,8,9,15,30,666.0,182.0,2.8,26.4,628.0,461.58,344.79
2018,8,9,15,45,650.0,173.5,2.85,26.1,584.0,407.5,301.85
2018,8,9,16,0,634.0,165.0,2.9,25.8,540.0,354.55,258.62
2018,8,9,16,15,615.5,154.5,2.9,25.45,493.0,300.5,213.79
2018,8,9,16,30,597.0,144.0,2.9,25.1,446.0,248.33,170.22
2018,8,9,16,45,564.5,133.5,2.9,24.75,395.0,195.51,127.78
2018,8,9,17,0,532.0,123.0,2.9,24.4,344.0,146.77,91.75
2018,8,9,17,15,497.0,112.0,2.8,23.75,296.0,101.47,64.99
2018,8,9,17,30,462.0,101.0,2.7,23.1,248.0,71.74,56.37
2018,8,9,17,45,412.5,88.5,2.6,22.45,202.0,64.36,50.16
2018,8,9,18,0,363.0,76.0,2.5,21.8,156.0,56.59,43.37
2018,8,9,18,15,289.0,60.0,2.5,21.15,113.0,45.59,33.55
2018,8,9,18,30,215.0,44.0,2.5,20.5,70.0,34.09,22.99
2018,8,9,18,45,136.5,27.5,2.5,19.9,41.5,21.65,8.78
2018,8,9,19,0,58.0,11.0,2.5,19.3,13.0,10.48,0.0
2018,8,9,19,15,29.0,5.5,2.5,19.0,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
