Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,5,15,31.0,5.0,2.1,14.4,5.5,0.0,0.0
2018,8,10,5,30,62.0,10.0,2.1,14.9,11.0,22.01,0.0
2018,8,10,5,45,162.5,24.5,2.15,15.4,40.0,78.32,28.55
2018,8,10,6,0,263.0,39.0,2.2,15.9,69.0,140.51,101.13
2018,8,10,6,15,340.5,52.0,2.15,16.35,111.0,198.73,153.18
2018,8,10,6,30,418.0,65.0,2.1,16.8,153.0,265.73,211.34
2018,8,10,6,45,472.0,75.0,2.05,17.25,200.5,329.07,265.54
2018,8,10,7,0,526.0,85.0,2.0,17.7,248.0,395.39,320.35
2018,8,10,7,15,566.0,94.0,1.95,18.25,298.0,456.9,369.27
2018,8,10,7,30,606.0,103.0,1.9,18.8,348.0,521.08,418.32
2018,8,10,7,45,634.5,110.5,1.9,19.35,397.5,578.0,460.28
2018,8,10,8,0,663.0,118.0,1.9,19.9,447.0,635.75,501.44
2018,8,10,8,15,685.5,124.0,1.9,20.6,494.5,687.65,536.42
2018,8,10,8,30,708.0,130.0,1.9,21.3,542.0,739.19,569.47
2018,8,10,8,45,723.5,135.5,1.85,22.0,586.0,783.55,596.31
2018,8,10,9,0,739.0,141.0,1.8,22.7,630.0,826.46,621.55
2018,8,10,9,15,755.0,144.5,1.85,23.2,671.0,865.8,645.36
2018,8,10,9,30,771.0,148.0,1.9,23.7,712.0,898.46,664.49
2018,8,10,9,45,784.0,150.0,1.95,24.2,747.5,929.13,682.23
2018,8,10,10,0,797.0,152.0,2.0,24.7,783.0,957.2,698.19
2018,8,10,10,15,806.5,153.5,2.05,25.05,812.5,978.51,710.16
2018,8,10,10,30,816.0,155.0,2.1,25.4,842.0,996.76,720.28
2018,8,10,10,45,823.0,155.5,2.2,25.7,864.5,1008.25,726.88
2018,8,10,11,0,830.0,156.0,2.3,26.0,887.0,1016.41,731.52
2018,8,10,11,15,836.0,156.0,2.4,26.1,903.0,1019.65,733.72
2018,8,10,11,30,842.0,156.0,2.5,26.2,919.0,1019.43,733.87
2018,8,10,11,45,846.5,154.5,2.6,26.3,927.5,1012.68,729.96
2018,8,10,12,0,851.0,153.0,2.7,26.4,936.0,993.82,718.39
2018,8,10,12,15,845.0,157.0,2.85,26.4,934.5,984.41,713.74
2018,8,10,12,30,839.0,161.0,3.0,26.4,933.0,963.23,701.32
2018,8,10,12,45,830.5,164.5,3.1,26.35,923.5,936.34,684.9
2018,8,10,13,0,822.0,168.0,3.2,26.3,914.0,906.83,666.66
2018,8,10,13,15,821.5,164.5,3.3,26.25,900.0,875.01,646.73
2018,8,10,13,30,821.0,161.0,3.4,26.2,886.0,840.59,624.85
2018,8,10,13,45,820.0,156.5,3.5,26.1,865.0,802.33,600.23
2018,8,10,14,0,819.0,152.0,3.6,26.0,844.0,761.79,573.74
2018,8,10,14,15,814.5,147.5,3.7,25.85,816.0,716.65,542.46
2018,8,10,14,30,810.0,143.0,3.8,25.7,788.0,669.84,508.98
2018,8,10,14,45,804.0,138.0,3.85,25.55,754.5,620.19,472.36
2018,8,10,15,0,798.0,133.0,3.9,25.4,721.0,569.43,433.86
2018,8,10,15,15,784.0,130.5,3.9,25.4,681.0,515.97,391.82
2018,8,10,15,30,770.0,128.0,3.9,25.4,641.0,462.65,348.71
2018,8,10,15,45,737.0,128.0,4.0,24.95,591.5,401.15,299.14
2018,8,10,16,0,704.0,128.0,4.1,24.5,542.0,345.1,252.57
2018,8,10,16,15,644.5,130.0,4.1,24.2,484.0,286.41,203.86
2018,8,10,16,30,585.0,132.0,4.1,23.9,426.0,234.22,160.82
2018,8,10,16,45,616.5,112.0,4.1,23.55,392.5,184.83,117.98
2018,8,10,17,0,648.0,92.0,4.1,23.2,359.0,131.91,75.78
2018,8,10,17,15,606.5,86.0,4.0,22.7,308.5,83.91,48.83
2018,8,10,17,30,565.0,80.0,3.9,22.2,258.0,55.82,42.87
2018,8,10,17,45,510.0,71.5,3.85,21.7,210.0,51.76,39.43
2018,8,10,18,0,455.0,63.0,3.8,21.2,162.0,47.47,35.59
2018,8,10,18,15,328.5,52.0,3.65,20.65,113.5,39.43,28.29
2018,8,10,18,30,202.0,41.0,3.5,20.1,65.0,31.73,20.95
2018,8,10,18,45,119.0,25.5,3.35,19.6,38.0,20.06,6.75
2018,8,10,19,0,36.0,10.0,3.2,19.1,11.0,9.53,0.0
2018,8,10,19,15,18.0,5.0,3.15,18.85,5.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,11,5,15,11.0,4.0,2.7,15.45,4.0,0.0,0.0
2018,8,11,5,30,22.0,8.0,2.8,15.8,8.0,12.04,0.0
2018,8,11,5,45,97.0,23.0,2.9,16.1,32.5,55.17,15.08
2018,8,11,6,0,172.0,38.0,3.0,16.4,57.0,110.77,79.1
2018,8,11,6,15,284.0,52.0,3.0,16.85,103.0,177.77,136.87
2018,8,11,6,30,396.0,66.0,3.0,17.3,149.0,257.51,204.97
2018,8,11,6,45,448.5,77.0,3.0,17.7,195.5,317.0,256.45
2018,8,11,7,0,501.0,88.0,3.0,18.1,242.0,385.05,313.26
2018,8,11,7,15,555.0,95.5,3.0,18.7,295.0,451.99,367.22
2018,8,11,7,30,609.0,103.0,3.0,19.3,348.0,522.94,422.44
2018,8,11,7,45,639.0,110.0,3.05,19.9,398.0,580.5,465.62
2018,8,11,8,0,669.0,117.0,3.1,20.5,448.0,638.99,508.21
2018,8,11,8,15,692.0,123.0,3.1,21.1,496.0,691.54,544.53
2018,8,11,8,30,715.0,129.0,3.1,21.7,544.0,743.74,579.03
2018,8,11,8,45,732.5,134.0,3.15,22.25,588.5,789.48,608.56
2018,8,11,9,0,750.0,139.0,3.2,22.8,633.0,833.87,636.7
2018,8,11,9,15,761.0,145.0,3.25,23.2,673.5,871.86,660.4
2018,8,11,9,30,772.0,151.0,3.3,23.6,714.0,902.62,678.97
2018,8,11,9,45,779.0,156.0,3.3,24.0,748.0,930.79,695.4
2018,8,11,10,0,786.0,161.0,3.3,24.4,782.0,956.13,709.86
2018,8,11,10,15,795.5,163.5,3.35,24.6,812.0,978.31,723.11
2018,8,11,10,30,805.0,166.0,3.4,24.8,842.0,997.46,734.41
2018,8,11,10,45,812.0,167.0,3.45,25.0,865.0,1009.33,741.02
2018,8,11,11,0,819.0,168.0,3.5,25.2,888.0,1017.91,745.63
2018,8,11,11,15,824.0,168.5,3.55,25.25,903.5,1020.56,746.94
2018,8,11,11,30,829.0,169.0,3.6,25.3,919.0,1019.79,746.19
2018,8,11,11,45,831.5,169.0,3.65,25.35,927.0,1012.58,741.37
2018,8,11,12,0,834.0,169.0,3.7,25.4,935.0,1002.0,734.47
2018,8,11,12,15,834.0,169.0,3.75,25.35,935.0,985.66,724.19
2018,8,11,12,30,834.0,169.0,3.8,25.3,935.0,966.15,711.88
2018,8,11,12,45,832.5,168.0,3.85,25.3,927.5,941.19,695.84
2018,8,11,13,0,831.0,167.0,3.9,25.3,920.0,913.34,677.86
2018,8,11,13,15,827.0,165.5,3.95,25.25,904.5,880.12,656.3
2018,8,11,13,30,823.0,164.0,4.0,25.2,889.0,844.46,632.96
2018,8,11,13,45,817.5,162.0,4.0,25.15,867.0,804.87,606.51
2018,8,11,14,0,812.0,160.0,4.0,25.1,845.0,763.3,578.33
2018,8,11,14,15,802.5,158.0,4.05,25.0,815.5,717.15,545.47
2018,8,11,14,30,793.0,156.0,4.1,24.9,786.0,669.77,510.99
2018,8,11,14,45,780.5,153.5,4.1,24.75,750.5,619.12,473.23
2018,8,11,15,0,768.0,151.0,4.1,24.6,715.0,568.01,434.16
2018,8,11,15,15,753.0,147.5,4.1,24.6,674.5,512.11,390.29
2018,8,11,15,30,738.0,144.0,4.1,24.6,634.0,458.4,346.85
2018,8,11,15,45,718.0,139.5,4.05,24.15,589.0,402.42,301.1
2018,8,11,16,0,698.0,135.0,4.0,23.7,544.0,347.83,255.3
2018,8,11,16,15,671.0,130.0,4.0,23.35,495.5,292.53,208.33
2018,8,11,16,30,644.0,125.0,4.0,23.0,447.0,239.96,163.6
2018,8,11,16,45,610.0,118.5,3.95,22.65,397.0,187.98,121.13
2018,8,11,17,0,576.0,112.0,3.9,22.3,347.0,140.04,85.77
2018,8,11,17,15,532.0,103.0,3.85,21.8,297.0,93.86,59.61
2018,8,11,17,30,488.0,94.0,3.8,21.3,247.0,66.95,52.67
2018,8,11,17,45,429.5,82.5,3.75,20.8,199.0,60.13,46.83
2018,8,11,18,0,371.0,71.0,3.7,20.3,151.0,52.97,40.46
2018,8,11,18,15,294.5,56.5,3.65,19.75,109.0,43.04,31.46
2018,8,11,18,30,218.0,42.0,3.6,19.2,67.0,32.66,21.7
2018,8,11,18,45,133.0,26.0,3.55,18.65,39.0,20.55,5.77
2018,8,11,19,0,48.0,10.0,3.5,18.1,11.0,9.53,0.0
2018,8,11,19,15,24.0,5.0,3.5,17.8,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,12,5,15,9.0,3.0,2.1,14.4,3.0,0.0,0.0
2018,8,12,5,30,18.0,6.0,2.1,14.7,6.0,9.32,0.0
2018,8,12,5,45,66.5,22.0,2.1,15.0,28.0,45.89,8.14
2018,8,12,6,0,115.0,38.0,2.1,15.3,50.0,86.97,61.4
2018,8,12,6,15,171.0,58.5,2.0,15.65,88.0,137.48,105.88
2018,8,12,6,30,227.0,79.0,1.9,16.0,126.0,193.79,154.55
2018,8,12,6,45,276.0,98.5,1.8,16.35,171.5,251.27,203.57
2018,8,12,7,0,325.0,118.0,1.7,16.7,217.0,313.57,255.21
2018,8,12,7,15,366.5,133.5,1.65,17.25,264.5,380.13,308.3
2018,8,12,7,30,408.0,149.0,1.6,17.8,312.0,442.12,356.13
2018,8,12,7,45,442.5,161.5,1.55,18.35,360.5,498.98,398.43
2018,8,12,8,0,477.0,174.0,1.5,18.9,409.0,557.76,440.75
2018,8,12,8,15,505.5,184.0,1.5,19.45,456.0,610.69,477.71
2018,8,12,8,30,534.0,194.0,1.5,20.0,503.0,664.29,514.15
2018,8,12,8,45,557.5,201.0,1.5,20.55,546.5,710.65,544.56
2018,8,12,9,0,581.0,208.0,1.5,21.1,590.0,756.62,574.04
2018,8,12,9,15,619.0,205.0,1.55,21.55,635.0,808.92,608.29
2018,8,12,9,30,657.0,202.0,1.6,22.0,680.0,856.66,638.49
2018,8,12,9,45,698.0,191.0,1.7,22.45,721.5,897.58,663.86
2018,8,12,10,0,739.0,180.0,1.8,22.9,763.0,936.95,688.06
2018,8,12,10,15,750.5,181.5,1.9,23.2,792.5,959.22,701.43
2018,8,12,10,30,762.0,183.0,2.0,23.5,822.0,978.66,713.16
2018,8,12,10,45,772.0,183.0,2.15,23.75,845.5,985.81,717.78
2018,8,12,11,0,782.0,183.0,2.3,24.0,869.0,996.16,724.63
2018,8,12,11,15,789.0,182.5,2.4,24.1,885.0,999.72,727.03
2018,8,12,11,30,796.0,182.0,2.5,24.2,901.0,999.97,727.46
2018,8,12,11,45,802.0,180.5,2.65,24.3,910.0,994.86,725.0
2018,8,12,12,0,808.0,179.0,2.8,24.4,919.0,986.42,720.44
2018,8,12,12,15,813.5,175.5,2.9,24.35,921.0,972.15,712.12
2018,8,12,12,30,819.0,172.0,3.0,24.3,923.0,954.62,701.7
2018,8,12,12,45,824.0,167.0,3.1,24.25,917.0,931.93,687.84
2018,8,12,13,0,829.0,162.0,3.2,24.2,911.0,906.1,671.86
2018,8,12,13,15,829.0,159.0,3.3,24.05,897.5,874.89,652.39
2018,8,12,13,30,829.0,156.0,3.4,23.9,884.0,840.99,630.92
2018,8,12,13,45,829.0,151.0,3.45,23.7,863.5,802.62,605.99
2018,8,12,14,0,829.0,146.0,3.5,23.5,843.0,761.86,579.14
2018,8,12,14,15,824.0,142.5,3.55,23.3,815.0,716.77,547.64
2018,8,12,14,30,819.0,139.0,3.6,23.1,787.0,670.01,513.8
2018,8,12,14,45,813.0,134.0,3.65,22.9,753.0,619.8,476.52
2018,8,12,15,0,807.0,129.0,3.7,22.7,719.0,568.46,437.28
2018,8,12,15,15,793.0,126.0,3.7,22.7,678.5,513.99,394.03
2018,8,12,15,30,779.0,123.0,3.7,22.7,638.0,459.64,349.64
2018,8,12,15,45,763.5,118.0,3.75,22.15,593.5,403.3,303.25
2018,8,12,16,0,748.0,113.0,3.8,21.6,549.0,347.78,256.13
2018,8,12,16,15,726.5,108.0,3.8,21.25,501.0,287.81,204.54
2018,8,12,16,30,705.0,103.0,3.8,20.9,453.0,233.29,157.22
2018,8,12,16,45,674.5,97.5,3.8,20.6,403.0,179.17,112.22
2018,8,12,17,0,644.0,92.0,3.8,20.3,353.0,128.57,74.53
2018,8,12,17,15,600.5,86.0,3.75,19.8,302.5,80.81,48.42
2018,8,12,17,30,557.0,80.0,3.7,19.3,252.0,56.26,43.8
2018,8,12,17,45,496.0,71.5,3.65,18.85,203.5,52.21,40.28
2018,8,12,18,0,435.0,63.0,3.6,18.4,155.0,47.95,36.38
2018,8,12,18,15,348.0,51.5,3.55,17.95,112.0,39.26,28.39
2018,8,12,18,30,261.0,40.0,3.5,17.5,69.0,31.17,20.48
2018,8,12,18,45,158.0,25.5,3.4,17.0,40.5,20.23,3.9
2018,8,12,19,0,55.0,11.0,3.3,16.5,12.0,10.48,0.0
2018,8,12,19,15,27.5,5.5,3.25,16.25,6.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,13,5,15,12.5,3.5,2.55,12.75,3.5,0.0,0.0
2018,8,13,5,30,25.0,7.0,2.6,13.1,7.0,11.66,0.0
2018,8,13,5,45,86.5,23.0,2.65,13.4,31.0,52.34,4.78
2018,8,13,6,0,148.0,39.0,2.7,13.7,55.0,99.12,70.35
2018,8,13,6,15,182.0,55.0,2.7,14.1,85.0,137.22,106.11
2018,8,13,6,30,216.0,71.0,2.7,14.5,115.0,179.2,143.72
2018,8,13,6,45,121.5,89.0,2.7,14.95,115.0,158.05,128.15
2018,8,13,7,0,27.0,107.0,2.7,15.4,115.0,125.58,100.87
2018,8,13,7,15,21.0,121.5,2.7,15.85,128.5,131.35,105.48
2018,8,13,7,30,15.0,136.0,2.7,16.3,142.0,142.27,114.01
2018,8,13,7,45,23.5,155.5,2.7,16.8,166.5,167.9,134.69
2018,8,13,8,0,32.0,175.0,2.7,17.3,191.0,202.84,162.54
2018,8,13,8,15,185.0,190.0,2.7,17.65,295.5,347.47,281.15
2018,8,13,8,30,338.0,205.0,2.7,18.0,400.0,505.56,404.74
2018,8,13,8,45,478.0,197.0,2.7,18.4,497.0,639.22,504.87
2018,8,13,9,0,618.0,189.0,2.7,18.8,594.0,773.28,601.47
2018,8,13,9,15,652.0,190.0,2.7,19.05,641.5,823.01,633.92
2018,8,13,9,30,686.0,191.0,2.7,19.3,689.0,871.94,665.51
2018,8,13,9,45,695.0,196.5,2.75,19.6,722.5,900.72,683.14
2018,8,13,10,0,704.0,202.0,2.8,19.9,756.0,926.98,699.16
2018,8,13,10,15,716.0,204.0,2.85,20.1,785.5,949.75,713.1
2018,8,13,10,30,728.0,206.0,2.9,20.3,815.0,969.78,725.24
2018,8,13,10,45,737.5,207.0,2.9,20.45,838.0,983.31,732.85
2018,8,13,11,0,747.0,208.0,2.9,20.6,861.0,993.77,738.55
2018,8,13,11,15,753.0,208.5,3.0,20.65,877.0,996.99,740.74
2018,8,13,11,30,759.0,209.0,3.1,20.7,893.0,996.97,740.95
2018,8,13,11,45,764.0,208.0,3.15,20.8,901.5,991.1,736.85
2018,8,13,12,0,769.0,207.0,3.2,20.9,910.0,981.99,730.75
2018,8,13,12,15,787.5,195.5,3.25,20.85,915.5,966.68,721.05
2018,8,13,12,30,806.0,184.0,3.3,20.8,921.0,953.85,713.11
2018,8,13,12,45,789.0,187.5,3.35,20.8,904.0,919.51,690.48
2018,8,13,13,0,772.0,191.0,3.4,20.8,887.0,883.13,666.5
2018,8,13,13,15,675.5,229.0,3.45,20.75,830.5,813.56,618.59
2018,8,13,13,30,579.0,267.0,3.5,20.7,774.0,742.92,567.26
2018,8,13,13,45,497.5,289.0,3.6,20.65,717.0,673.13,516.45
2018,8,13,14,0,416.0,311.0,3.7,20.6,660.0,608.19,468.23
2018,8,13,14,15,625.0,221.5,3.75,20.5,725.0,650.24,503.46
2018,8,13,14,30,834.0,132.0,3.8,20.4,790.0,672.18,522.03
2018,8,13,14,45,825.5,128.5,3.8,20.3,755.0,621.1,482.81
2018,8,13,15,0,817.0,125.0,3.8,20.2,720.0,569.08,442.22
2018,8,13,15,15,803.0,122.5,3.8,20.2,679.5,514.51,398.35
2018,8,13,15,30,789.0,120.0,3.8,20.2,639.0,460.03,353.31
2018,8,13,15,45,771.5,115.5,3.85,19.85,593.5,402.77,305.41
2018,8,13,16,0,754.0,111.0,3.9,19.5,548.0,346.54,257.02
2018,8,13,16,15,729.5,106.5,3.9,19.2,499.0,285.85,204.4
2018,8,13,16,30,705.0,102.0,3.9,18.9,450.0,230.92,156.43
2018,8,13,16,45,672.5,97.0,3.9,18.6,399.5,176.91,111.34
2018,8,13,17,0,640.0,92.0,3.9,18.3,349.0,126.66,73.97
2018,8,13,17,15,522.5,93.0,3.85,17.9,283.5,82.52,52.68
2018,8,13,17,30,405.0,94.0,3.8,17.5,218.0,67.0,53.56
2018,8,13,17,45,377.5,79.5,3.8,17.05,177.5,58.0,45.67
2018,8,13,18,0,350.0,65.0,3.8,16.6,137.0,48.51,37.13
2018,8,13,18,15,283.0,52.0,3.7,16.2,99.5,39.66,28.91
2018,8,13,18,30,216.0,39.0,3.6,15.8,62.0,30.4,19.84
2018,8,13,18,45,124.5,23.5,3.5,15.4,35.0,18.62,0.99
2018,8,13,19,0,33.0,8.0,3.4,15.0,8.0,7.63,0.0
2018,8,13,19,15,16.5,4.0,3.4,14.8,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,5,15,6.0,2.5,2.85,13.05,2.5,0.0,0.0
2018,8,14,5,30,12.0,5.0,2.9,13.3,5.0,7.16,0.0
2018,8,14,5,45,33.0,18.0,3.0,13.55,21.0,28.94,0.0
2018,8,14,6,0,54.0,31.0,3.1,13.8,37.0,53.53,35.86
2018,8,14,6,15,47.0,47.0,3.15,14.2,54.0,71.2,53.26
2018,8,14,6,30,40.0,63.0,3.2,14.6,71.0,82.05,63.65
2018,8,14,6,45,20.0,78.5,3.2,15.0,82.5,90.17,71.07
2018,8,14,7,0,0.0,94.0,3.2,15.4,94.0,91.26,71.88
2018,8,14,7,15,0.5,108.5,3.2,15.85,108.5,105.38,83.53
2018,8,14,7,30,1.0,123.0,3.2,16.3,123.0,119.6,94.99
2018,8,14,7,45,0.5,131.5,3.2,16.75,131.5,126.93,100.55
2018,8,14,8,0,0.0,140.0,3.2,17.2,140.0,134.36,106.09
2018,8,14,8,15,2.5,156.0,3.2,17.55,157.5,151.84,119.9
2018,8,14,8,30,5.0,172.0,3.2,17.9,175.0,169.52,133.69
2018,8,14,8,45,10.0,196.0,3.2,18.25,202.5,197.69,155.8
2018,8,14,9,0,15.0,220.0,3.2,18.6,230.0,226.16,177.85
2018,8,14,9,15,17.0,236.0,3.2,18.85,248.0,243.92,191.19
2018,8,14,9,30,19.0,252.0,3.2,19.1,266.0,261.72,204.48
2018,8,14,9,45,24.5,278.0,3.2,19.4,297.0,293.09,228.24
2018,8,14,10,0,30.0,304.0,3.2,19.7,328.0,337.77,261.8
2018,8,14,10,15,107.0,333.5,3.2,19.85,422.5,457.63,354.19
2018,8,14,10,30,184.0,363.0,3.2,20.0,517.0,565.36,434.63
2018,8,14,10,45,371.0,324.5,3.25,20.2,645.0,736.1,561.45
2018,8,14,11,0,558.0,286.0,3.3,20.4,773.0,881.95,665.94
2018,8,14,11,15,667.0,240.5,3.35,20.45,832.5,944.06,709.49
2018,8,14,11,30,776.0,195.0,3.4,20.5,892.0,992.72,741.55
2018,8,14,11,45,781.0,193.5,3.4,20.6,900.5,986.64,736.46
2018,8,14,12,0,786.0,192.0,3.4,20.7,909.0,977.3,729.78
2018,8,14,12,15,792.5,188.0,3.45,20.7,911.0,963.67,720.98
2018,8,14,12,30,799.0,184.0,3.5,20.7,913.0,946.81,710.1
2018,8,14,12,45,805.5,178.0,3.55,20.7,907.5,924.78,695.75
2018,8,14,13,0,812.0,172.0,3.6,20.7,902.0,899.6,679.28
2018,8,14,13,15,719.0,210.5,3.65,20.65,849.0,832.28,633.62
2018,8,14,13,30,626.0,249.0,3.7,20.6,796.0,764.14,584.35
2018,8,14,13,45,627.5,241.0,3.75,20.5,777.5,730.09,560.9
2018,8,14,14,0,629.0,233.0,3.8,20.4,759.0,694.2,535.46
2018,8,14,14,15,711.0,192.0,3.8,20.3,766.5,682.17,528.21
2018,8,14,14,30,793.0,151.0,3.8,20.2,774.0,662.02,514.13
2018,8,14,14,45,720.0,171.0,3.85,20.05,717.0,594.11,462.19
2018,8,14,15,0,647.0,191.0,3.9,19.9,660.0,532.02,413.89
2018,8,14,15,15,690.5,165.0,3.9,19.9,640.0,492.93,382.42
2018,8,14,15,30,734.0,139.0,3.9,19.9,620.0,448.38,345.15
2018,8,14,15,45,725.0,131.0,3.85,19.55,578.0,393.76,299.22
2018,8,14,16,0,716.0,123.0,3.8,19.2,536.0,339.36,252.24
2018,8,14,16,15,694.5,117.5,3.8,18.9,489.0,284.12,204.05
2018,8,14,16,30,673.0,112.0,3.8,18.6,442.0,230.94,157.65
2018,8,14,16,45,642.0,105.5,3.8,18.3,392.0,177.76,113.45
2018,8,14,17,0,611.0,99.0,3.8,18.0,342.0,128.24,76.8
2018,8,14,17,15,567.0,91.0,3.75,17.55,291.5,80.91,51.26
2018,8,14,17,30,523.0,83.0,3.7,17.1,241.0,59.24,46.82
2018,8,14,17,45,441.0,74.5,3.65,16.7,190.0,54.5,42.64
2018,8,14,18,0,359.0,66.0,3.6,16.3,139.0,49.43,37.95
2018,8,14,18,15,295.0,52.0,3.5,15.9,100.5,39.78,29.0
2018,8,14,18,30,231.0,38.0,3.4,15.5,62.0,29.69,19.08
2018,8,14,18,45,136.0,23.0,3.3,15.15,35.0,18.28,0.0
2018,8,14,19,0,41.0,8.0,3.2,14.8,8.0,7.63,0.0
2018,8,14,19,15,20.5,4.0,3.15,14.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,5,15,11.0,3.0,2.5,13.45,3.0,0.0,0.0
2018,8,15,5,30,22.0,6.0,2.6,13.8,6.0,10.09,0.0
2018,8,15,5,45,53.0,17.5,2.7,14.1,21.5,36.14,0.0
2018,8,15,6,0,84.0,29.0,2.8,14.4,37.0,65.55,44.27
2018,8,15,6,15,151.0,46.5,2.8,14.8,72.0,115.03,87.85
2018,8,15,6,30,218.0,64.0,2.8,15.2,107.0,171.59,136.99
2018,8,15,6,45,109.0,77.0,2.85,15.65,98.5,137.81,110.99
2018,8,15,7,0,0.0,90.0,2.9,16.1,90.0,87.05,68.08
2018,8,15,7,15,0.0,102.5,2.85,16.5,102.5,98.79,77.8
2018,8,15,7,30,0.0,115.0,2.8,16.9,115.0,110.62,87.3
2018,8,15,7,45,7.0,137.5,2.8,17.35,141.0,137.75,109.39
2018,8,15,8,0,14.0,160.0,2.8,17.8,167.0,165.47,131.6
2018,8,15,8,15,48.0,198.5,2.75,18.15,225.5,241.32,192.87
2018,8,15,8,30,82.0,237.0,2.7,18.5,284.0,312.02,248.44
2018,8,15,8,45,90.5,262.0,2.65,18.85,317.5,348.07,275.25
2018,8,15,9,0,99.0,287.0,2.6,19.2,351.0,384.31,301.87
2018,8,15,9,15,248.5,282.0,2.6,19.45,457.5,540.85,422.61
2018,8,15,9,30,398.0,277.0,2.6,19.7,564.0,692.31,533.94
2018,8,15,9,45,578.5,218.5,2.6,19.95,659.0,813.23,621.57
2018,8,15,10,0,759.0,160.0,2.6,20.2,754.0,928.7,698.88
2018,8,15,10,15,801.0,147.0,2.7,20.4,795.0,965.75,721.89
2018,8,15,10,30,843.0,134.0,2.8,20.6,836.0,1000.3,743.89
2018,8,15,10,45,853.0,133.0,2.85,20.75,859.5,1004.26,745.34
2018,8,15,11,0,863.0,132.0,2.9,20.9,883.0,1013.99,751.04
2018,8,15,11,15,869.0,131.5,2.95,20.95,899.0,1016.8,752.53
2018,8,15,11,30,875.0,131.0,3.0,21.0,915.0,1016.13,751.91
2018,8,15,11,45,880.0,129.0,3.1,21.05,923.5,1009.42,747.87
2018,8,15,12,0,885.0,127.0,3.2,21.1,932.0,999.22,741.66
2018,8,15,12,15,885.5,127.0,3.25,21.1,932.5,983.22,731.42
2018,8,15,12,30,886.0,127.0,3.3,21.1,933.0,963.91,719.06
2018,8,15,12,45,885.0,126.0,3.35,21.1,925.5,939.0,702.98
2018,8,15,13,0,884.0,125.0,3.4,21.1,918.0,911.04,684.82
2018,8,15,13,15,882.0,122.5,3.45,21.0,902.5,877.84,663.26
2018,8,15,13,30,880.0,120.0,3.5,20.9,887.0,841.92,639.69
2018,8,15,13,45,877.0,118.0,3.5,20.85,865.5,803.1,613.52
2018,8,15,14,0,874.0,116.0,3.5,20.8,844.0,761.92,585.48
2018,8,15,14,15,867.5,114.0,3.5,20.7,815.0,716.1,553.64
2018,8,15,14,30,861.0,112.0,3.5,20.6,786.0,668.58,518.31
2018,8,15,14,45,853.0,109.0,3.55,20.5,751.0,617.76,479.79
2018,8,15,15,0,845.0,106.0,3.6,20.4,716.0,565.82,439.3
2018,8,15,15,15,832.0,103.5,3.6,20.4,675.5,508.78,393.47
2018,8,15,15,30,819.0,101.0,3.6,20.4,635.0,453.22,347.39
2018,8,15,15,45,803.5,98.0,3.55,20.1,590.5,396.43,299.35
2018,8,15,16,0,788.0,95.0,3.5,19.8,546.0,340.38,250.63
2018,8,15,16,15,768.5,90.5,3.5,19.55,498.0,282.93,200.1
2018,8,15,16,30,749.0,86.0,3.5,19.3,450.0,227.19,151.12
2018,8,15,16,45,720.5,81.5,3.45,19.05,400.0,172.08,105.06
2018,8,15,17,0,692.0,77.0,3.4,18.8,350.0,116.01,63.53
2018,8,15,17,15,650.5,71.5,3.35,18.35,299.0,66.04,37.99
2018,8,15,17,30,609.0,66.0,3.3,17.9,248.0,45.61,34.69
2018,8,15,17,45,549.5,59.0,3.25,17.5,199.0,42.3,31.76
2018,8,15,18,0,490.0,52.0,3.2,17.1,150.0,38.83,28.52
2018,8,15,18,15,399.0,42.5,3.15,16.7,107.0,32.89,22.89
2018,8,15,18,30,308.0,33.0,3.1,16.3,64.0,26.66,16.28
2018,8,15,18,45,182.5,20.5,3.0,15.9,36.0,17.0,0.0
2018,8,15,19,0,57.0,8.0,2.9,15.5,8.0,7.63,0.0
2018,8,15,19,15,28.5,4.0,2.9,15.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,5,15,25.0,4.0,1.9,12.55,4.0,0.0,0.0
2018,8,16,5,30,50.0,8.0,2.0,13.0,8.0,17.55,0.0
2018,8,16,5,45,130.5,18.5,2.1,13.45,29.0,60.59,0.0
2018,8,16,6,0,211.0,29.0,2.2,13.9,50.0,112.31,77.46
2018,8,16,6,15,200.0,40.0,2.25,14.4,69.0,132.26,101.21
2018,8,16,6,30,189.0,51.0,2.3,14.9,88.0,151.24,120.33
2018,8,16,6,45,95.5,72.0,2.3,15.35,91.0,125.46,100.71
2018,8,16,7,0,2.0,93.0,2.3,15.8,94.0,91.5,71.92
2018,8,16,7,15,3.5,110.0,2.3,16.25,111.5,109.0,86.43
2018,8,16,7,30,5.0,127.0,2.3,16.7,129.0,126.63,100.7
2018,8,16,7,45,11.0,147.5,2.3,17.15,152.5,151.19,120.52
2018,8,16,8,0,17.0,168.0,2.3,17.6,176.0,176.24,140.39
2018,8,16,8,15,79.5,190.0,2.3,18.0,234.5,256.15,205.6
2018,8,16,8,30,142.0,212.0,2.3,18.4,293.0,343.85,274.97
2018,8,16,8,45,417.5,178.0,2.25,18.8,443.5,567.22,450.0
2018,8,16,9,0,693.0,144.0,2.2,19.2,594.0,789.78,610.39
2018,8,16,9,15,772.5,127.0,2.15,19.55,658.5,857.75,652.72
2018,8,16,9,30,852.0,110.0,2.1,19.9,723.0,923.64,693.89
2018,8,16,9,45,861.5,112.0,2.1,20.25,758.5,952.45,710.08
2018,8,16,10,0,871.0,114.0,2.1,20.6,794.0,978.34,724.63
2018,8,16,10,15,879.5,115.5,2.1,20.9,824.0,999.61,736.28
2018,8,16,10,30,888.0,117.0,2.1,21.2,854.0,1017.6,745.87
2018,8,16,10,45,893.5,118.5,2.15,21.45,877.5,1029.17,752.17
2018,8,16,11,0,899.0,120.0,2.2,21.7,901.0,1037.2,756.37
2018,8,16,11,15,902.5,121.0,2.25,21.85,916.5,1039.09,757.07
2018,8,16,11,30,906.0,122.0,2.3,22.0,932.0,1037.35,755.63
2018,8,16,11,45,908.0,122.0,2.4,22.1,940.0,1029.45,751.08
2018,8,16,12,0,910.0,122.0,2.5,22.2,948.0,1017.98,744.35
2018,8,16,12,15,911.5,121.5,2.6,22.25,948.5,1002.0,734.87
2018,8,16,12,30,913.0,121.0,2.7,22.3,949.0,982.56,723.17
2018,8,16,12,45,913.0,119.0,2.75,22.3,941.5,956.9,707.05
2018,8,16,13,0,913.0,117.0,2.8,22.3,934.0,928.04,688.8
2018,8,16,13,15,909.5,116.5,2.85,22.25,918.5,894.57,667.5
2018,8,16,13,30,906.0,116.0,2.9,22.2,903.0,858.35,644.18
2018,8,16,13,45,901.0,114.5,2.95,22.15,880.0,817.4,617.41
2018,8,16,14,0,896.0,113.0,3.0,22.1,857.0,774.17,588.76
2018,8,16,14,15,889.0,111.5,3.05,21.95,827.5,727.45,557.26
2018,8,16,14,30,882.0,110.0,3.1,21.8,798.0,679.01,522.01
2018,8,16,14,45,872.5,107.5,3.1,21.65,762.0,626.65,482.73
2018,8,16,15,0,863.0,105.0,3.1,21.5,726.0,573.29,441.55
2018,8,16,15,15,850.0,103.0,3.1,21.5,685.0,517.86,397.29
2018,8,16,15,30,837.0,101.0,3.1,21.5,644.0,459.52,349.52
2018,8,16,15,45,820.5,97.5,3.15,21.1,598.0,400.84,300.63
2018,8,16,16,0,804.0,94.0,3.2,20.7,552.0,342.99,250.95
2018,8,16,16,15,782.0,90.5,3.2,20.45,503.0,284.77,200.05
2018,8,16,16,30,760.0,87.0,3.2,20.2,454.0,228.56,150.98
2018,8,16,16,45,729.5,82.5,3.15,19.9,402.5,172.48,104.59
2018,8,16,17,0,699.0,78.0,3.1,19.6,351.0,115.6,63.04
2018,8,16,17,15,654.5,72.5,3.05,19.2,299.0,65.16,38.08
2018,8,16,17,30,610.0,67.0,3.0,18.8,247.0,46.61,35.44
2018,8,16,17,45,546.0,60.5,2.95,18.35,197.5,43.76,32.92
2018,8,16,18,0,482.0,54.0,2.9,17.9,148.0,40.83,30.14
2018,8,16,18,15,386.0,43.5,2.8,17.45,104.5,34.04,23.75
2018,8,16,18,30,290.0,33.0,2.7,17.0,61.0,26.9,16.15
2018,8,16,18,45,171.0,20.5,2.6,16.55,34.5,16.35,0.0
2018,8,16,19,0,52.0,8.0,2.5,16.1,8.0,7.63,0.0
2018,8,16,19,15,26.0,4.0,2.5,15.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,5,15,6.5,1.5,1.55,13.25,1.5,0.0,0.0
2018,8,17,5,30,13.0,3.0,1.6,13.7,3.0,5.43,0.0
2018,8,17,5,45,54.5,13.0,1.65,14.15,17.5,30.41,0.0
2018,8,17,6,0,96.0,23.0,1.7,14.6,32.0,68.19,45.12
2018,8,17,6,15,127.5,32.0,1.65,15.1,52.0,95.01,71.38
2018,8,17,6,30,159.0,41.0,1.6,15.6,72.0,125.74,99.05
2018,8,17,6,45,79.5,46.5,1.55,16.1,62.0,88.05,69.17
2018,8,17,7,0,0.0,52.0,1.5,16.6,52.0,48.33,35.42
2018,8,17,7,15,0.5,72.5,1.45,17.2,72.5,68.12,51.99
2018,8,17,7,30,1.0,93.0,1.4,17.8,93.0,88.61,68.77
2018,8,17,7,45,2.5,117.5,1.35,18.35,118.5,113.99,89.28
2018,8,17,8,0,4.0,142.0,1.3,18.9,144.0,139.56,109.52
2018,8,17,8,15,13.0,168.5,1.3,19.5,175.5,173.11,135.99
2018,8,17,8,30,22.0,195.0,1.3,20.1,207.0,207.36,162.47
2018,8,17,8,45,300.0,186.0,1.3,20.65,379.0,463.5,365.24
2018,8,17,9,0,578.0,177.0,1.3,21.2,551.0,725.66,554.38
2018,8,17,9,15,710.5,147.0,1.35,21.65,636.5,828.56,620.39
2018,8,17,9,30,843.0,117.0,1.4,22.1,722.0,930.93,684.93
2018,8,17,9,45,863.5,114.0,1.45,22.55,760.5,956.42,698.29
2018,8,17,10,0,884.0,111.0,1.5,23.0,799.0,987.46,716.11
2018,8,17,10,15,893.0,112.0,1.55,23.3,829.5,1008.85,728.09
2018,8,17,10,30,902.0,113.0,1.6,23.6,860.0,1026.92,738.14
2018,8,17,10,45,910.0,113.0,1.65,23.9,884.0,1039.48,744.83
2018,8,17,11,0,918.0,113.0,1.7,24.2,908.0,1048.47,749.47
2018,8,17,11,15,922.0,113.5,1.75,24.4,924.0,1050.32,750.09
2018,8,17,11,30,926.0,114.0,1.8,24.6,940.0,1048.47,748.61
2018,8,17,11,45,928.5,113.5,1.85,24.8,948.0,1040.38,743.38
2018,8,17,12,0,931.0,113.0,1.9,25.0,956.0,1028.63,736.02
2018,8,17,12,15,934.0,112.0,2.0,25.05,957.5,1013.23,727.51
2018,8,17,12,30,937.0,111.0,2.1,25.1,959.0,994.25,716.73
2018,8,17,12,45,939.0,109.0,2.15,25.1,952.5,969.82,702.02
2018,8,17,13,0,941.0,107.0,2.2,25.1,946.0,941.99,685.11
2018,8,17,13,15,938.0,106.5,2.25,25.05,931.0,908.08,664.27
2018,8,17,13,30,935.0,106.0,2.3,25.0,916.0,871.28,641.37
2018,8,17,13,45,932.0,104.5,2.4,24.95,894.0,830.79,616.14
2018,8,17,14,0,929.0,103.0,2.5,24.9,872.0,787.76,588.8
2018,8,17,14,15,922.0,102.0,2.55,24.8,842.0,740.07,557.6
2018,8,17,14,30,915.0,101.0,2.6,24.7,812.0,690.56,522.4
2018,8,17,14,45,905.5,99.5,2.6,24.55,776.0,637.52,483.37
2018,8,17,15,0,896.0,98.0,2.6,24.4,740.0,583.37,442.33
2018,8,17,15,15,883.5,95.5,2.6,24.4,697.5,526.0,397.36
2018,8,17,15,30,871.0,93.0,2.6,24.4,655.0,468.36,350.75
2018,8,17,15,45,854.5,91.0,2.6,24.0,609.0,406.22,299.85
2018,8,17,16,0,838.0,89.0,2.6,23.6,563.0,347.75,250.19
2018,8,17,16,15,815.5,86.5,2.6,23.25,513.5,288.28,198.96
2018,8,17,16,30,793.0,84.0,2.6,22.9,464.0,230.83,149.51
2018,8,17,16,45,761.5,79.5,2.55,22.55,411.0,172.64,102.13
2018,8,17,17,0,730.0,75.0,2.5,22.2,358.0,118.08,63.55
2018,8,17,17,15,685.5,70.5,2.4,21.55,305.0,62.48,36.11
2018,8,17,17,30,641.0,66.0,2.3,20.9,252.0,46.1,34.67
2018,8,17,17,45,576.5,59.5,2.2,20.3,201.5,43.2,32.15
2018,8,17,18,0,512.0,53.0,2.1,19.7,151.0,40.23,29.35
2018,8,17,18,15,411.5,43.0,2.0,19.0,106.5,33.86,23.37
2018,8,17,18,30,311.0,33.0,1.9,18.3,62.0,27.2,15.94
2018,8,17,18,45,177.5,19.5,1.85,17.65,34.0,16.45,0.0
2018,8,17,19,0,44.0,6.0,1.8,17.0,6.0,5.72,0.0
2018,8,17,19,15,22.0,3.0,1.8,16.75,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,18,5,15,10.5,2.0,1.5,14.35,2.0,0.0,0.0
2018,8,18,5,30,21.0,4.0,1.5,14.8,4.0,3.81,0.0
2018,8,18,5,45,101.0,19.5,1.5,15.2,28.0,53.79,0.0
2018,8,18,6,0,181.0,35.0,1.5,15.6,52.0,111.68,75.21
2018,8,18,6,15,267.0,52.0,1.45,16.1,94.0,172.44,131.37
2018,8,18,6,30,353.0,69.0,1.4,16.6,136.0,243.17,192.15
2018,8,18,6,45,402.0,80.5,1.35,17.1,179.5,299.03,240.21
2018,8,18,7,0,451.0,92.0,1.3,17.6,223.0,359.69,290.45
2018,8,18,7,15,497.0,102.5,1.25,18.2,273.0,421.78,339.72
2018,8,18,7,30,543.0,113.0,1.2,18.8,323.0,487.47,389.7
2018,8,18,7,45,578.0,121.5,1.15,19.35,373.0,551.3,436.15
2018,8,18,8,0,613.0,130.0,1.1,19.9,423.0,612.62,479.04
2018,8,18,8,15,670.5,129.0,1.1,20.45,481.5,681.82,526.91
2018,8,18,8,30,728.0,128.0,1.1,21.0,540.0,753.17,573.11
2018,8,18,8,45,755.5,130.0,1.05,21.55,588.5,804.37,603.52
2018,8,18,9,0,783.0,132.0,1.0,22.1,637.0,850.34,629.81
2018,8,18,9,15,791.5,138.5,1.05,22.55,677.0,887.4,651.56
2018,8,18,9,30,800.0,145.0,1.1,23.0,717.0,921.9,671.55
2018,8,18,9,45,803.5,152.5,1.15,23.45,751.5,949.97,687.31
2018,8,18,10,0,807.0,160.0,1.2,23.9,786.0,974.91,701.12
2018,8,18,10,15,816.0,162.5,1.25,24.25,816.0,996.72,713.26
2018,8,18,10,30,825.0,165.0,1.3,24.6,846.0,1015.36,723.5
2018,8,18,10,45,831.5,166.5,1.4,24.95,869.0,1027.14,730.42
2018,8,18,11,0,838.0,168.0,1.5,25.3,892.0,1035.49,735.36
2018,8,18,11,15,842.0,169.5,1.6,25.4,908.0,1037.83,737.41
2018,8,18,11,30,846.0,171.0,1.7,25.5,924.0,1036.64,737.41
2018,8,18,11,45,847.5,172.0,1.8,25.6,931.5,1028.91,733.43
2018,8,18,12,0,849.0,173.0,1.9,25.7,939.0,1017.71,727.36
2018,8,18,12,15,851.0,171.5,2.0,25.65,939.5,1001.05,718.31
2018,8,18,12,30,853.0,170.0,2.1,25.6,940.0,981.06,707.14
2018,8,18,12,45,853.5,168.0,2.2,25.6,932.5,955.96,692.49
2018,8,18,13,0,854.0,166.0,2.3,25.6,925.0,927.79,675.75
2018,8,18,13,15,849.5,165.0,2.35,25.45,909.0,893.4,654.7
2018,8,18,13,30,845.0,164.0,2.4,25.3,893.0,856.49,631.82
2018,8,18,13,45,838.0,162.5,2.5,25.15,869.5,814.84,605.83
2018,8,18,14,0,831.0,161.0,2.6,25.0,846.0,771.26,577.67
2018,8,18,14,15,821.5,159.0,2.65,24.8,816.0,723.75,544.89
2018,8,18,14,30,812.0,157.0,2.7,24.6,786.0,674.99,510.32
2018,8,18,14,45,799.5,154.5,2.75,24.4,749.5,622.94,472.39
2018,8,18,15,0,787.0,152.0,2.8,24.2,713.0,568.55,431.63
2018,8,18,15,15,771.5,147.5,2.8,24.2,671.0,511.95,387.52
2018,8,18,15,30,756.0,143.0,2.8,24.2,629.0,455.74,342.41
2018,8,18,15,45,735.0,138.0,2.8,23.65,582.0,397.66,295.33
2018,8,18,16,0,714.0,133.0,2.8,23.1,535.0,341.12,248.16
2018,8,18,16,15,687.5,127.5,2.8,22.75,485.5,284.5,200.16
2018,8,18,16,30,661.0,122.0,2.8,22.4,436.0,230.6,154.6
2018,8,18,16,45,626.5,114.0,2.75,22.05,384.5,176.4,111.18
2018,8,18,17,0,592.0,106.0,2.7,21.7,333.0,126.37,76.07
2018,8,18,17,15,545.5,96.5,2.65,21.1,281.5,79.2,53.08
2018,8,18,17,30,499.0,87.0,2.6,20.5,230.0,63.94,50.23
2018,8,18,17,45,436.5,75.0,2.55,19.95,181.5,55.4,42.78
2018,8,18,18,0,374.0,63.0,2.5,19.4,133.0,47.62,35.74
2018,8,18,18,15,287.0,48.0,2.45,18.85,92.0,37.01,25.99
2018,8,18,18,30,200.0,33.0,2.4,18.3,51.0,25.94,14.49
2018,8,18,18,45,111.5,18.5,2.3,17.75,27.5,17.63,0.0
2018,8,18,19,0,23.0,4.0,2.2,17.2,4.0,3.81,0.0
2018,8,18,19,15,11.5,2.0,2.25,16.95,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,2.05,13.55,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,2.1,13.9,2.0,1.91,0.0
2018,8,19,5,45,20.0,12.5,2.15,14.25,14.0,16.95,0.0
2018,8,19,6,0,35.0,23.0,2.2,14.6,26.0,37.93,22.31
2018,8,19,6,15,54.5,40.5,2.15,15.0,49.0,66.76,48.95
2018,8,19,6,30,74.0,58.0,2.1,15.4,72.0,97.12,75.65
2018,8,19,6,45,42.0,71.0,2.1,15.8,79.5,92.77,72.99
2018,8,19,7,0,10.0,84.0,2.1,16.2,87.0,86.35,67.62
2018,8,19,7,15,5.5,96.0,2.05,16.6,97.5,95.49,75.11
2018,8,19,7,30,1.0,108.0,2.0,17.0,108.0,104.25,82.0
2018,8,19,7,45,1.5,124.5,1.95,17.45,125.0,120.72,95.18
2018,8,19,8,0,2.0,141.0,1.9,17.9,142.0,137.24,108.15
2018,8,19,8,15,10.0,169.5,1.9,18.3,175.0,172.06,135.96
2018,8,19,8,30,18.0,198.0,1.9,18.7,208.0,207.51,163.75
2018,8,19,8,45,56.5,231.0,1.9,19.15,266.5,285.37,225.19
2018,8,19,9,0,95.0,264.0,1.9,19.6,325.0,355.83,279.17
2018,8,19,9,15,363.5,236.0,1.9,20.05,492.0,607.86,472.06
2018,8,19,9,30,632.0,208.0,1.9,20.5,659.0,839.92,636.46
2018,8,19,9,45,724.0,181.0,1.95,21.0,722.0,911.35,680.3
2018,8,19,10,0,816.0,154.0,2.0,21.5,785.0,977.04,720.86
2018,8,19,10,15,828.0,155.5,2.05,21.8,817.0,1000.83,734.23
2018,8,19,10,30,840.0,157.0,2.1,22.1,849.0,1021.49,746.06
2018,8,19,10,45,850.0,156.5,2.15,22.45,873.0,1034.71,753.05
2018,8,19,11,0,860.0,156.0,2.2,22.8,897.0,1044.48,758.02
2018,8,19,11,15,866.0,156.0,2.25,23.0,913.5,1047.23,759.09
2018,8,19,11,30,872.0,156.0,2.3,23.2,930.0,1046.37,758.06
2018,8,19,11,45,876.5,155.0,2.3,23.4,938.5,1039.33,752.68
2018,8,19,12,0,881.0,154.0,2.3,23.6,947.0,1019.99,739.62
2018,8,19,12,15,876.0,157.0,2.35,23.65,945.5,1009.49,733.43
2018,8,19,12,30,871.0,160.0,2.4,23.7,944.0,987.06,719.5
2018,8,19,12,45,862.0,164.0,2.45,23.7,934.0,958.89,702.07
2018,8,19,13,0,853.0,168.0,2.5,23.7,924.0,927.98,682.79
2018,8,19,13,15,849.0,166.5,2.55,23.6,908.0,893.45,661.25
2018,8,19,13,30,845.0,165.0,2.6,23.5,892.0,856.39,637.82
2018,8,19,13,45,839.0,162.5,2.65,23.4,868.5,814.47,610.84
2018,8,19,14,0,833.0,160.0,2.7,23.3,845.0,770.56,581.7
2018,8,19,14,15,823.0,158.5,2.75,23.1,814.5,723.03,548.55
2018,8,19,14,30,813.0,157.0,2.8,22.9,784.0,674.26,513.64
2018,8,19,14,45,798.5,154.5,2.85,22.7,746.5,620.92,474.4
2018,8,19,15,0,784.0,152.0,2.9,22.5,709.0,565.43,432.46
2018,8,19,15,15,763.0,148.5,2.9,22.5,664.0,507.15,386.71
2018,8,19,15,30,742.0,145.0,2.9,22.5,619.0,449.85,340.44
2018,8,19,15,45,658.5,153.0,2.9,21.95,551.0,380.4,285.18
2018,8,19,16,0,575.0,161.0,2.9,21.4,483.0,319.67,236.23
2018,8,19,16,15,499.5,157.0,2.95,21.05,418.0,258.78,187.11
2018,8,19,16,30,424.0,153.0,3.0,20.7,353.0,207.0,146.12
2018,8,19,16,45,459.5,133.0,3.0,20.3,327.0,166.75,111.47
2018,8,19,17,0,495.0,113.0,3.0,19.9,301.0,122.5,77.48
2018,8,19,17,15,452.5,100.5,2.95,19.35,252.5,78.6,55.14
2018,8,19,17,30,410.0,88.0,2.9,18.8,204.0,63.49,50.19
2018,8,19,17,45,355.0,75.5,2.9,18.25,161.0,55.75,43.37
2018,8,19,18,0,300.0,63.0,2.9,17.7,118.0,47.62,35.96
2018,8,19,18,15,219.5,46.5,2.8,17.25,80.0,35.83,25.08
2018,8,19,18,30,139.0,30.0,2.7,16.8,42.0,23.51,12.17
2018,8,19,18,45,75.5,16.5,2.65,16.35,22.5,15.73,0.0
2018,8,19,19,0,12.0,3.0,2.6,15.9,3.0,0.0,0.0
2018,8,19,19,15,6.0,1.5,2.6,15.7,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
