Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,20,5,15,2.5,1.0,2.05,13.3,1.0,0.0,0.0
2018,8,20,5,30,5.0,2.0,2.1,13.5,2.0,0.0,0.0
2018,8,20,5,45,13.5,8.5,2.1,13.75,9.5,11.5,0.0
2018,8,20,6,0,22.0,15.0,2.1,14.0,17.0,23.51,11.44
2018,8,20,6,15,29.5,28.5,2.05,14.2,33.0,42.49,29.31
2018,8,20,6,30,37.0,42.0,2.0,14.4,49.0,61.9,46.59
2018,8,20,6,45,22.0,49.5,1.95,14.65,54.0,58.84,44.64
2018,8,20,7,0,7.0,57.0,1.9,14.9,59.0,56.73,42.92
2018,8,20,7,15,3.5,63.5,1.85,15.2,64.5,61.11,46.54
2018,8,20,7,30,0.0,70.0,1.8,15.5,70.0,65.13,49.7
2018,8,20,7,45,0.0,82.5,1.7,15.8,82.5,77.03,59.45
2018,8,20,8,0,0.0,95.0,1.6,16.1,95.0,89.09,69.19
2018,8,20,8,15,0.0,108.5,1.6,16.5,108.5,102.17,79.6
2018,8,20,8,30,0.0,122.0,1.6,16.9,122.0,115.26,89.88
2018,8,20,8,45,2.5,149.0,1.55,17.3,150.5,143.95,112.75
2018,8,20,9,0,5.0,176.0,1.5,17.7,179.0,172.91,135.41
2018,8,20,9,15,81.0,225.0,1.55,18.15,282.5,301.46,238.3
2018,8,20,9,30,157.0,274.0,1.6,18.6,386.0,439.24,343.21
2018,8,20,9,45,415.5,244.5,1.6,19.0,560.5,681.96,523.92
2018,8,20,10,0,674.0,215.0,1.6,19.4,735.0,911.54,681.3
2018,8,20,10,15,709.0,208.5,1.65,19.75,774.0,947.23,700.75
2018,8,20,10,30,744.0,202.0,1.7,20.1,813.0,980.6,720.84
2018,8,20,10,45,753.0,203.0,1.75,20.4,836.0,993.46,727.77
2018,8,20,11,0,762.0,204.0,1.8,20.7,859.0,1003.14,733.0
2018,8,20,11,15,766.5,205.5,1.85,20.9,874.5,1005.58,733.99
2018,8,20,11,30,771.0,207.0,1.9,21.1,890.0,1004.69,733.05
2018,8,20,11,45,773.0,208.5,1.95,21.3,898.0,997.99,728.51
2018,8,20,12,0,775.0,210.0,2.0,21.5,906.0,988.0,722.01
2018,8,20,12,15,795.5,198.5,2.1,21.55,912.5,973.68,713.81
2018,8,20,12,30,816.0,187.0,2.2,21.6,919.0,961.94,707.32
2018,8,20,12,45,841.0,169.5,2.25,21.7,918.5,944.42,696.38
2018,8,20,13,0,866.0,152.0,2.3,21.8,918.0,922.62,682.67
2018,8,20,13,15,861.5,151.5,2.35,21.75,902.0,888.32,661.01
2018,8,20,13,30,857.0,151.0,2.4,21.7,886.0,851.46,637.53
2018,8,20,13,45,850.5,149.5,2.45,21.65,862.5,809.71,610.46
2018,8,20,14,0,844.0,148.0,2.5,21.6,839.0,765.94,581.59
2018,8,20,14,15,835.5,145.5,2.55,21.4,808.5,718.06,548.07
2018,8,20,14,30,827.0,143.0,2.6,21.2,778.0,668.78,512.63
2018,8,20,14,45,814.5,140.5,2.65,21.0,741.5,615.98,473.54
2018,8,20,15,0,802.0,138.0,2.7,20.8,705.0,562.67,432.85
2018,8,20,15,15,786.5,134.5,2.7,20.8,663.0,506.73,388.45
2018,8,20,15,30,771.0,131.0,2.7,20.8,621.0,448.31,340.91
2018,8,20,15,45,750.5,126.5,2.8,20.2,574.5,390.07,293.03
2018,8,20,16,0,730.0,122.0,2.9,19.6,528.0,333.27,244.86
2018,8,20,16,15,702.5,117.0,2.9,19.2,478.0,275.96,195.44
2018,8,20,16,30,675.0,112.0,2.9,18.8,428.0,221.45,148.68
2018,8,20,16,45,638.5,105.5,2.9,18.4,376.5,167.49,105.13
2018,8,20,17,0,602.0,99.0,2.9,18.0,325.0,117.93,70.69
2018,8,20,17,15,552.0,91.0,2.9,17.45,274.0,71.51,49.73
2018,8,20,17,30,502.0,83.0,2.9,16.9,223.0,61.03,48.42
2018,8,20,17,45,432.5,72.0,2.9,16.35,174.5,53.37,41.6
2018,8,20,18,0,363.0,61.0,2.9,15.8,126.0,46.28,35.03
2018,8,20,18,15,264.5,46.0,2.85,15.45,85.0,35.6,24.99
2018,8,20,18,30,166.0,31.0,2.8,15.1,44.0,24.45,12.25
2018,8,20,18,45,87.5,16.5,2.7,14.7,23.0,15.73,0.0
2018,8,20,19,0,9.0,2.0,2.6,14.3,2.0,0.0,0.0
2018,8,20,19,15,4.5,1.0,2.6,14.15,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,1.9,12.65,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.0,12.9,2.0,0.0,0.0
2018,8,21,5,45,24.5,13.5,2.05,13.15,15.5,19.02,0.0
2018,8,21,6,0,44.0,25.0,2.1,13.4,29.0,43.86,25.53
2018,8,21,6,15,63.0,46.5,2.15,13.7,56.0,78.65,58.66
2018,8,21,6,30,82.0,68.0,2.2,14.0,83.0,114.09,90.0
2018,8,21,6,45,77.0,87.5,2.2,14.3,105.0,137.0,110.5
2018,8,21,7,0,72.0,107.0,2.2,14.6,127.0,151.66,123.4
2018,8,21,7,15,63.0,126.5,2.15,14.95,146.5,170.01,138.62
2018,8,21,7,30,54.0,146.0,2.1,15.3,166.0,187.3,152.37
2018,8,21,7,45,54.0,167.0,2.05,15.6,189.5,211.47,171.55
2018,8,21,8,0,54.0,188.0,2.0,15.9,213.0,235.47,190.15
2018,8,21,8,15,60.0,211.0,2.0,16.25,242.0,266.21,213.93
2018,8,21,8,30,66.0,234.0,2.0,16.6,271.0,297.18,237.46
2018,8,21,8,45,69.5,255.0,2.0,16.95,297.0,323.92,257.27
2018,8,21,9,0,73.0,276.0,2.0,17.3,323.0,350.62,276.77
2018,8,21,9,15,76.5,296.5,2.0,17.6,348.5,376.66,295.57
2018,8,21,9,30,80.0,317.0,2.0,17.9,374.0,402.52,314.03
2018,8,21,9,45,78.0,333.0,2.0,18.2,390.5,417.91,324.29
2018,8,21,10,0,76.0,349.0,2.0,18.5,407.0,432.87,334.22
2018,8,21,10,15,71.0,360.0,2.05,18.75,416.0,438.93,337.66
2018,8,21,10,30,66.0,371.0,2.1,19.0,425.0,444.54,340.84
2018,8,21,10,45,63.5,378.0,2.1,19.25,431.0,447.9,342.43
2018,8,21,11,0,61.0,385.0,2.1,19.5,437.0,450.93,343.83
2018,8,21,11,15,45.5,365.5,2.15,19.65,404.5,412.68,314.85
2018,8,21,11,30,30.0,346.0,2.2,19.8,372.0,374.87,286.21
2018,8,21,11,45,26.0,332.5,2.25,19.95,355.5,355.06,271.29
2018,8,21,12,0,22.0,319.0,2.3,20.1,339.0,325.96,249.31
2018,8,21,12,15,20.0,307.5,2.35,20.15,325.5,311.68,238.6
2018,8,21,12,30,18.0,296.0,2.4,20.2,312.0,297.53,227.91
2018,8,21,12,45,17.5,292.0,2.4,20.25,307.5,292.08,223.82
2018,8,21,13,0,17.0,288.0,2.4,20.3,303.0,286.61,219.71
2018,8,21,13,15,18.0,292.0,2.45,20.2,307.5,289.99,222.56
2018,8,21,13,30,19.0,296.0,2.5,20.1,312.0,293.15,225.24
2018,8,21,13,45,28.5,293.5,2.5,20.05,317.0,299.57,230.65
2018,8,21,14,0,38.0,291.0,2.5,20.0,322.0,301.2,232.39
2018,8,21,14,15,90.5,293.5,2.5,19.8,363.5,338.18,262.16
2018,8,21,14,30,143.0,296.0,2.5,19.6,405.0,366.8,284.95
2018,8,21,14,45,141.0,285.5,2.5,19.45,389.0,346.06,269.13
2018,8,21,15,0,139.0,275.0,2.5,19.3,373.0,325.3,253.3
2018,8,21,15,15,135.5,261.0,2.5,19.3,351.5,300.81,234.25
2018,8,21,15,30,132.0,247.0,2.5,19.3,330.0,276.6,215.19
2018,8,21,15,45,141.0,238.0,2.5,18.8,321.0,261.46,203.2
2018,8,21,16,0,150.0,229.0,2.5,18.3,312.0,244.96,189.71
2018,8,21,16,15,196.5,211.0,2.45,18.0,309.0,229.54,175.42
2018,8,21,16,30,243.0,193.0,2.4,17.7,306.0,204.72,152.93
2018,8,21,16,45,263.5,173.5,2.4,17.35,283.0,173.23,126.54
2018,8,21,17,0,284.0,154.0,2.4,17.0,260.0,139.4,100.66
2018,8,21,17,15,252.0,136.0,2.35,16.65,219.0,103.68,85.73
2018,8,21,17,30,220.0,118.0,2.3,16.3,178.0,88.78,72.86
2018,8,21,17,45,180.0,92.0,2.25,15.9,134.5,70.83,56.96
2018,8,21,18,0,140.0,66.0,2.2,15.5,91.0,52.12,40.11
2018,8,21,18,15,97.5,43.5,2.15,15.25,58.0,35.21,24.57
2018,8,21,18,30,55.0,21.0,2.1,15.0,25.0,17.59,6.5
2018,8,21,18,45,29.0,11.0,2.0,14.75,13.0,10.48,0.0
2018,8,21,19,0,3.0,1.0,1.9,14.5,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,1.9,14.4,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,0.95,13.15,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,8,22,5,45,23.5,11.0,1.05,13.7,13.0,16.37,0.0
2018,8,22,6,0,43.0,20.0,1.1,14.0,24.0,36.58,19.56
2018,8,22,6,15,73.0,40.5,1.1,14.3,52.0,74.37,54.78
2018,8,22,6,30,103.0,61.0,1.1,14.6,80.0,114.03,89.5
2018,8,22,6,45,61.0,65.5,1.1,14.9,77.5,102.1,80.97
2018,8,22,7,0,19.0,70.0,1.1,15.2,75.0,80.01,62.6
2018,8,22,7,15,9.5,76.0,1.1,15.55,78.5,77.13,60.07
2018,8,22,7,30,0.0,82.0,1.1,15.9,82.0,77.01,59.58
2018,8,22,7,45,0.0,92.5,1.1,16.25,92.5,87.05,67.69
2018,8,22,8,0,0.0,103.0,1.1,16.6,103.0,97.12,75.66
2018,8,22,8,15,1.0,128.5,1.1,16.95,129.0,123.07,96.55
2018,8,22,8,30,2.0,154.0,1.1,17.3,155.0,149.21,117.19
2018,8,22,8,45,6.0,179.0,1.1,17.65,182.5,177.48,139.31
2018,8,22,9,0,10.0,204.0,1.1,18.0,210.0,206.01,161.28
2018,8,22,9,15,16.0,228.5,1.15,18.35,239.5,236.04,184.22
2018,8,22,9,30,22.0,253.0,1.2,18.7,269.0,266.31,207.03
2018,8,22,9,45,35.0,289.0,1.25,19.05,315.5,328.73,254.08
2018,8,22,10,0,48.0,325.0,1.3,19.4,362.0,379.57,291.35
2018,8,22,10,15,105.5,350.0,1.4,19.65,435.0,475.87,363.17
2018,8,22,10,30,163.0,375.0,1.5,19.9,508.0,559.02,423.46
2018,8,22,10,45,331.5,343.5,1.55,20.2,623.5,705.0,529.51
2018,8,22,11,0,500.0,312.0,1.6,20.5,739.0,850.65,630.12
2018,8,22,11,15,606.0,276.5,1.7,20.65,803.5,917.96,676.03
2018,8,22,11,30,712.0,241.0,1.8,20.8,868.0,980.71,718.33
2018,8,22,11,45,720.0,238.5,1.85,20.9,877.0,975.97,714.59
2018,8,22,12,0,728.0,236.0,1.9,21.0,886.0,968.01,709.65
2018,8,22,12,15,741.5,227.0,2.0,21.0,889.0,955.48,702.71
2018,8,22,12,30,755.0,218.0,2.1,21.0,892.0,939.59,693.59
2018,8,22,12,45,771.0,206.0,2.15,21.0,888.5,919.56,681.22
2018,8,22,13,0,787.0,194.0,2.2,21.0,885.0,892.44,664.15
2018,8,22,13,15,784.0,191.5,2.25,20.85,869.5,859.45,643.44
2018,8,22,13,30,781.0,189.0,2.3,20.7,854.0,824.08,620.97
2018,8,22,13,45,777.0,185.5,2.3,20.55,832.0,786.34,595.77
2018,8,22,14,0,773.0,182.0,2.3,20.4,810.0,744.4,566.66
2018,8,22,14,15,765.0,178.5,2.35,20.2,781.0,697.95,534.09
2018,8,22,14,30,757.0,175.0,2.4,20.0,752.0,650.3,499.76
2018,8,22,14,45,745.5,170.5,2.4,19.75,716.0,598.67,461.41
2018,8,22,15,0,734.0,166.0,2.4,19.5,680.0,546.64,421.64
2018,8,22,15,15,717.0,161.0,2.4,19.5,638.0,491.35,377.86
2018,8,22,15,30,700.0,156.0,2.4,19.5,596.0,436.76,333.36
2018,8,22,15,45,678.0,150.5,2.4,18.95,550.5,380.83,287.33
2018,8,22,16,0,656.0,145.0,2.4,18.4,505.0,326.68,241.55
2018,8,22,16,15,627.0,139.0,2.4,18.05,456.5,272.39,195.13
2018,8,22,16,30,598.0,133.0,2.4,17.7,408.0,221.25,151.77
2018,8,22,16,45,560.0,124.0,2.35,17.35,357.5,168.8,110.04
2018,8,22,17,0,522.0,115.0,2.3,17.0,307.0,121.43,77.62
2018,8,22,17,15,471.0,104.0,2.25,16.55,256.5,77.04,62.52
2018,8,22,17,30,420.0,93.0,2.2,16.1,206.0,67.82,54.53
2018,8,22,17,45,352.0,78.5,2.15,15.7,159.0,58.55,46.21
2018,8,22,18,0,284.0,64.0,2.1,15.3,112.0,48.84,37.23
2018,8,22,18,15,203.5,45.5,2.05,15.0,74.0,35.37,24.61
2018,8,22,18,30,123.0,27.0,2.0,14.7,36.0,21.3,7.85
2018,8,22,18,45,64.5,14.0,1.9,14.35,18.5,13.34,0.0
2018,8,22,19,0,6.0,1.0,1.8,14.0,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.75,13.85,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,1.6,12.6,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,1.7,13.0,1.0,0.0,0.0
2018,8,23,5,45,24.5,12.0,1.75,13.35,14.0,17.56,0.0
2018,8,23,6,0,47.0,23.0,1.8,13.7,27.0,42.06,22.47
2018,8,23,6,15,91.5,42.0,1.85,14.1,56.0,89.48,66.77
2018,8,23,6,30,136.0,61.0,1.9,14.5,85.0,134.9,106.6
2018,8,23,6,45,86.5,72.5,1.95,14.85,89.5,123.13,98.65
2018,8,23,7,0,37.0,84.0,2.0,15.2,94.0,105.76,84.46
2018,8,23,7,15,18.5,90.0,2.0,15.5,95.0,101.7,80.89
2018,8,23,7,30,0.0,96.0,2.0,15.8,96.0,91.4,71.67
2018,8,23,7,45,5.0,123.5,2.0,16.1,126.0,122.41,97.27
2018,8,23,8,0,10.0,151.0,2.0,16.4,156.0,153.93,122.8
2018,8,23,8,15,21.5,181.5,2.0,16.7,193.0,194.05,155.05
2018,8,23,8,30,33.0,212.0,2.0,17.0,230.0,245.92,196.0
2018,8,23,8,45,39.5,235.0,1.95,17.3,258.5,276.42,219.16
2018,8,23,9,0,46.0,258.0,1.9,17.6,287.0,307.16,242.21
2018,8,23,9,15,60.0,284.0,1.95,17.9,324.5,348.17,273.21
2018,8,23,9,30,74.0,310.0,2.0,18.2,362.0,389.6,304.0
2018,8,23,9,45,94.5,334.5,2.0,18.45,404.5,435.74,338.06
2018,8,23,10,0,115.0,359.0,2.0,18.7,447.0,496.05,381.8
2018,8,23,10,15,144.5,372.0,2.05,18.95,487.0,538.58,412.53
2018,8,23,10,30,174.0,385.0,2.1,19.2,527.0,581.05,442.94
2018,8,23,10,45,287.0,370.5,2.1,19.4,612.0,689.94,522.42
2018,8,23,11,0,400.0,356.0,2.1,19.6,697.0,796.39,597.14
2018,8,23,11,15,506.5,325.0,2.15,19.75,764.5,866.72,646.45
2018,8,23,11,30,613.0,294.0,2.2,19.9,832.0,935.32,693.97
2018,8,23,11,45,638.5,286.0,2.25,20.0,850.5,943.1,698.94
2018,8,23,12,0,664.0,278.0,2.3,20.1,869.0,947.5,702.34
2018,8,23,12,15,670.5,273.5,2.4,20.15,870.0,933.71,694.0
2018,8,23,12,30,677.0,269.0,2.5,20.2,871.0,917.0,683.8
2018,8,23,12,45,682.5,263.0,2.55,20.2,865.0,895.04,669.73
2018,8,23,13,0,688.0,257.0,2.6,20.2,859.0,870.32,653.68
2018,8,23,13,15,686.0,252.5,2.65,20.15,844.0,838.03,632.26
2018,8,23,13,30,684.0,248.0,2.7,20.1,829.0,803.64,609.11
2018,8,23,13,45,680.0,243.0,2.75,20.05,807.0,765.29,582.78
2018,8,23,14,0,676.0,238.0,2.8,20.0,785.0,725.31,554.79
2018,8,23,14,15,667.0,232.5,2.85,19.8,755.5,680.01,522.65
2018,8,23,14,30,658.0,227.0,2.9,19.6,726.0,633.9,489.15
2018,8,23,14,45,646.5,220.0,2.95,19.45,690.5,584.38,452.17
2018,8,23,15,0,635.0,213.0,3.0,19.3,655.0,534.76,414.09
2018,8,23,15,15,617.0,206.0,3.0,19.3,614.0,482.14,372.36
2018,8,23,15,30,599.0,199.0,3.0,19.3,573.0,429.34,329.48
2018,8,23,15,45,578.0,189.5,3.05,18.8,528.0,375.57,285.54
2018,8,23,16,0,557.0,180.0,3.1,18.3,483.0,323.62,242.02
2018,8,23,16,15,530.0,169.0,3.15,17.95,435.5,270.94,197.51
2018,8,23,16,30,503.0,158.0,3.2,17.6,388.0,221.21,155.85
2018,8,23,16,45,455.5,142.0,3.2,17.25,331.0,168.01,114.23
2018,8,23,17,0,408.0,126.0,3.2,16.9,274.0,120.7,81.54
2018,8,23,17,15,369.0,113.0,3.2,16.5,231.0,81.69,66.65
2018,8,23,17,30,330.0,100.0,3.2,16.1,188.0,73.16,59.22
2018,8,23,17,45,272.0,82.0,3.2,15.65,144.0,63.98,50.95
2018,8,23,18,0,214.0,64.0,3.2,15.2,100.0,50.73,38.81
2018,8,23,18,15,149.0,43.5,3.1,14.95,64.5,35.19,24.29
2018,8,23,18,30,84.0,23.0,3.0,14.7,29.0,19.12,4.93
2018,8,23,18,45,43.5,12.0,2.95,14.4,15.0,11.44,0.0
2018,8,23,19,0,3.0,1.0,2.9,14.1,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.9,14.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,2.2,12.35,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,2.3,12.6,1.0,0.0,0.0
2018,8,24,5,45,12.5,8.5,2.4,12.85,9.5,11.22,0.0
2018,8,24,6,0,22.0,16.0,2.5,13.1,18.0,24.87,10.5
2018,8,24,6,15,36.0,31.0,2.5,13.4,36.5,48.69,34.12
2018,8,24,6,30,50.0,46.0,2.5,13.7,55.0,72.91,55.74
2018,8,24,6,45,34.5,59.5,2.45,14.05,66.5,76.44,59.61
2018,8,24,7,0,19.0,73.0,2.4,14.4,78.0,83.62,65.93
2018,8,24,7,15,9.5,82.5,2.35,14.75,85.0,83.98,66.09
2018,8,24,7,30,0.0,92.0,2.3,15.1,92.0,87.32,68.49
2018,8,24,7,45,0.0,104.5,2.25,15.5,104.5,99.34,78.21
2018,8,24,8,0,0.0,117.0,2.2,15.9,117.0,111.37,87.78
2018,8,24,8,15,0.5,135.5,2.15,16.25,136.0,129.94,102.6
2018,8,24,8,30,1.0,154.0,2.1,16.6,155.0,148.54,117.24
2018,8,24,8,45,4.0,172.0,2.05,17.0,174.5,168.76,133.06
2018,8,24,9,0,7.0,190.0,2.0,17.4,194.0,189.16,148.83
2018,8,24,9,15,12.0,215.0,2.0,17.7,223.0,218.7,171.77
2018,8,24,9,30,17.0,240.0,2.0,18.0,252.0,248.45,194.54
2018,8,24,9,45,29.0,275.5,2.05,18.35,297.0,308.67,240.71
2018,8,24,10,0,41.0,311.0,2.1,18.7,342.0,357.88,277.54
2018,8,24,10,15,58.5,342.5,2.15,18.95,389.0,408.15,314.94
2018,8,24,10,30,76.0,374.0,2.2,19.2,436.0,458.36,351.7
2018,8,24,10,45,74.0,382.5,2.25,19.5,444.0,463.83,354.61
2018,8,24,11,0,72.0,391.0,2.3,19.8,452.0,468.9,357.53
2018,8,24,11,15,156.5,382.0,2.35,19.95,518.0,553.87,421.95
2018,8,24,11,30,241.0,373.0,2.4,20.1,584.0,636.3,482.61
2018,8,24,11,45,331.0,363.5,2.4,20.3,656.0,708.74,534.93
2018,8,24,12,0,421.0,354.0,2.4,20.5,728.0,787.41,590.2
2018,8,24,12,15,526.5,320.5,2.45,20.55,787.5,842.12,629.82
2018,8,24,12,30,632.0,287.0,2.5,20.6,847.0,891.98,665.75
2018,8,24,12,45,638.0,282.0,2.55,20.65,843.0,872.39,652.44
2018,8,24,13,0,644.0,277.0,2.6,20.7,839.0,850.14,637.85
2018,8,24,13,15,638.5,275.0,2.65,20.7,823.5,818.46,616.52
2018,8,24,13,30,633.0,273.0,2.7,20.7,808.0,785.01,593.74
2018,8,24,13,45,625.5,268.5,2.75,20.65,785.0,746.15,566.97
2018,8,24,14,0,618.0,264.0,2.8,20.6,762.0,706.11,538.88
2018,8,24,14,15,608.0,257.5,2.85,20.45,732.5,660.78,506.66
2018,8,24,14,30,598.0,251.0,2.9,20.3,703.0,615.61,473.81
2018,8,24,14,45,584.5,244.0,2.9,20.15,668.0,567.57,437.86
2018,8,24,15,0,571.0,237.0,2.9,20.0,633.0,519.73,401.18
2018,8,24,15,15,552.5,228.5,2.9,20.0,592.5,468.58,360.91
2018,8,24,15,30,534.0,220.0,2.9,20.0,552.0,418.61,320.62
2018,8,24,15,45,513.5,209.0,2.95,19.55,508.0,367.18,278.95
2018,8,24,16,0,493.0,198.0,3.0,19.1,464.0,317.63,237.88
2018,8,24,16,15,469.0,184.0,3.0,18.75,417.5,266.8,195.42
2018,8,24,16,30,445.0,170.0,3.0,18.4,371.0,218.68,155.56
2018,8,24,16,45,411.5,153.0,3.05,18.05,321.5,169.85,117.34
2018,8,24,17,0,378.0,136.0,3.1,17.7,272.0,125.23,86.43
2018,8,24,17,15,336.5,118.5,3.05,17.2,225.0,89.31,73.11
2018,8,24,17,30,295.0,101.0,3.0,16.7,178.0,77.38,62.76
2018,8,24,17,45,243.0,81.0,2.95,16.25,135.0,63.2,50.1
2018,8,24,18,0,191.0,61.0,2.9,15.8,92.0,48.49,36.7
2018,8,24,18,15,130.5,40.5,2.8,15.4,58.0,32.89,22.12
2018,8,24,18,30,70.0,20.0,2.7,15.0,24.0,16.74,1.7
2018,8,24,18,45,35.0,10.0,2.6,14.65,12.0,9.53,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,25,5,15,2.5,0.5,1.55,11.75,0.5,0.0,0.0
2018,8,25,5,30,5.0,1.0,1.5,12.1,1.0,0.0,0.0
2018,8,25,5,45,36.5,12.0,1.5,12.4,14.5,20.54,0.0
2018,8,25,6,0,68.0,23.0,1.5,12.7,28.0,53.17,26.81
2018,8,25,6,15,121.0,42.5,1.5,13.15,60.0,101.73,76.18
2018,8,25,6,30,174.0,62.0,1.5,13.6,92.0,152.87,121.26
2018,8,25,6,45,129.0,77.5,1.5,14.0,104.0,150.23,121.42
2018,8,25,7,0,84.0,93.0,1.5,14.4,116.0,149.28,121.41
2018,8,25,7,15,44.0,107.5,1.45,14.85,119.5,137.13,110.96
2018,8,25,7,30,4.0,122.0,1.4,15.3,123.0,121.79,97.13
2018,8,25,7,45,5.0,136.5,1.3,15.75,138.5,136.46,108.84
2018,8,25,8,0,6.0,151.0,1.2,16.2,154.0,151.27,120.35
2018,8,25,8,15,10.0,170.0,1.2,16.75,175.5,173.25,137.55
2018,8,25,8,30,14.0,189.0,1.2,17.3,197.0,195.52,154.66
2018,8,25,8,45,18.0,208.5,1.15,17.85,219.5,218.55,172.06
2018,8,25,9,0,22.0,228.0,1.1,18.4,242.0,241.77,189.32
2018,8,25,9,15,23.0,243.5,1.1,18.85,259.0,258.25,201.15
2018,8,25,9,30,24.0,259.0,1.1,19.3,276.0,274.71,212.87
2018,8,25,9,45,34.0,288.0,1.1,19.75,313.0,327.27,251.98
2018,8,25,10,0,44.0,317.0,1.1,20.2,350.0,367.56,281.01
2018,8,25,10,15,176.5,329.5,1.1,20.55,471.0,523.51,397.69
2018,8,25,10,30,309.0,342.0,1.1,20.9,592.0,681.68,508.83
2018,8,25,10,45,494.5,296.0,1.15,21.2,709.0,829.3,610.42
2018,8,25,11,0,680.0,250.0,1.2,21.5,826.0,967.75,701.79
2018,8,25,11,15,689.5,250.0,1.3,21.7,843.0,973.24,703.99
2018,8,25,11,30,699.0,250.0,1.4,21.9,860.0,975.59,706.03
2018,8,25,11,45,703.0,249.5,1.45,22.15,867.5,968.84,701.5
2018,8,25,12,0,707.0,249.0,1.5,22.4,875.0,958.99,695.18
2018,8,25,12,15,715.5,244.0,1.65,22.45,877.0,945.83,688.7
2018,8,25,12,30,724.0,239.0,1.8,22.5,879.0,929.53,680.09
2018,8,25,12,45,733.5,231.0,1.9,22.55,874.0,908.03,667.4
2018,8,25,13,0,743.0,223.0,2.0,22.6,869.0,883.43,652.59
2018,8,25,13,15,739.5,220.5,2.1,22.55,853.5,850.21,631.91
2018,8,25,13,30,736.0,218.0,2.2,22.5,838.0,814.78,609.01
2018,8,25,13,45,730.0,214.0,2.3,22.4,814.5,773.96,582.02
2018,8,25,14,0,724.0,210.0,2.4,22.3,791.0,731.52,553.23
2018,8,25,14,15,714.0,206.0,2.5,22.1,761.0,684.91,520.9
2018,8,25,14,30,704.0,202.0,2.6,21.9,731.0,637.44,487.01
2018,8,25,14,45,691.5,196.0,2.7,21.7,694.5,586.05,449.26
2018,8,25,15,0,679.0,190.0,2.8,21.5,658.0,534.54,410.22
2018,8,25,15,15,660.5,184.5,2.8,21.5,616.5,480.74,367.73
2018,8,25,15,30,642.0,179.0,2.8,21.5,575.0,427.95,324.89
2018,8,25,15,45,620.5,170.5,2.9,20.9,529.0,372.69,280.0
2018,8,25,16,0,599.0,162.0,3.0,20.3,483.0,318.26,234.63
2018,8,25,16,15,568.0,152.5,3.05,19.85,433.5,263.62,188.71
2018,8,25,16,30,537.0,143.0,3.1,19.4,384.0,212.35,146.11
2018,8,25,16,45,495.5,132.0,3.15,18.95,333.0,162.16,107.19
2018,8,25,17,0,454.0,121.0,3.2,18.5,282.0,116.97,77.28
2018,8,25,17,15,410.5,107.5,3.2,17.95,235.0,77.04,62.21
2018,8,25,17,30,367.0,94.0,3.2,17.4,188.0,69.04,55.28
2018,8,25,17,45,303.5,76.0,3.15,16.8,142.0,57.02,44.55
2018,8,25,18,0,240.0,58.0,3.1,16.2,96.0,44.41,33.03
2018,8,25,18,15,164.5,39.0,3.0,15.8,60.5,30.38,19.77
2018,8,25,18,30,89.0,20.0,2.9,15.4,25.0,15.74,0.0
2018,8,25,18,45,44.5,10.0,2.8,15.0,12.5,9.53,0.0
2018,8,25,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.5,2.05,11.35,0.5,0.0,0.0
2018,8,26,5,30,4.0,1.0,2.1,11.7,1.0,0.0,0.0
2018,8,26,5,45,22.5,7.5,2.15,12.05,9.0,12.75,0.0
2018,8,26,6,0,41.0,14.0,2.2,12.4,17.0,31.75,12.58
2018,8,26,6,15,50.5,24.0,2.2,12.8,30.5,50.38,35.2
2018,8,26,6,30,60.0,34.0,2.2,13.2,44.0,62.67,47.12
2018,8,26,6,45,41.5,39.5,2.2,13.6,47.5,62.44,47.88
2018,8,26,7,0,23.0,45.0,2.2,14.0,51.0,55.29,42.04
2018,8,26,7,15,11.5,50.5,2.15,14.4,53.5,55.14,41.81
2018,8,26,7,30,0.0,56.0,2.1,14.8,56.0,52.06,38.81
2018,8,26,7,45,0.0,67.5,2.0,15.2,67.5,62.8,47.7
2018,8,26,8,0,0.0,79.0,1.9,15.6,79.0,73.55,56.46
2018,8,26,8,15,0.0,92.0,1.9,16.0,92.0,85.98,66.49
2018,8,26,8,30,0.0,105.0,1.9,16.4,105.0,98.56,76.51
2018,8,26,8,45,0.0,116.0,1.85,16.8,116.0,109.19,84.82
2018,8,26,9,0,0.0,127.0,1.8,17.2,127.0,119.82,93.05
2018,8,26,9,15,1.0,145.5,1.85,17.65,146.0,138.77,107.93
2018,8,26,9,30,2.0,164.0,1.9,18.1,165.0,157.8,122.69
2018,8,26,9,45,4.5,182.0,1.95,18.5,185.0,177.79,138.15
2018,8,26,10,0,7.0,200.0,2.0,18.9,205.0,197.86,153.52
2018,8,26,10,15,11.5,231.0,2.05,19.2,240.0,232.92,180.52
2018,8,26,10,30,16.0,262.0,2.1,19.5,275.0,268.06,207.19
2018,8,26,10,45,28.0,306.0,2.15,19.75,329.5,336.41,258.96
2018,8,26,11,0,40.0,350.0,2.2,20.0,384.0,393.52,301.23
2018,8,26,11,15,83.5,378.0,2.3,20.15,450.0,464.47,354.6
2018,8,26,11,30,127.0,406.0,2.4,20.3,516.0,546.55,414.8
2018,8,26,11,45,336.0,339.0,2.45,20.45,634.5,687.67,521.63
2018,8,26,12,0,545.0,272.0,2.5,20.6,753.0,822.64,619.7
2018,8,26,12,15,623.5,240.0,2.6,20.65,789.5,854.03,642.45
2018,8,26,12,30,702.0,208.0,2.7,20.7,826.0,877.12,659.24
2018,8,26,12,45,639.0,225.5,2.8,20.7,784.0,816.7,617.97
2018,8,26,13,0,576.0,243.0,2.9,20.7,742.0,756.7,575.77
2018,8,26,13,15,491.5,268.5,2.95,20.65,689.0,686.25,524.73
2018,8,26,13,30,407.0,294.0,3.0,20.6,636.0,621.25,476.73
2018,8,26,13,45,570.0,235.5,3.1,20.55,699.5,671.07,516.92
2018,8,26,14,0,733.0,177.0,3.2,20.5,763.0,705.34,544.26
2018,8,26,14,15,791.0,148.0,3.25,20.35,758.5,681.05,527.2
2018,8,26,14,30,849.0,119.0,3.3,20.2,754.0,650.17,504.84
2018,8,26,14,45,838.0,115.5,3.35,20.05,716.5,596.06,463.51
2018,8,26,15,0,827.0,112.0,3.4,19.9,679.0,541.25,420.5
2018,8,26,15,15,778.0,118.5,3.4,19.9,625.5,477.27,368.87
2018,8,26,15,30,729.0,125.0,3.4,19.9,572.0,414.41,317.1
2018,8,26,15,45,744.0,111.5,3.5,19.5,537.0,363.29,273.1
2018,8,26,16,0,759.0,98.0,3.6,19.1,502.0,312.92,228.0
2018,8,26,16,15,735.5,93.0,3.6,18.8,453.0,255.47,177.46
2018,8,26,16,30,712.0,88.0,3.6,18.5,404.0,196.49,126.64
2018,8,26,16,45,678.0,82.0,3.6,18.25,353.0,141.45,82.84
2018,8,26,17,0,644.0,76.0,3.6,18.0,302.0,90.44,49.92
2018,8,26,17,15,593.5,69.5,3.6,17.55,251.0,48.17,36.99
2018,8,26,17,30,543.0,63.0,3.6,17.1,200.0,45.45,34.61
2018,8,26,17,45,457.0,55.0,3.55,16.65,152.0,41.24,30.71
2018,8,26,18,0,371.0,47.0,3.5,16.2,104.0,36.9,26.45
2018,8,26,18,15,247.0,33.5,3.45,15.85,65.5,26.08,15.96
2018,8,26,18,30,123.0,20.0,3.4,15.5,27.0,15.83,0.0
2018,8,26,18,45,61.5,10.0,3.35,15.1,13.5,9.53,0.0
2018,8,26,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,2.25,12.6,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,2.3,12.9,1.0,0.0,0.0
2018,8,27,5,45,21.5,7.5,2.4,13.2,9.0,12.49,0.0
2018,8,27,6,0,40.0,14.0,2.5,13.5,17.0,31.41,10.85
2018,8,27,6,15,80.5,27.5,2.5,13.85,39.0,66.38,47.53
2018,8,27,6,30,121.0,41.0,2.5,14.2,61.0,103.22,80.37
2018,8,27,6,45,71.5,39.5,2.45,14.5,52.5,82.56,64.76
2018,8,27,7,0,22.0,38.0,2.4,14.8,44.0,47.55,35.29
2018,8,27,7,15,11.0,42.5,2.35,15.2,45.5,46.7,34.49
2018,8,27,7,30,0.0,47.0,2.3,15.6,47.0,43.66,31.58
2018,8,27,7,45,0.0,50.0,2.2,15.95,50.0,46.47,33.81
2018,8,27,8,0,0.0,53.0,2.1,16.3,53.0,49.27,36.0
2018,8,27,8,15,0.0,58.5,2.1,16.65,58.5,54.42,40.11
2018,8,27,8,30,0.0,64.0,2.1,17.0,64.0,59.56,44.18
2018,8,27,8,45,1.0,98.5,2.05,17.4,99.0,92.91,71.44
2018,8,27,9,0,2.0,133.0,2.0,17.8,134.0,127.52,99.21
2018,8,27,9,15,5.0,167.0,1.95,18.1,170.5,163.83,127.99
2018,8,27,9,30,8.0,201.0,1.9,18.4,207.0,200.51,156.56
2018,8,27,9,45,15.5,238.0,1.9,18.7,249.5,244.74,190.77
2018,8,27,10,0,23.0,275.0,1.9,19.0,292.0,289.31,224.6
2018,8,27,10,15,29.0,300.5,1.95,19.25,323.0,334.16,258.14
2018,8,27,10,30,35.0,326.0,2.0,19.5,354.0,366.27,281.69
2018,8,27,10,45,191.5,307.0,2.0,19.75,467.5,526.23,404.78
2018,8,27,11,0,348.0,288.0,2.0,20.0,581.0,673.0,512.26
2018,8,27,11,15,542.0,242.5,2.05,20.15,708.0,818.05,616.15
2018,8,27,11,30,736.0,197.0,2.1,20.3,835.0,955.6,708.41
2018,8,27,11,45,769.0,183.0,2.15,20.4,854.5,957.29,708.02
2018,8,27,12,0,802.0,169.0,2.2,20.5,874.0,961.52,710.89
2018,8,27,12,15,804.5,167.0,2.25,20.55,874.0,944.98,700.28
2018,8,27,12,30,807.0,165.0,2.3,20.6,874.0,925.26,687.79
2018,8,27,12,45,809.5,161.0,2.35,20.6,866.0,900.41,672.04
2018,8,27,13,0,812.0,157.0,2.4,20.6,858.0,872.55,654.23
2018,8,27,13,15,809.5,154.5,2.4,20.55,842.5,839.07,632.25
2018,8,27,13,30,807.0,152.0,2.4,20.5,827.0,803.1,608.47
2018,8,27,13,45,803.5,149.0,2.45,20.45,805.0,763.55,582.35
2018,8,27,14,0,800.0,146.0,2.5,20.4,783.0,721.93,553.66
2018,8,27,14,15,792.5,143.0,2.5,20.25,753.5,675.7,520.3
2018,8,27,14,30,785.0,140.0,2.5,20.1,724.0,628.13,485.14
2018,8,27,14,45,775.5,135.5,2.5,20.0,688.5,576.88,446.23
2018,8,27,15,0,766.0,131.0,2.5,19.9,653.0,524.96,405.68
2018,8,27,15,15,749.5,127.0,2.5,19.9,611.5,469.76,361.27
2018,8,27,15,30,733.0,123.0,2.5,19.9,570.0,412.38,313.97
2018,8,27,15,45,713.5,118.0,2.55,19.45,525.0,356.14,266.82
2018,8,27,16,0,694.0,113.0,2.6,19.0,480.0,301.32,219.61
2018,8,27,16,15,668.0,107.5,2.6,18.7,432.0,246.2,171.78
2018,8,27,16,30,642.0,102.0,2.6,18.4,384.0,193.78,127.05
2018,8,27,16,45,604.0,95.5,2.6,18.05,334.5,142.05,86.63
2018,8,27,17,0,566.0,89.0,2.6,17.7,285.0,94.95,56.85
2018,8,27,17,15,492.5,82.0,2.6,17.25,232.0,58.62,46.23
2018,8,27,17,30,419.0,75.0,2.6,16.8,179.0,54.98,43.04
2018,8,27,17,45,317.5,62.5,2.55,16.35,130.5,46.78,35.58
2018,8,27,18,0,216.0,50.0,2.5,15.9,82.0,38.24,27.58
2018,8,27,18,15,139.0,33.0,2.5,15.6,50.5,25.67,15.37
2018,8,27,18,30,62.0,16.0,2.5,15.3,19.0,13.48,0.0
2018,8,27,18,45,31.0,8.0,2.5,14.95,9.5,7.63,0.0
2018,8,27,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.6,12.7,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.7,13.0,1.0,0.0,0.0
2018,8,28,5,45,51.5,12.0,1.8,13.35,15.0,24.22,0.0
2018,8,28,6,0,98.0,23.0,1.9,13.7,29.0,62.2,23.13
2018,8,28,6,15,128.5,31.0,1.95,14.05,47.0,96.99,71.25
2018,8,28,6,30,159.0,39.0,2.0,14.4,65.0,125.2,98.1
2018,8,28,6,45,93.5,38.5,2.0,14.8,55.0,91.88,72.52
2018,8,28,7,0,28.0,38.0,2.0,15.2,45.0,50.72,37.99
2018,8,28,7,15,14.0,48.0,2.0,15.6,51.5,54.05,40.73
2018,8,28,7,30,0.0,58.0,2.0,16.0,58.0,53.92,40.21
2018,8,28,7,45,0.0,69.0,2.0,16.35,69.0,64.2,48.67
2018,8,28,8,0,0.0,80.0,2.0,16.7,80.0,74.48,57.01
2018,8,28,8,15,0.0,96.0,2.0,17.1,96.0,89.95,69.51
2018,8,28,8,30,0.0,112.0,2.0,17.5,112.0,105.52,81.92
2018,8,28,8,45,0.0,121.0,1.95,17.9,121.0,114.17,88.53
2018,8,28,9,0,0.0,130.0,1.9,18.3,130.0,122.83,95.11
2018,8,28,9,15,2.5,157.5,1.95,18.6,159.0,152.11,118.32
2018,8,28,9,30,5.0,185.0,2.0,18.9,188.0,181.64,141.37
2018,8,28,9,45,4.0,175.0,2.0,19.2,177.5,170.43,131.95
2018,8,28,10,0,3.0,165.0,2.0,19.5,167.0,159.41,122.85
2018,8,28,10,15,2.5,160.5,2.05,19.75,162.5,154.4,118.59
2018,8,28,10,30,2.0,156.0,2.1,20.0,158.0,149.43,114.39
2018,8,28,10,45,3.0,159.5,2.15,20.2,162.0,153.73,117.61
2018,8,28,11,0,4.0,163.0,2.2,20.4,166.0,158.02,120.82
2018,8,28,11,15,4.5,164.5,2.25,20.55,168.0,159.85,122.1
2018,8,28,11,30,5.0,166.0,2.3,20.7,170.0,161.65,123.39
2018,8,28,11,45,7.0,185.0,2.35,20.8,191.0,181.7,139.01
2018,8,28,12,0,9.0,204.0,2.4,20.9,212.0,201.63,154.4
2018,8,28,12,15,9.0,207.5,2.45,20.9,215.5,204.56,156.62
2018,8,28,12,30,9.0,211.0,2.5,20.9,219.0,207.42,158.85
2018,8,28,12,45,10.5,228.0,2.5,20.95,237.0,224.46,172.03
2018,8,28,13,0,12.0,245.0,2.5,21.0,255.0,241.25,184.95
2018,8,28,13,15,12.5,247.5,2.55,20.9,258.0,243.14,186.57
2018,8,28,13,30,13.0,250.0,2.6,20.8,261.0,244.9,188.16
2018,8,28,13,45,32.0,258.0,2.6,20.7,283.5,268.67,207.23
2018,8,28,14,0,51.0,266.0,2.6,20.6,306.0,286.98,221.93
2018,8,28,14,15,251.5,233.5,2.6,20.45,421.0,391.51,306.05
2018,8,28,14,30,452.0,201.0,2.6,20.3,536.0,473.73,369.84
2018,8,28,14,45,650.0,151.0,2.6,20.1,606.0,516.25,401.92
2018,8,28,15,0,848.0,101.0,2.6,19.9,676.0,539.38,417.37
2018,8,28,15,15,833.5,98.5,2.6,19.9,634.0,480.8,369.56
2018,8,28,15,30,819.0,96.0,2.6,19.9,592.0,423.86,321.96
2018,8,28,15,45,801.5,92.5,2.6,19.35,546.0,365.36,272.41
2018,8,28,16,0,784.0,89.0,2.6,18.8,500.0,307.91,222.38
2018,8,28,16,15,760.5,85.0,2.6,18.4,451.0,249.91,171.48
2018,8,28,16,30,737.0,81.0,2.6,18.0,402.0,194.2,123.49
2018,8,28,16,45,702.5,76.0,2.55,17.65,350.5,135.05,76.96
2018,8,28,17,0,668.0,71.0,2.5,17.3,299.0,83.47,45.09
2018,8,28,17,15,616.0,65.5,2.45,16.85,248.0,45.49,34.74
2018,8,28,17,30,564.0,60.0,2.4,16.4,197.0,43.47,32.94
2018,8,28,17,45,485.0,51.5,2.35,15.95,149.0,38.71,28.52
2018,8,28,18,0,406.0,43.0,2.3,15.5,101.0,33.75,23.68
2018,8,28,18,15,278.5,31.0,2.2,15.25,63.5,25.12,14.59
2018,8,28,18,30,151.0,19.0,2.1,15.0,26.0,15.16,0.0
2018,8,28,18,45,75.5,9.5,2.05,14.7,13.0,9.05,0.0
2018,8,28,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,5,45,104.0,11.5,1.4,13.6,18.0,36.75,0.0
2018,8,29,6,0,208.0,23.0,1.4,14.0,36.0,100.87,33.27
2018,8,29,6,15,343.5,33.0,1.45,14.5,78.5,180.23,133.39
2018,8,29,6,30,479.0,43.0,1.5,15.0,121.0,268.36,210.73
2018,8,29,6,45,428.0,58.5,1.55,15.55,147.0,288.96,232.84
2018,8,29,7,0,377.0,74.0,1.6,16.1,173.0,299.68,244.62
2018,8,29,7,15,367.5,94.0,1.6,16.45,208.0,337.1,276.02
2018,8,29,7,30,358.0,114.0,1.6,16.8,243.0,372.46,304.15
2018,8,29,7,45,467.5,114.5,1.6,17.2,309.5,463.57,376.23
2018,8,29,8,0,577.0,115.0,1.6,17.6,376.0,569.6,456.52
2018,8,29,8,15,700.0,98.5,1.65,17.95,451.0,668.36,528.4
2018,8,29,8,30,823.0,82.0,1.7,18.3,526.0,771.21,599.13
2018,8,29,8,45,786.0,96.5,1.75,18.65,550.0,786.14,606.42
2018,8,29,9,0,749.0,111.0,1.8,19.0,574.0,795.46,610.73
2018,8,29,9,15,554.5,181.5,1.85,19.3,537.0,725.36,559.01
2018,8,29,9,30,360.0,252.0,1.9,19.6,500.0,617.26,476.39
2018,8,29,9,45,345.5,284.0,1.95,19.9,532.0,645.62,495.36
2018,8,29,10,0,331.0,316.0,2.0,20.2,564.0,671.59,511.37
2018,8,29,10,15,577.5,227.5,2.05,20.4,681.0,836.56,631.75
2018,8,29,10,30,824.0,139.0,2.1,20.6,798.0,981.8,727.35
2018,8,29,10,45,869.5,122.5,2.15,20.75,835.0,1003.12,738.99
2018,8,29,11,0,915.0,106.0,2.2,20.9,872.0,1030.57,756.01
2018,8,29,11,15,928.0,102.5,2.25,21.0,891.0,1036.26,759.1
2018,8,29,11,30,941.0,99.0,2.3,21.1,910.0,1038.15,760.11
2018,8,29,11,45,942.5,99.0,2.4,21.2,917.0,1028.67,754.5
2018,8,29,12,0,944.0,99.0,2.5,21.3,924.0,1015.45,746.61
2018,8,29,12,15,938.0,102.5,2.5,21.3,921.5,995.1,733.41
2018,8,29,12,30,932.0,106.0,2.5,21.3,919.0,971.35,718.1
2018,8,29,12,45,922.5,110.0,2.55,21.25,908.0,941.74,699.53
2018,8,29,13,0,913.0,114.0,2.6,21.2,897.0,909.25,678.97
2018,8,29,13,15,908.5,114.0,2.6,21.1,880.5,874.31,656.36
2018,8,29,13,30,904.0,114.0,2.6,21.0,864.0,836.67,631.76
2018,8,29,13,45,897.5,113.5,2.6,20.85,840.0,794.49,603.94
2018,8,29,14,0,891.0,113.0,2.6,20.7,816.0,750.13,574.32
2018,8,29,14,15,882.0,111.0,2.6,20.55,784.5,700.72,539.25
2018,8,29,14,30,873.0,109.0,2.6,20.4,753.0,649.82,501.58
2018,8,29,14,45,861.0,107.5,2.55,20.2,715.5,596.41,460.84
2018,8,29,15,0,849.0,106.0,2.5,20.0,678.0,540.94,417.38
2018,8,29,15,15,834.0,103.0,2.5,20.0,635.5,483.0,370.56
2018,8,29,15,30,819.0,100.0,2.5,20.0,593.0,425.27,322.44
2018,8,29,15,45,797.0,97.5,2.4,19.55,545.5,366.04,272.2
2018,8,29,16,0,775.0,95.0,2.3,19.1,498.0,308.37,222.11
2018,8,29,16,15,744.0,91.5,2.25,18.8,447.0,249.59,171.06
2018,8,29,16,30,713.0,88.0,2.2,18.5,396.0,190.11,120.71
2018,8,29,16,45,672.0,83.5,2.15,18.2,344.0,135.61,78.72
2018,8,29,17,0,631.0,79.0,2.1,17.9,292.0,86.02,49.02
2018,8,29,17,15,574.0,72.5,2.05,17.55,240.5,51.39,39.82
2018,8,29,17,30,517.0,66.0,2.0,17.2,189.0,48.86,37.55
2018,8,29,17,45,432.5,56.0,1.9,16.8,141.5,43.01,32.14
2018,8,29,18,0,348.0,46.0,1.8,16.4,94.0,36.89,26.21
2018,8,29,18,15,231.5,32.0,1.7,16.15,58.5,25.14,14.06
2018,8,29,18,30,115.0,18.0,1.6,15.9,23.0,17.16,0.0
2018,8,29,18,45,57.5,9.0,1.55,15.6,11.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
