Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,30,5,45,20.5,5.0,1.35,14.4,6.0,9.84,0.0
2018,8,30,6,0,41.0,10.0,1.4,14.7,12.0,25.97,2.36
2018,8,30,6,15,61.5,15.5,1.35,15.0,23.0,43.28,28.46
2018,8,30,6,30,82.0,21.0,1.3,15.3,34.0,67.58,50.51
2018,8,30,6,45,50.0,24.0,1.3,15.65,33.0,53.28,39.74
2018,8,30,7,0,18.0,27.0,1.3,16.0,32.0,34.9,24.35
2018,8,30,7,15,9.0,35.5,1.2,16.3,38.0,38.64,27.49
2018,8,30,7,30,0.0,44.0,1.1,16.6,44.0,40.87,29.12
2018,8,30,7,45,18.5,89.5,1.05,16.9,98.0,101.25,80.02
2018,8,30,8,0,37.0,135.0,1.0,17.2,152.0,164.26,131.6
2018,8,30,8,15,62.0,181.5,0.95,17.5,213.5,235.77,188.58
2018,8,30,8,30,87.0,228.0,0.9,17.8,275.0,309.53,245.38
2018,8,30,8,45,66.5,225.5,0.85,18.15,263.0,289.86,228.12
2018,8,30,9,0,46.0,223.0,0.8,18.5,251.0,269.33,210.77
2018,8,30,9,15,36.0,223.5,0.8,18.75,246.5,260.63,203.14
2018,8,30,9,30,26.0,224.0,0.8,19.0,242.0,251.55,195.18
2018,8,30,9,45,49.5,258.0,0.85,19.3,294.5,309.96,239.92
2018,8,30,10,0,73.0,292.0,0.9,19.6,347.0,369.01,283.78
2018,8,30,10,15,130.5,334.5,1.0,19.85,437.0,484.81,369.06
2018,8,30,10,30,188.0,377.0,1.1,20.1,527.0,587.23,441.71
2018,8,30,10,45,244.0,379.0,1.2,20.35,579.0,656.95,490.4
2018,8,30,11,0,300.0,381.0,1.3,20.6,631.0,712.02,528.8
2018,8,30,11,15,388.0,355.0,1.4,20.75,684.5,767.3,568.59
2018,8,30,11,30,476.0,329.0,1.5,20.9,738.0,832.23,613.99
2018,8,30,11,45,397.0,360.0,1.6,21.1,703.0,778.32,575.17
2018,8,30,12,0,318.0,391.0,1.7,21.3,668.0,715.47,531.03
2018,8,30,12,15,506.0,301.5,1.8,21.4,741.5,800.37,595.59
2018,8,30,12,30,694.0,212.0,1.9,21.5,815.0,870.16,646.66
2018,8,30,12,45,790.5,169.5,2.0,21.55,849.5,888.29,659.1
2018,8,30,13,0,887.0,127.0,2.1,21.6,884.0,898.1,666.63
2018,8,30,13,15,882.5,126.0,2.2,21.65,867.0,862.82,644.14
2018,8,30,13,30,878.0,125.0,2.3,21.7,850.0,824.93,620.03
2018,8,30,13,45,871.5,123.0,2.35,21.7,825.5,782.14,591.97
2018,8,30,14,0,865.0,121.0,2.4,21.7,801.0,737.29,562.13
2018,8,30,14,15,854.5,120.0,2.5,21.55,769.5,688.83,527.94
2018,8,30,14,30,844.0,119.0,2.6,21.4,738.0,639.35,491.83
2018,8,30,14,45,830.0,117.0,2.7,21.3,700.0,584.94,450.86
2018,8,30,15,0,816.0,115.0,2.8,21.2,662.0,530.14,408.24
2018,8,30,15,15,800.0,112.0,2.8,21.2,619.5,473.4,362.36
2018,8,30,15,30,784.0,109.0,2.8,21.2,577.0,417.06,315.42
2018,8,30,15,45,760.0,106.0,3.0,20.75,530.0,358.61,266.42
2018,8,30,16,0,736.0,103.0,3.2,20.3,483.0,298.68,215.06
2018,8,30,16,15,702.5,100.0,3.3,19.9,433.0,241.62,165.8
2018,8,30,16,30,669.0,97.0,3.4,19.5,383.0,188.1,120.7
2018,8,30,16,45,626.0,91.5,3.45,19.15,331.5,135.27,80.46
2018,8,30,17,0,583.0,86.0,3.5,18.8,280.0,87.68,52.45
2018,8,30,17,15,525.5,78.0,3.55,18.25,230.0,56.27,43.97
2018,8,30,17,30,468.0,70.0,3.6,17.7,180.0,52.7,40.8
2018,8,30,17,45,385.5,58.5,3.65,17.2,134.0,44.2,33.06
2018,8,30,18,0,303.0,47.0,3.7,16.7,88.0,36.33,25.57
2018,8,30,18,15,196.5,31.5,3.65,16.3,53.5,24.8,13.12
2018,8,30,18,30,90.0,16.0,3.6,15.9,19.0,15.25,0.0
2018,8,30,18,45,45.0,8.0,3.55,15.55,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,31,5,45,46.0,8.5,2.55,13.85,11.0,19.48,0.0
2018,8,31,6,0,92.0,17.0,2.6,14.2,22.0,56.33,5.75
2018,8,31,6,15,131.0,29.5,2.6,14.65,45.5,96.79,69.85
2018,8,31,6,30,170.0,42.0,2.6,15.1,69.0,134.6,105.16
2018,8,31,6,45,140.5,56.5,2.55,15.55,84.5,137.57,110.27
2018,8,31,7,0,111.0,71.0,2.5,16.0,100.0,137.77,111.64
2018,8,31,7,15,71.0,100.0,2.45,16.55,120.0,153.23,124.28
2018,8,31,7,30,31.0,129.0,2.4,17.1,140.0,155.09,124.76
2018,8,31,7,45,252.5,131.0,2.3,17.6,242.5,325.68,267.11
2018,8,31,8,0,474.0,133.0,2.2,18.1,345.0,510.37,412.87
2018,8,31,8,15,635.5,111.0,2.1,18.75,430.0,633.69,504.75
2018,8,31,8,30,797.0,89.0,2.0,19.4,515.0,758.16,590.43
2018,8,31,8,45,817.5,91.0,1.95,20.05,561.0,805.44,618.8
2018,8,31,9,0,838.0,93.0,1.9,20.7,607.0,851.22,646.13
2018,8,31,9,15,852.5,94.5,1.8,21.25,648.0,881.89,662.36
2018,8,31,9,30,867.0,96.0,1.7,21.8,689.0,917.27,681.5
2018,8,31,9,45,878.5,97.0,1.6,22.4,725.0,946.63,696.07
2018,8,31,10,0,890.0,98.0,1.5,23.0,761.0,973.03,708.46
2018,8,31,10,15,898.5,99.0,1.5,23.4,790.5,993.34,718.85
2018,8,31,10,30,907.0,100.0,1.5,23.8,820.0,1010.25,727.17
2018,8,31,10,45,913.0,100.5,1.5,24.2,842.5,1020.59,731.47
2018,8,31,11,0,919.0,101.0,1.5,24.6,865.0,1027.26,733.66
2018,8,31,11,15,922.5,101.0,1.75,24.75,879.5,1027.19,736.27
2018,8,31,11,30,926.0,101.0,2.0,24.9,894.0,1023.37,736.34
2018,8,31,11,45,928.0,101.0,2.2,25.0,901.0,1014.33,732.46
2018,8,31,12,0,930.0,101.0,2.4,25.1,908.0,1001.58,726.12
2018,8,31,12,15,931.5,100.0,2.6,25.1,907.5,983.65,716.6
2018,8,31,12,30,933.0,99.0,2.8,25.1,907.0,962.16,704.61
2018,8,31,12,45,933.5,98.0,3.0,25.05,899.0,936.27,689.66
2018,8,31,13,0,934.0,97.0,3.2,25.0,891.0,907.03,672.25
2018,8,31,13,15,931.5,96.0,3.35,24.85,875.0,872.06,650.64
2018,8,31,13,30,929.0,95.0,3.5,24.7,859.0,834.19,626.77
2018,8,31,13,45,924.0,93.5,3.65,24.6,835.0,791.2,598.86
2018,8,31,14,0,919.0,92.0,3.8,24.5,811.0,745.86,568.86
2018,8,31,14,15,912.0,91.0,3.95,24.25,780.5,697.52,535.53
2018,8,31,14,30,905.0,90.0,4.1,24.0,750.0,647.42,498.62
2018,8,31,14,45,895.5,88.0,4.2,23.75,713.0,593.44,457.51
2018,8,31,15,0,886.0,86.0,4.3,23.5,676.0,538.43,414.24
2018,8,31,15,15,872.0,84.0,4.3,23.5,633.5,480.59,366.83
2018,8,31,15,30,858.0,82.0,4.3,23.5,591.0,422.71,317.98
2018,8,31,15,45,841.0,79.0,4.4,22.85,544.0,363.15,267.39
2018,8,31,16,0,824.0,76.0,4.5,22.2,497.0,300.71,213.25
2018,8,31,16,15,800.5,72.5,4.5,21.8,447.0,240.89,160.7
2018,8,31,16,30,777.0,69.0,4.5,21.4,397.0,183.3,111.52
2018,8,31,16,45,741.5,65.5,4.5,21.0,345.0,126.97,68.65
2018,8,31,17,0,706.0,62.0,4.5,20.6,293.0,74.85,39.32
2018,8,31,17,15,640.5,57.5,4.4,19.95,239.0,39.86,29.34
2018,8,31,17,30,575.0,53.0,4.3,19.3,185.0,38.31,27.95
2018,8,31,17,45,502.5,45.0,4.2,18.7,139.0,33.74,23.72
2018,8,31,18,0,430.0,37.0,4.1,18.1,93.0,28.98,19.05
2018,8,31,18,15,282.0,26.0,4.0,17.6,56.0,21.04,9.44
2018,8,31,18,30,134.0,15.0,3.9,17.1,19.0,14.3,0.0
2018,8,31,18,45,67.0,7.5,3.85,16.6,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,1,5,45,57.5,10.5,2.4,14.3,13.5,24.22,0.0
2018,9,1,6,0,115.0,21.0,2.4,14.7,27.0,68.63,0.0
2018,9,1,6,15,205.0,38.0,2.35,15.15,63.5,135.76,98.63
2018,9,1,6,30,295.0,55.0,2.3,15.6,100.0,203.94,160.01
2018,9,1,6,45,334.0,70.0,2.3,16.1,140.0,255.63,206.16
2018,9,1,7,0,373.0,85.0,2.3,16.6,180.0,311.23,254.06
2018,9,1,7,15,434.5,98.0,2.2,17.1,232.5,380.93,311.5
2018,9,1,7,30,496.0,111.0,2.1,17.6,285.0,455.94,370.95
2018,9,1,7,45,540.0,120.0,1.95,18.1,337.0,519.14,418.85
2018,9,1,8,0,584.0,129.0,1.8,18.6,389.0,589.6,470.11
2018,9,1,8,15,613.0,137.0,1.75,19.15,437.5,645.59,509.14
2018,9,1,8,30,642.0,145.0,1.7,19.7,486.0,701.77,547.09
2018,9,1,8,45,664.0,152.0,1.6,20.25,532.0,750.82,577.75
2018,9,1,9,0,686.0,159.0,1.5,20.8,578.0,798.85,606.67
2018,9,1,9,15,709.0,161.0,1.6,21.2,620.0,840.9,633.33
2018,9,1,9,30,732.0,163.0,1.7,21.6,662.0,881.3,658.68
2018,9,1,9,45,753.0,163.0,1.75,22.0,699.5,915.63,679.2
2018,9,1,10,0,774.0,163.0,1.8,22.4,737.0,947.62,698.12
2018,9,1,10,15,785.0,164.0,1.95,22.65,766.0,962.51,707.47
2018,9,1,10,30,796.0,165.0,2.1,22.9,795.0,980.44,719.03
2018,9,1,10,45,805.0,166.0,2.2,23.1,818.0,993.16,726.81
2018,9,1,11,0,814.0,167.0,2.3,23.3,841.0,1002.5,732.55
2018,9,1,11,15,820.0,167.0,2.45,23.4,856.5,1004.36,734.4
2018,9,1,11,30,826.0,167.0,2.6,23.5,872.0,1002.72,734.09
2018,9,1,11,45,829.5,167.0,2.75,23.6,879.5,995.11,729.98
2018,9,1,12,0,833.0,167.0,2.9,23.7,887.0,984.02,723.66
2018,9,1,12,15,832.5,167.5,3.05,23.7,886.0,966.25,713.22
2018,9,1,12,30,832.0,168.0,3.2,23.7,885.0,945.25,700.63
2018,9,1,12,45,829.5,166.5,3.3,23.7,875.5,917.34,682.99
2018,9,1,13,0,827.0,165.0,3.4,23.7,866.0,886.57,663.34
2018,9,1,13,15,825.5,162.0,3.45,23.65,850.0,852.44,641.11
2018,9,1,13,30,824.0,159.0,3.5,23.6,834.0,815.7,616.92
2018,9,1,13,45,821.5,154.5,3.55,23.55,810.5,774.31,589.26
2018,9,1,14,0,819.0,150.0,3.6,23.5,787.0,730.73,558.49
2018,9,1,14,15,812.0,146.0,3.65,23.35,756.5,682.63,523.74
2018,9,1,14,30,805.0,142.0,3.7,23.2,726.0,633.12,487.04
2018,9,1,14,45,796.0,137.0,3.7,23.1,689.5,580.36,446.69
2018,9,1,15,0,787.0,132.0,3.7,23.0,653.0,526.84,404.6
2018,9,1,15,15,769.5,128.0,3.7,23.0,610.0,467.56,356.8
2018,9,1,15,30,752.0,124.0,3.7,23.0,567.0,410.76,309.56
2018,9,1,15,45,731.5,119.0,3.75,22.55,520.5,352.98,260.94
2018,9,1,16,0,711.0,114.0,3.8,22.1,474.0,296.75,212.54
2018,9,1,16,15,683.5,107.5,3.8,21.7,424.5,239.49,163.35
2018,9,1,16,30,656.0,101.0,3.8,21.3,375.0,185.15,117.95
2018,9,1,16,45,615.5,93.5,3.8,20.9,323.5,131.84,78.09
2018,9,1,17,0,575.0,86.0,3.8,20.5,272.0,83.52,50.68
2018,9,1,17,15,516.0,77.0,3.75,19.85,221.5,56.06,43.49
2018,9,1,17,30,457.0,68.0,3.7,19.2,171.0,51.57,39.51
2018,9,1,17,45,367.0,56.0,3.65,18.55,124.5,42.48,31.27
2018,9,1,18,0,277.0,44.0,3.6,17.9,78.0,34.13,23.33
2018,9,1,18,15,163.5,28.0,3.6,17.4,45.5,22.09,9.08
2018,9,1,18,30,50.0,12.0,3.6,16.9,13.0,11.44,0.0
2018,9,1,18,45,25.0,6.0,3.55,16.45,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,2,5,45,20.0,8.5,1.45,14.05,9.5,13.04,0.0
2018,9,2,6,0,40.0,17.0,1.4,14.4,19.0,35.55,0.0
2018,9,2,6,15,121.5,36.0,1.35,14.95,52.5,95.99,68.26
2018,9,2,6,30,203.0,55.0,1.3,15.5,86.0,158.24,123.39
2018,9,2,6,45,250.5,70.5,1.25,16.0,123.5,216.92,174.21
2018,9,2,7,0,298.0,86.0,1.2,16.5,161.0,273.03,221.82
2018,9,2,7,15,232.5,111.0,1.15,17.0,177.5,269.85,219.63
2018,9,2,7,30,167.0,136.0,1.1,17.5,194.0,258.8,209.98
2018,9,2,7,45,251.0,149.5,1.0,18.0,252.5,347.29,280.49
2018,9,2,8,0,335.0,163.0,0.9,18.5,311.0,433.15,345.87
2018,9,2,8,15,433.0,164.0,0.95,19.1,378.5,534.25,420.87
2018,9,2,8,30,531.0,165.0,1.0,19.7,446.0,630.02,489.35
2018,9,2,8,45,591.5,164.0,1.0,20.3,503.0,703.02,538.45
2018,9,2,9,0,652.0,163.0,1.0,20.9,560.0,773.48,583.93
2018,9,2,9,15,687.5,163.0,1.0,21.4,607.0,823.54,614.08
2018,9,2,9,30,723.0,163.0,1.0,21.9,654.0,872.63,643.19
2018,9,2,9,45,735.0,168.0,1.0,22.45,689.5,903.85,660.09
2018,9,2,10,0,747.0,173.0,1.0,23.0,725.0,932.47,675.37
2018,9,2,10,15,757.5,175.0,1.05,23.35,754.0,953.46,687.16
2018,9,2,10,30,768.0,177.0,1.1,23.7,783.0,971.45,697.2
2018,9,2,10,45,775.0,179.0,1.15,24.05,805.0,982.83,703.2
2018,9,2,11,0,782.0,181.0,1.2,24.4,827.0,984.62,703.39
2018,9,2,11,15,787.0,182.5,1.35,24.6,842.0,987.0,706.23
2018,9,2,11,30,792.0,184.0,1.5,24.8,857.0,985.97,706.88
2018,9,2,11,45,795.0,184.0,1.65,24.95,864.0,978.05,703.32
2018,9,2,12,0,798.0,184.0,1.8,25.1,871.0,966.77,697.63
2018,9,2,12,15,799.5,183.0,1.95,25.15,870.5,949.78,688.48
2018,9,2,12,30,801.0,182.0,2.1,25.2,870.0,929.62,677.18
2018,9,2,12,45,801.0,179.5,2.25,25.2,861.5,903.55,662.01
2018,9,2,13,0,801.0,177.0,2.4,25.2,853.0,874.59,644.73
2018,9,2,13,15,796.5,175.0,2.5,25.1,836.0,839.64,623.05
2018,9,2,13,30,792.0,173.0,2.6,25.0,819.0,802.37,599.54
2018,9,2,13,45,785.5,170.5,2.75,24.9,795.0,760.98,572.49
2018,9,2,14,0,779.0,168.0,2.9,24.8,771.0,718.41,543.32
2018,9,2,14,15,769.5,164.5,2.95,24.55,740.0,670.12,509.16
2018,9,2,14,30,760.0,161.0,3.0,24.3,709.0,620.77,473.29
2018,9,2,14,45,747.5,156.0,3.1,24.1,672.0,567.51,433.58
2018,9,2,15,0,735.0,151.0,3.2,23.9,635.0,514.0,392.39
2018,9,2,15,15,716.5,146.5,3.2,23.9,592.5,458.22,347.73
2018,9,2,15,30,698.0,142.0,3.2,23.9,550.0,403.34,302.55
2018,9,2,15,45,675.5,135.5,3.25,23.2,503.5,346.49,255.64
2018,9,2,16,0,653.0,129.0,3.3,22.5,457.0,291.57,209.22
2018,9,2,16,15,624.0,121.0,3.3,21.95,408.0,236.09,162.29
2018,9,2,16,30,595.0,113.0,3.3,21.4,359.0,183.84,119.3
2018,9,2,16,45,554.5,103.5,3.3,20.9,308.5,132.63,81.48
2018,9,2,17,0,514.0,94.0,3.3,20.4,258.0,86.52,55.48
2018,9,2,17,15,457.0,83.0,3.25,19.75,209.0,60.36,47.24
2018,9,2,17,30,400.0,72.0,3.2,19.1,160.0,53.62,41.27
2018,9,2,17,45,321.5,57.5,3.15,18.4,116.0,43.74,32.32
2018,9,2,18,0,243.0,43.0,3.1,17.7,72.0,33.41,22.6
2018,9,2,18,15,149.0,27.0,3.05,17.3,42.0,21.36,7.05
2018,9,2,18,30,55.0,11.0,3.0,16.9,12.0,10.48,0.0
2018,9,2,18,45,27.5,5.5,2.9,16.5,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,3,5,45,19.0,5.5,1.5,13.15,6.5,9.93,0.0
2018,9,3,6,0,38.0,11.0,1.5,13.5,13.0,26.34,0.0
2018,9,3,6,15,60.0,21.5,1.5,13.95,28.5,52.21,34.67
2018,9,3,6,30,82.0,32.0,1.5,14.4,44.0,76.28,57.56
2018,9,3,6,45,64.5,43.5,1.5,14.9,55.5,78.81,61.21
2018,9,3,7,0,47.0,55.0,1.5,15.4,67.0,85.24,67.24
2018,9,3,7,15,23.5,71.0,1.5,15.9,77.0,84.46,66.44
2018,9,3,7,30,0.0,87.0,1.5,16.4,87.0,82.77,64.38
2018,9,3,7,45,20.0,125.5,1.45,16.95,134.5,135.91,108.62
2018,9,3,8,0,40.0,164.0,1.4,17.5,182.0,200.54,160.92
2018,9,3,8,15,266.5,163.0,1.35,17.95,301.5,393.39,317.48
2018,9,3,8,30,493.0,162.0,1.3,18.4,421.0,596.1,470.62
2018,9,3,8,45,631.5,140.0,1.3,18.9,503.0,709.83,550.32
2018,9,3,9,0,770.0,118.0,1.3,19.4,585.0,819.9,622.79
2018,9,3,9,15,773.5,127.0,1.3,19.8,623.5,854.46,642.27
2018,9,3,9,30,777.0,136.0,1.3,20.2,662.0,886.14,660.48
2018,9,3,9,45,773.0,147.5,1.35,20.6,693.5,915.8,677.94
2018,9,3,10,0,769.0,159.0,1.4,21.0,725.0,937.21,689.98
2018,9,3,10,15,779.5,161.0,1.45,21.3,754.5,952.69,698.57
2018,9,3,10,30,790.0,163.0,1.5,21.6,784.0,970.99,709.13
2018,9,3,10,45,798.0,164.0,1.55,21.9,806.0,982.55,715.4
2018,9,3,11,0,806.0,165.0,1.6,22.2,828.0,990.74,719.7
2018,9,3,11,15,811.5,165.5,1.7,22.4,843.0,992.5,721.02
2018,9,3,11,30,817.0,166.0,1.8,22.6,858.0,990.79,720.27
2018,9,3,11,45,811.0,170.0,1.85,22.8,861.5,978.08,711.93
2018,9,3,12,0,805.0,174.0,1.9,23.0,865.0,962.12,701.69
2018,9,3,12,15,768.0,192.0,2.05,23.05,850.5,933.22,684.6
2018,9,3,12,30,731.0,210.0,2.2,23.1,836.0,897.55,662.86
2018,9,3,12,45,743.5,202.0,2.3,23.2,832.5,877.84,650.94
2018,9,3,13,0,756.0,194.0,2.4,23.3,829.0,854.82,636.58
2018,9,3,13,15,779.0,177.5,2.5,23.15,820.5,826.1,618.88
2018,9,3,13,30,802.0,161.0,2.6,23.0,812.0,796.95,600.72
2018,9,3,13,45,756.0,173.5,2.7,22.9,772.5,741.43,562.75
2018,9,3,14,0,710.0,186.0,2.8,22.8,733.0,685.49,522.95
2018,9,3,14,15,602.5,212.0,2.9,22.55,663.0,603.43,462.89
2018,9,3,14,30,495.0,238.0,3.0,22.3,593.0,527.73,406.37
2018,9,3,14,45,589.0,197.5,3.05,22.05,598.5,515.51,397.84
2018,9,3,15,0,683.0,157.0,3.1,21.8,604.0,491.28,378.59
2018,9,3,15,15,649.5,155.5,3.1,21.8,557.5,434.25,332.59
2018,9,3,15,30,616.0,154.0,3.1,21.8,511.0,379.86,287.81
2018,9,3,15,45,420.0,170.0,3.15,21.05,404.5,288.22,217.25
2018,9,3,16,0,224.0,186.0,3.2,20.3,298.0,221.2,167.56
2018,9,3,16,15,210.5,155.5,3.15,19.9,252.0,176.42,131.16
2018,9,3,16,30,197.0,125.0,3.1,19.5,206.0,133.87,96.72
2018,9,3,16,45,362.5,105.0,3.05,19.1,228.5,113.74,74.58
2018,9,3,17,0,528.0,85.0,3.0,18.7,251.0,77.36,48.93
2018,9,3,17,15,484.0,75.0,2.9,18.2,205.5,54.93,42.78
2018,9,3,17,30,440.0,65.0,2.8,17.7,160.0,49.5,37.88
2018,9,3,17,45,331.5,52.0,2.7,17.15,112.5,39.54,28.79
2018,9,3,18,0,223.0,39.0,2.6,16.6,65.0,30.26,19.9
2018,9,3,18,15,137.5,24.0,2.55,16.25,37.5,18.96,3.69
2018,9,3,18,30,52.0,9.0,2.5,15.9,10.0,8.58,0.0
2018,9,3,18,45,26.0,4.5,2.45,15.6,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,4,5,45,41.5,7.5,1.85,13.6,9.5,17.39,0.0
2018,9,4,6,0,83.0,15.0,1.9,13.9,19.0,49.83,0.0
2018,9,4,6,15,215.0,31.0,1.9,14.35,58.5,130.77,92.39
2018,9,4,6,30,347.0,47.0,1.9,14.8,98.0,216.88,169.69
2018,9,4,6,45,230.0,41.5,1.9,15.25,81.0,170.16,136.85
2018,9,4,7,0,113.0,36.0,1.9,15.7,64.0,103.51,83.11
2018,9,4,7,15,56.5,40.0,1.85,16.15,54.0,75.22,59.25
2018,9,4,7,30,0.0,44.0,1.8,16.6,44.0,40.87,29.1
2018,9,4,7,45,0.0,51.5,1.75,17.0,51.5,47.86,34.89
2018,9,4,8,0,0.0,59.0,1.7,17.4,59.0,54.87,40.57
2018,9,4,8,15,2.0,83.0,1.65,17.85,84.0,78.81,60.29
2018,9,4,8,30,4.0,107.0,1.6,18.3,109.0,103.92,80.61
2018,9,4,8,45,10.5,159.0,1.6,18.75,165.0,161.63,126.99
2018,9,4,9,0,17.0,211.0,1.6,19.2,221.0,220.76,173.23
2018,9,4,9,15,34.0,238.0,1.6,19.6,260.0,275.79,215.66
2018,9,4,9,30,51.0,265.0,1.6,20.0,299.0,320.57,249.4
2018,9,4,9,45,364.0,223.0,1.6,20.35,488.5,609.21,471.2
2018,9,4,10,0,677.0,181.0,1.6,20.7,678.0,873.28,654.84
2018,9,4,10,15,773.5,151.5,1.65,20.95,740.5,935.98,692.23
2018,9,4,10,30,870.0,122.0,1.7,21.2,803.0,994.85,728.77
2018,9,4,10,45,876.0,123.0,1.75,21.5,825.0,1005.0,733.58
2018,9,4,11,0,882.0,124.0,1.8,21.8,847.0,1011.6,736.82
2018,9,4,11,15,885.5,125.0,1.85,21.85,861.5,1012.12,737.04
2018,9,4,11,30,889.0,126.0,1.9,21.9,876.0,1009.0,735.12
2018,9,4,11,45,891.0,126.0,2.0,22.0,882.5,999.73,729.89
2018,9,4,12,0,893.0,126.0,2.1,22.1,889.0,986.89,722.45
2018,9,4,12,15,894.5,125.0,2.15,22.05,888.5,969.03,711.64
2018,9,4,12,30,896.0,124.0,2.2,22.0,888.0,947.72,698.65
2018,9,4,12,45,895.5,122.5,2.25,22.0,879.0,920.77,681.81
2018,9,4,13,0,895.0,121.0,2.3,22.0,870.0,890.67,662.83
2018,9,4,13,15,890.5,120.5,2.4,21.85,853.0,855.24,640.91
2018,9,4,13,30,886.0,120.0,2.5,21.7,836.0,817.16,616.9
2018,9,4,13,45,879.0,118.5,2.6,21.55,811.0,773.8,588.86
2018,9,4,14,0,872.0,117.0,2.7,21.4,786.0,728.39,558.66
2018,9,4,14,15,863.0,116.0,2.75,21.2,755.0,680.29,523.95
2018,9,4,14,30,854.0,115.0,2.8,21.0,724.0,630.96,487.31
2018,9,4,14,45,841.5,112.0,2.9,20.8,686.0,575.72,445.38
2018,9,4,15,0,829.0,109.0,3.0,20.6,648.0,519.97,401.61
2018,9,4,15,15,812.5,106.5,3.0,20.6,605.0,462.64,354.63
2018,9,4,15,30,796.0,104.0,3.0,20.6,562.0,405.76,306.61
2018,9,4,15,45,773.5,100.0,3.05,20.05,514.5,346.26,256.05
2018,9,4,16,0,751.0,96.0,3.1,19.5,467.0,288.49,205.81
2018,9,4,16,15,721.0,91.5,3.05,19.15,416.5,227.08,152.72
2018,9,4,16,30,691.0,87.0,3.0,18.8,366.0,172.03,106.67
2018,9,4,16,45,649.5,81.0,3.0,18.45,314.5,118.09,67.14
2018,9,4,17,0,608.0,75.0,3.0,18.1,263.0,69.21,41.87
2018,9,4,17,15,547.5,67.5,2.9,17.6,212.5,48.88,37.56
2018,9,4,17,30,487.0,60.0,2.8,17.1,162.0,45.35,34.31
2018,9,4,17,45,395.0,49.0,2.7,16.6,116.5,38.36,27.78
2018,9,4,18,0,303.0,38.0,2.6,16.1,71.0,31.03,20.39
2018,9,4,18,15,181.5,23.5,2.55,15.75,40.5,18.66,0.7
2018,9,4,18,30,60.0,9.0,2.5,15.4,10.0,8.58,0.0
2018,9,4,18,45,30.0,4.5,2.45,15.05,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,5,5,45,16.5,4.5,1.95,12.85,5.0,4.29,0.0
2018,9,5,6,0,33.0,9.0,2.0,13.2,10.0,22.0,0.0
2018,9,5,6,15,57.0,15.0,2.05,13.6,21.5,41.95,26.02
2018,9,5,6,30,81.0,21.0,2.1,14.0,33.0,68.37,50.97
2018,9,5,6,45,81.5,25.0,2.15,14.45,41.0,69.86,53.84
2018,9,5,7,0,82.0,29.0,2.2,14.9,49.0,78.6,62.22
2018,9,5,7,15,41.0,31.0,2.2,15.3,41.0,56.38,43.26
2018,9,5,7,30,0.0,33.0,2.2,15.7,33.0,30.63,20.51
2018,9,5,7,45,0.0,48.0,2.2,16.05,48.0,44.6,32.28
2018,9,5,8,0,0.0,63.0,2.2,16.4,63.0,58.6,43.88
2018,9,5,8,15,0.0,78.0,2.25,16.75,78.0,72.62,55.35
2018,9,5,8,30,0.0,93.0,2.3,17.1,93.0,86.9,66.88
2018,9,5,8,45,0.0,106.5,2.3,17.45,106.5,100.0,77.31
2018,9,5,9,0,0.0,120.0,2.3,17.8,120.0,113.12,87.64
2018,9,5,9,15,2.0,148.0,2.35,18.05,149.5,142.46,111.08
2018,9,5,9,30,4.0,176.0,2.4,18.3,179.0,172.05,134.38
2018,9,5,9,45,5.5,187.5,2.45,18.6,191.5,184.66,143.95
2018,9,5,10,0,7.0,199.0,2.5,18.9,204.0,197.3,153.52
2018,9,5,10,15,9.5,220.0,2.55,19.05,227.0,220.44,171.39
2018,9,5,10,30,12.0,241.0,2.6,19.2,250.0,243.58,189.09
2018,9,5,10,45,17.0,264.0,2.7,19.35,277.5,271.12,210.21
2018,9,5,11,0,22.0,287.0,2.8,19.5,305.0,298.56,231.07
2018,9,5,11,15,205.5,291.5,2.85,19.55,464.0,518.12,402.49
2018,9,5,11,30,389.0,296.0,2.9,19.6,623.0,710.24,544.6
2018,9,5,11,45,630.5,217.0,3.0,19.65,751.5,856.67,652.28
2018,9,5,12,0,872.0,138.0,3.1,19.7,880.0,977.84,734.18
2018,9,5,12,15,882.0,133.0,3.2,19.7,882.5,964.01,724.53
2018,9,5,12,30,892.0,128.0,3.3,19.7,885.0,946.5,713.62
2018,9,5,12,45,892.0,126.0,3.4,19.65,876.0,919.47,696.36
2018,9,5,13,0,892.0,124.0,3.5,19.6,867.0,889.27,676.88
2018,9,5,13,15,888.0,123.0,3.55,19.45,850.0,853.74,653.52
2018,9,5,13,30,884.0,122.0,3.6,19.3,833.0,815.54,628.11
2018,9,5,13,45,878.5,119.5,3.65,19.15,808.0,772.31,598.85
2018,9,5,14,0,873.0,117.0,3.7,19.0,783.0,726.93,567.32
2018,9,5,14,15,864.0,115.0,3.75,18.75,751.5,677.78,530.97
2018,9,5,14,30,855.0,113.0,3.8,18.5,720.0,627.37,492.65
2018,9,5,14,45,843.5,110.5,3.8,18.3,682.5,573.07,450.05
2018,9,5,15,0,832.0,108.0,3.8,18.1,645.0,518.15,405.67
2018,9,5,15,15,815.5,105.0,3.8,18.1,601.5,460.17,357.29
2018,9,5,15,30,799.0,102.0,3.8,18.1,558.0,402.66,307.9
2018,9,5,15,45,777.0,98.0,3.8,17.6,510.5,343.17,256.33
2018,9,5,16,0,755.0,94.0,3.8,17.1,463.0,285.35,205.19
2018,9,5,16,15,704.0,93.0,3.8,16.75,408.0,222.45,151.05
2018,9,5,16,30,653.0,92.0,3.8,16.4,353.0,168.35,106.42
2018,9,5,16,45,633.5,82.5,3.75,16.1,306.5,115.75,66.93
2018,9,5,17,0,614.0,73.0,3.7,15.8,260.0,65.56,40.39
2018,9,5,17,15,540.5,66.0,3.6,15.35,207.5,47.88,37.02
2018,9,5,17,30,467.0,59.0,3.5,14.9,155.0,44.73,34.05
2018,9,5,17,45,341.5,48.0,3.4,14.5,107.5,37.67,27.35
2018,9,5,18,0,216.0,37.0,3.3,14.1,60.0,28.86,18.51
2018,9,5,18,15,124.5,22.5,3.2,13.85,34.0,17.89,0.0
2018,9,5,18,30,33.0,8.0,3.1,13.6,8.0,7.63,0.0
2018,9,5,18,45,16.5,4.0,3.0,13.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,6,5,45,43.5,5.5,2.15,11.7,7.5,0.0,0.0
2018,9,6,6,0,87.0,11.0,2.2,12.0,15.0,36.64,0.0
2018,9,6,6,15,144.5,19.0,2.25,12.4,35.0,87.52,59.12
2018,9,6,6,30,202.0,27.0,2.3,12.8,55.0,133.06,103.7
2018,9,6,6,45,178.5,26.0,2.3,13.2,58.5,129.54,104.3
2018,9,6,7,0,155.0,25.0,2.3,13.6,62.0,123.52,101.13
2018,9,6,7,15,86.0,41.5,2.3,14.1,63.0,99.79,81.04
2018,9,6,7,30,17.0,58.0,2.3,14.6,64.0,66.85,51.84
2018,9,6,7,45,11.5,57.5,2.35,15.05,62.0,63.15,48.46
2018,9,6,8,0,6.0,57.0,2.4,15.5,60.0,57.3,43.16
2018,9,6,8,15,3.0,63.5,2.4,15.95,65.0,61.35,46.23
2018,9,6,8,30,0.0,70.0,2.4,16.4,70.0,65.16,49.03
2018,9,6,8,45,0.5,77.5,2.4,16.85,78.0,72.59,54.96
2018,9,6,9,0,1.0,85.0,2.4,17.3,86.0,80.07,60.86
2018,9,6,9,15,3.0,130.5,2.45,17.65,132.5,125.98,98.08
2018,9,6,9,30,5.0,176.0,2.5,18.0,179.0,173.02,135.45
2018,9,6,9,45,9.5,208.0,2.55,18.4,214.5,209.22,163.7
2018,9,6,10,0,14.0,240.0,2.6,18.8,250.0,245.64,191.72
2018,9,6,10,15,16.0,252.0,2.65,19.15,264.0,259.24,201.7
2018,9,6,10,30,18.0,264.0,2.7,19.5,278.0,272.79,211.66
2018,9,6,10,45,87.0,299.5,2.7,19.9,370.0,388.96,302.16
2018,9,6,11,0,156.0,335.0,2.7,20.3,462.0,506.52,390.16
2018,9,6,11,15,466.5,257.0,2.7,20.65,646.0,750.08,572.75
2018,9,6,11,30,777.0,179.0,2.7,21.0,830.0,961.94,718.23
2018,9,6,11,45,846.0,148.5,2.7,21.3,862.0,985.58,730.79
2018,9,6,12,0,915.0,118.0,2.7,21.6,894.0,996.48,736.75
2018,9,6,12,15,921.0,114.5,2.75,21.85,894.5,979.67,725.29
2018,9,6,12,30,927.0,111.0,2.8,22.1,895.0,959.17,711.72
2018,9,6,12,45,933.0,106.0,2.85,22.3,887.5,933.47,694.87
2018,9,6,13,0,939.0,101.0,2.9,22.5,880.0,904.17,675.62
2018,9,6,13,15,936.0,99.5,2.9,22.6,862.5,867.51,651.23
2018,9,6,13,30,933.0,98.0,2.9,22.7,845.0,827.99,624.79
2018,9,6,13,45,885.5,114.0,2.95,22.8,805.5,770.05,585.62
2018,9,6,14,0,838.0,130.0,3.0,22.9,766.0,714.8,546.76
2018,9,6,14,15,818.0,130.5,3.0,22.85,730.0,661.57,507.76
2018,9,6,14,30,798.0,131.0,3.0,22.8,694.0,608.07,467.58
2018,9,6,14,45,842.5,109.5,3.0,22.75,675.0,569.2,437.58
2018,9,6,15,0,887.0,88.0,3.0,22.7,656.0,525.74,402.55
2018,9,6,15,15,871.5,85.5,3.0,22.7,612.0,466.42,353.97
2018,9,6,15,30,856.0,83.0,3.0,22.7,568.0,407.27,304.1
2018,9,6,15,45,830.0,81.5,3.05,22.35,518.5,342.92,249.51
2018,9,6,16,0,804.0,80.0,3.1,22.0,469.0,283.28,197.62
2018,9,6,16,15,772.5,76.5,3.1,21.65,417.0,223.05,145.65
2018,9,6,16,30,741.0,73.0,3.1,21.3,365.0,166.12,98.71
2018,9,6,16,45,711.0,66.5,3.05,20.95,314.5,110.23,58.59
2018,9,6,17,0,681.0,60.0,3.0,20.6,264.0,57.99,33.8
2018,9,6,17,15,585.5,57.0,2.9,19.85,208.0,40.67,30.02
2018,9,6,17,30,490.0,54.0,2.8,19.1,152.0,40.58,29.79
2018,9,6,17,45,383.5,43.0,2.7,18.3,106.0,33.34,23.11
2018,9,6,18,0,277.0,32.0,2.6,17.5,60.0,25.73,15.36
2018,9,6,18,15,172.5,20.0,2.65,17.05,34.0,16.64,0.0
2018,9,6,18,30,68.0,8.0,2.7,16.6,8.0,7.63,0.0
2018,9,6,18,45,34.0,4.0,2.7,16.15,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,7,5,45,26.0,5.5,1.7,13.9,6.5,0.0,0.0
2018,9,7,6,0,52.0,11.0,1.6,14.2,13.0,26.09,0.0
2018,9,7,6,15,135.5,26.0,1.6,14.85,42.0,96.12,63.85
2018,9,7,6,30,219.0,41.0,1.6,15.5,71.0,155.46,120.17
2018,9,7,6,45,248.0,51.0,1.55,16.2,99.0,191.95,153.67
2018,9,7,7,0,277.0,61.0,1.5,16.9,127.0,231.62,188.54
2018,9,7,7,15,144.0,84.5,1.45,17.45,119.5,186.62,151.75
2018,9,7,7,30,11.0,108.0,1.4,18.0,112.0,112.78,88.9
2018,9,7,7,45,55.5,133.5,1.35,18.55,157.0,176.99,142.27
2018,9,7,8,0,100.0,159.0,1.3,19.1,202.0,249.2,200.24
2018,9,7,8,15,215.0,172.5,1.3,19.7,279.0,366.06,292.79
2018,9,7,8,30,330.0,186.0,1.3,20.3,356.0,480.16,379.29
2018,9,7,8,45,548.5,152.5,1.3,20.95,465.5,653.51,506.97
2018,9,7,9,0,767.0,119.0,1.3,21.6,575.0,820.82,619.37
2018,9,7,9,15,800.0,116.5,1.3,22.1,621.5,864.22,643.63
2018,9,7,9,30,833.0,114.0,1.3,22.6,668.0,910.44,670.74
2018,9,7,9,45,847.5,115.0,1.35,23.1,704.5,941.51,688.32
2018,9,7,10,0,862.0,116.0,1.4,23.6,741.0,969.7,704.15
2018,9,7,10,15,871.0,117.5,1.55,23.85,770.5,981.51,711.72
2018,9,7,10,30,880.0,119.0,1.7,24.1,800.0,998.45,722.79
2018,9,7,10,45,887.0,120.0,1.8,24.4,822.5,1009.4,729.22
2018,9,7,11,0,894.0,121.0,1.9,24.7,845.0,1016.76,733.52
2018,9,7,11,15,898.5,121.0,2.05,24.8,859.5,1016.92,734.58
2018,9,7,11,30,903.0,121.0,2.2,24.9,874.0,1013.38,733.39
2018,9,7,11,45,905.5,120.5,2.35,25.0,880.5,1003.69,728.3
2018,9,7,12,0,908.0,120.0,2.5,25.1,887.0,990.36,720.9
2018,9,7,12,15,915.0,116.0,2.6,25.1,887.5,973.97,711.32
2018,9,7,12,30,922.0,112.0,2.7,25.1,888.0,953.87,699.33
2018,9,7,12,45,929.5,106.0,2.85,25.1,881.0,928.48,684.22
2018,9,7,13,0,937.0,100.0,3.0,25.1,874.0,899.42,666.53
2018,9,7,13,15,933.5,99.0,3.1,25.05,856.5,862.84,643.37
2018,9,7,13,30,930.0,98.0,3.2,25.0,839.0,823.43,618.05
2018,9,7,13,45,925.0,96.5,3.3,24.9,814.0,779.76,589.57
2018,9,7,14,0,920.0,95.0,3.4,24.8,789.0,733.75,559.05
2018,9,7,14,15,913.0,92.5,3.45,24.65,757.0,683.34,522.77
2018,9,7,14,30,906.0,90.0,3.5,24.5,725.0,631.21,483.91
2018,9,7,14,45,896.0,87.5,3.6,24.4,687.0,575.97,441.56
2018,9,7,15,0,886.0,85.0,3.7,24.3,649.0,519.8,397.05
2018,9,7,15,15,866.5,84.0,3.7,24.3,604.0,460.17,348.16
2018,9,7,15,30,847.0,83.0,3.7,24.3,559.0,401.13,298.33
2018,9,7,15,45,832.5,78.5,3.75,23.85,512.5,338.32,244.78
2018,9,7,16,0,818.0,74.0,3.8,23.4,466.0,278.92,192.78
2018,9,7,16,15,793.5,69.5,3.75,23.05,415.5,218.47,140.38
2018,9,7,16,30,769.0,65.0,3.7,22.7,365.0,160.46,92.5
2018,9,7,16,45,732.0,61.0,3.65,22.35,313.0,104.58,53.43
2018,9,7,17,0,695.0,57.0,3.6,22.0,261.0,53.17,31.23
2018,9,7,17,15,637.5,51.0,3.45,21.25,209.5,39.54,28.84
2018,9,7,17,30,580.0,45.0,3.3,20.5,158.0,33.15,23.14
2018,9,7,17,45,485.0,37.0,3.2,19.8,112.0,28.27,18.55
2018,9,7,18,0,390.0,29.0,3.1,19.1,66.0,23.22,12.86
2018,9,7,18,15,227.5,18.0,3.1,18.6,36.5,14.91,0.0
2018,9,7,18,30,65.0,7.0,3.1,18.1,7.0,6.67,0.0
2018,9,7,18,45,32.5,3.5,3.1,17.65,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,8,5,45,90.0,9.0,3.05,13.9,12.0,0.0,0.0
2018,9,8,6,0,180.0,18.0,3.1,14.2,24.0,71.11,0.0
2018,9,8,6,15,319.5,27.5,3.1,14.65,61.5,164.95,109.31
2018,9,8,6,30,459.0,37.0,3.1,15.1,99.0,252.6,196.29
2018,9,8,6,45,536.5,44.5,3.1,15.5,147.5,323.37,260.33
2018,9,8,7,0,614.0,52.0,3.1,15.9,196.0,401.72,328.38
2018,9,8,7,15,664.0,57.0,3.05,16.45,248.0,465.32,382.11
2018,9,8,7,30,714.0,62.0,3.0,17.0,300.0,535.52,438.57
2018,9,8,7,45,747.0,67.0,2.9,17.55,352.0,597.18,485.85
2018,9,8,8,0,780.0,72.0,2.8,18.1,404.0,659.71,530.44
2018,9,8,8,15,786.5,79.5,2.8,18.75,449.0,705.63,561.11
2018,9,8,8,30,793.0,87.0,2.8,19.4,494.0,749.5,589.61
2018,9,8,8,45,827.0,86.0,2.8,20.1,544.5,803.82,624.81
2018,9,8,9,0,861.0,85.0,2.8,20.8,595.0,850.42,653.68
2018,9,8,9,15,874.0,88.0,2.8,21.4,636.5,888.8,676.63
2018,9,8,9,30,887.0,91.0,2.8,22.0,678.0,924.58,697.55
2018,9,8,9,45,896.5,93.0,2.8,22.55,713.5,953.1,713.49
2018,9,8,10,0,906.0,95.0,2.8,23.1,749.0,978.45,727.28
2018,9,8,10,15,914.0,96.0,2.9,23.45,778.5,997.88,738.58
2018,9,8,10,30,922.0,97.0,3.0,23.8,808.0,1013.79,747.7
2018,9,8,10,45,927.5,98.0,3.1,24.1,830.0,1023.61,753.09
2018,9,8,11,0,933.0,99.0,3.2,24.4,852.0,1029.67,756.18
2018,9,8,11,15,937.5,99.0,3.3,24.5,866.5,1029.82,756.17
2018,9,8,11,30,942.0,99.0,3.4,24.6,881.0,1026.13,753.81
2018,9,8,11,45,944.5,99.0,3.55,24.7,888.0,1016.66,748.16
2018,9,8,12,0,947.0,99.0,3.7,24.8,895.0,1003.38,740.1
2018,9,8,12,15,948.5,97.5,3.8,24.85,893.5,983.83,727.73
2018,9,8,12,30,950.0,96.0,3.9,24.9,892.0,960.64,712.98
2018,9,8,12,45,951.0,94.5,4.0,24.95,883.5,933.45,695.53
2018,9,8,13,0,952.0,93.0,4.1,25.0,875.0,902.82,675.69
2018,9,8,13,15,950.5,92.0,4.15,25.0,859.0,867.34,652.31
2018,9,8,13,30,949.0,91.0,4.2,25.0,843.0,828.82,626.7
2018,9,8,13,45,946.5,89.0,4.3,25.05,819.0,785.7,597.72
2018,9,8,14,0,944.0,87.0,4.4,25.1,795.0,739.98,566.59
2018,9,8,14,15,938.0,85.5,4.45,24.9,764.0,690.09,530.48
2018,9,8,14,30,932.0,84.0,4.5,24.7,733.0,638.31,491.55
2018,9,8,14,45,923.5,82.0,4.55,24.55,695.5,583.03,448.67
2018,9,8,15,0,915.0,80.0,4.6,24.4,658.0,526.61,403.48
2018,9,8,15,15,900.5,78.0,4.6,24.4,614.0,466.67,353.81
2018,9,8,15,30,886.0,76.0,4.6,24.4,570.0,406.76,302.68
2018,9,8,15,45,867.5,73.5,4.6,23.7,522.0,345.41,249.94
2018,9,8,16,0,849.0,71.0,4.6,23.0,474.0,285.09,197.01
2018,9,8,16,15,823.0,67.5,4.55,22.45,422.5,219.83,140.62
2018,9,8,16,30,797.0,64.0,4.5,21.9,371.0,160.73,91.95
2018,9,8,16,45,755.5,60.5,4.45,21.4,317.0,103.32,52.39
2018,9,8,17,0,714.0,57.0,4.4,20.9,263.0,50.93,31.19
2018,9,8,17,15,650.0,51.5,4.3,20.15,210.0,40.26,29.59
2018,9,8,17,30,586.0,46.0,4.2,19.4,157.0,34.25,24.17
2018,9,8,17,45,478.0,38.0,4.1,18.65,110.0,29.41,19.55
2018,9,8,18,0,370.0,30.0,4.0,17.9,63.0,24.46,13.45
2018,9,8,18,15,211.5,18.5,4.0,17.4,34.5,17.63,0.0
2018,9,8,18,30,53.0,7.0,4.0,16.9,6.0,0.0,0.0
2018,9,8,18,45,26.5,3.5,4.0,16.4,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
