Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,9,5,45,62.5,8.0,2.55,13.25,10.0,0.0,0.0
2018,9,9,6,0,125.0,16.0,2.5,13.5,20.0,52.67,0.0
2018,9,9,6,15,257.5,28.5,2.5,14.2,56.5,142.72,91.88
2018,9,9,6,30,390.0,41.0,2.5,14.9,93.0,228.19,176.94
2018,9,9,6,45,473.0,51.0,2.45,15.55,141.5,300.96,241.7
2018,9,9,7,0,556.0,61.0,2.4,16.2,190.0,381.93,310.94
2018,9,9,7,15,609.0,68.0,2.3,16.75,241.5,449.77,367.29
2018,9,9,7,30,662.0,75.0,2.2,17.3,293.0,521.43,424.09
2018,9,9,7,45,696.0,80.5,2.1,17.85,344.0,581.87,469.77
2018,9,9,8,0,730.0,86.0,2.0,18.4,395.0,643.4,513.96
2018,9,9,8,15,755.5,91.0,1.95,19.05,444.5,695.16,548.21
2018,9,9,8,30,781.0,96.0,1.9,19.7,494.0,749.96,583.62
2018,9,9,8,45,789.0,102.5,1.85,20.35,536.5,791.12,608.41
2018,9,9,9,0,797.0,109.0,1.8,21.0,579.0,829.95,631.12
2018,9,9,9,15,794.5,118.5,1.8,21.55,614.5,860.3,648.4
2018,9,9,9,30,792.0,128.0,1.8,22.1,650.0,887.34,663.34
2018,9,9,9,45,778.5,140.0,1.85,22.7,676.0,903.46,671.4
2018,9,9,10,0,765.0,152.0,1.9,23.3,702.0,921.32,680.76
2018,9,9,10,15,782.5,152.0,1.95,23.65,734.0,941.18,692.12
2018,9,9,10,30,800.0,152.0,2.0,24.0,766.0,963.72,705.23
2018,9,9,10,45,862.5,129.0,2.1,24.35,808.0,1001.77,728.9
2018,9,9,11,0,925.0,106.0,2.2,24.7,850.0,1028.2,744.87
2018,9,9,11,15,927.0,107.0,2.4,24.85,863.5,1026.86,744.98
2018,9,9,11,30,929.0,108.0,2.6,25.0,877.0,1021.72,742.91
2018,9,9,11,45,929.0,109.0,2.75,25.15,882.5,1010.88,736.68
2018,9,9,12,0,929.0,110.0,2.9,25.3,888.0,996.34,728.1
2018,9,9,12,15,929.0,110.0,3.05,25.35,886.5,977.12,716.74
2018,9,9,12,30,929.0,110.0,3.2,25.4,885.0,954.36,703.01
2018,9,9,12,45,928.5,109.0,3.4,25.4,876.0,926.7,686.39
2018,9,9,13,0,928.0,108.0,3.6,25.4,867.0,895.75,667.35
2018,9,9,13,15,924.5,107.5,3.7,25.3,850.0,859.72,644.32
2018,9,9,13,30,921.0,107.0,3.8,25.2,833.0,820.87,619.13
2018,9,9,13,45,914.5,105.5,3.9,25.15,807.5,776.21,589.47
2018,9,9,14,0,908.0,104.0,4.0,25.1,782.0,729.37,557.55
2018,9,9,14,15,900.0,101.5,4.05,24.9,749.5,678.64,520.53
2018,9,9,14,30,892.0,99.0,4.1,24.7,717.0,626.33,481.28
2018,9,9,14,45,881.0,96.5,4.15,24.55,678.5,571.05,438.51
2018,9,9,15,0,870.0,94.0,4.2,24.4,640.0,514.97,393.77
2018,9,9,15,15,853.5,91.5,4.2,24.4,596.0,453.97,343.63
2018,9,9,15,30,837.0,89.0,4.2,24.4,552.0,394.82,293.46
2018,9,9,15,45,818.5,84.5,4.25,23.8,504.0,333.9,241.38
2018,9,9,16,0,800.0,80.0,4.3,23.2,456.0,274.22,189.35
2018,9,9,16,15,775.5,75.0,4.3,22.7,405.5,214.41,137.72
2018,9,9,16,30,751.0,70.0,4.3,22.2,355.0,157.09,90.9
2018,9,9,16,45,712.5,64.5,4.25,21.75,302.5,101.07,52.69
2018,9,9,17,0,674.0,59.0,4.2,21.3,250.0,49.77,37.77
2018,9,9,17,15,611.0,52.5,4.15,20.55,198.5,37.73,27.31
2018,9,9,17,30,548.0,46.0,4.1,19.8,147.0,34.43,24.24
2018,9,9,17,45,443.0,37.5,4.0,19.0,102.0,29.17,19.23
2018,9,9,18,0,338.0,29.0,3.9,18.2,57.0,23.75,12.24
2018,9,9,18,15,191.5,17.5,3.9,17.75,31.0,16.68,0.0
2018,9,9,18,30,45.0,6.0,3.9,17.3,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,3.85,16.8,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,10,5,45,59.0,7.0,2.75,12.8,9.0,0.0,0.0
2018,9,10,6,0,118.0,14.0,2.7,13.1,18.0,48.62,0.0
2018,9,10,6,15,259.0,26.5,2.75,13.75,54.5,140.51,87.49
2018,9,10,6,30,400.0,39.0,2.8,14.4,91.0,230.17,178.49
2018,9,10,6,45,480.0,48.5,2.8,15.0,139.0,301.33,242.57
2018,9,10,7,0,560.0,58.0,2.8,15.6,187.0,380.39,310.92
2018,9,10,7,15,612.5,65.0,2.7,16.25,238.5,448.0,367.51
2018,9,10,7,30,665.0,72.0,2.6,16.9,290.0,519.41,424.54
2018,9,10,7,45,699.5,78.5,2.5,17.5,341.5,581.46,471.87
2018,9,10,8,0,734.0,85.0,2.4,18.1,393.0,644.66,517.67
2018,9,10,8,15,759.0,89.5,2.35,18.85,442.5,695.61,551.52
2018,9,10,8,30,784.0,94.0,2.3,19.6,492.0,749.5,586.51
2018,9,10,8,45,802.0,98.0,2.25,20.35,537.5,796.12,615.3
2018,9,10,9,0,820.0,102.0,2.2,21.1,583.0,841.02,642.21
2018,9,10,9,15,843.5,101.5,2.2,21.7,626.5,883.55,667.71
2018,9,10,9,30,867.0,101.0,2.2,22.3,670.0,916.26,686.21
2018,9,10,9,45,889.5,98.0,2.15,22.9,709.0,950.49,705.07
2018,9,10,10,0,912.0,95.0,2.1,23.5,748.0,982.11,721.92
2018,9,10,10,15,919.5,96.0,2.15,23.95,777.0,1000.95,731.92
2018,9,10,10,30,927.0,97.0,2.2,24.4,806.0,1016.24,739.83
2018,9,10,10,45,931.5,98.5,2.25,24.8,827.5,1025.48,744.13
2018,9,10,11,0,936.0,100.0,2.3,25.2,849.0,1030.92,746.19
2018,9,10,11,15,938.5,101.0,2.35,25.45,863.0,1030.0,744.8
2018,9,10,11,30,941.0,102.0,2.4,25.7,877.0,1025.24,741.16
2018,9,10,11,45,942.5,102.0,2.5,25.95,883.0,1014.59,734.44
2018,9,10,12,0,944.0,102.0,2.6,26.2,889.0,1000.18,725.4
2018,9,10,12,15,940.5,104.0,2.75,26.3,886.5,979.54,713.27
2018,9,10,12,30,937.0,106.0,2.9,26.4,884.0,955.42,698.81
2018,9,10,12,45,930.5,108.0,3.0,26.45,873.0,925.35,680.08
2018,9,10,13,0,924.0,110.0,3.1,26.5,862.0,892.27,659.23
2018,9,10,13,15,920.0,108.5,3.25,26.4,843.5,854.86,635.96
2018,9,10,13,30,916.0,107.0,3.4,26.3,825.0,814.71,610.48
2018,9,10,13,45,909.5,105.0,3.5,26.25,799.0,769.69,580.88
2018,9,10,14,0,903.0,103.0,3.6,26.2,773.0,722.51,548.9
2018,9,10,14,15,894.0,101.5,3.7,25.95,741.0,672.27,512.75
2018,9,10,14,30,885.0,100.0,3.8,25.7,709.0,620.55,474.37
2018,9,10,14,45,873.5,97.5,3.95,25.45,670.5,565.3,432.24
2018,9,10,15,0,862.0,95.0,4.1,25.2,632.0,507.91,387.02
2018,9,10,15,15,845.0,92.5,4.1,25.2,588.0,448.56,338.22
2018,9,10,15,30,828.0,90.0,4.1,25.2,544.0,389.69,288.41
2018,9,10,15,45,806.5,86.0,4.2,24.4,495.5,328.81,236.8
2018,9,10,16,0,785.0,82.0,4.3,23.6,447.0,269.53,185.54
2018,9,10,16,15,755.0,77.5,4.35,23.0,396.0,210.05,134.7
2018,9,10,16,30,725.0,73.0,4.4,22.4,345.0,153.75,89.34
2018,9,10,16,45,680.5,68.0,4.5,21.8,292.5,95.64,50.03
2018,9,10,17,0,636.0,63.0,4.6,21.2,240.0,46.37,34.83
2018,9,10,17,15,566.5,56.0,4.55,20.35,189.0,40.82,30.0
2018,9,10,17,30,497.0,49.0,4.5,19.5,138.0,37.28,26.7
2018,9,10,17,45,384.5,39.0,4.5,18.7,94.5,30.79,20.53
2018,9,10,18,0,272.0,29.0,4.5,17.9,51.0,24.03,11.54
2018,9,10,18,15,144.5,15.5,4.5,17.4,26.5,14.77,0.0
2018,9,10,18,30,17.0,2.0,4.5,16.9,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.45,16.45,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,11,5,45,53.0,7.0,3.75,11.95,8.5,0.0,0.0
2018,9,11,6,0,106.0,14.0,3.8,12.1,17.0,44.99,0.0
2018,9,11,6,15,237.5,27.0,3.8,12.55,52.0,132.31,79.18
2018,9,11,6,30,369.0,40.0,3.8,13.0,87.0,218.23,169.98
2018,9,11,6,45,452.5,50.5,3.85,13.4,134.5,290.51,235.76
2018,9,11,7,0,536.0,61.0,3.9,13.8,182.0,371.1,306.51
2018,9,11,7,15,590.5,68.0,3.85,14.4,233.0,438.72,364.31
2018,9,11,7,30,645.0,75.0,3.8,15.0,284.0,510.3,422.97
2018,9,11,7,45,682.5,80.5,3.75,15.55,335.5,572.19,471.78
2018,9,11,8,0,720.0,86.0,3.7,16.1,387.0,635.51,519.65
2018,9,11,8,15,749.5,90.0,3.6,16.75,437.0,688.51,556.38
2018,9,11,8,30,779.0,94.0,3.5,17.4,487.0,744.98,594.64
2018,9,11,8,45,801.0,97.0,3.45,18.05,533.5,793.5,626.25
2018,9,11,9,0,823.0,100.0,3.4,18.7,580.0,840.57,656.13
2018,9,11,9,15,840.5,101.5,3.35,19.2,622.0,880.12,680.48
2018,9,11,9,30,858.0,103.0,3.3,19.7,664.0,917.33,702.88
2018,9,11,9,45,873.0,103.5,3.25,20.2,700.5,940.46,715.31
2018,9,11,10,0,888.0,104.0,3.2,20.7,737.0,968.56,731.18
2018,9,11,10,15,899.5,104.0,3.25,21.1,767.0,989.64,743.21
2018,9,11,10,30,911.0,104.0,3.3,21.5,797.0,1007.34,753.08
2018,9,11,10,45,921.0,102.5,3.3,21.85,820.0,1018.35,758.35
2018,9,11,11,0,931.0,101.0,3.3,22.2,843.0,1025.68,761.36
2018,9,11,11,15,937.0,99.5,3.45,22.4,857.5,1025.33,761.07
2018,9,11,11,30,943.0,98.0,3.6,22.6,872.0,1021.15,758.4
2018,9,11,11,45,948.5,96.0,3.7,22.8,879.0,1012.07,752.24
2018,9,11,12,0,954.0,94.0,3.8,23.0,886.0,999.13,743.63
2018,9,11,12,15,955.0,93.5,3.95,23.05,884.5,979.79,731.56
2018,9,11,12,30,956.0,93.0,4.1,23.1,883.0,956.78,717.03
2018,9,11,12,45,955.5,91.5,4.25,23.1,873.5,927.85,698.55
2018,9,11,13,0,955.0,90.0,4.4,23.1,864.0,895.55,677.64
2018,9,11,13,15,952.0,89.0,4.5,22.95,846.0,858.51,653.57
2018,9,11,13,30,949.0,88.0,4.6,22.8,828.0,818.55,627.33
2018,9,11,13,45,944.0,86.0,4.7,22.7,802.5,773.38,596.91
2018,9,11,14,0,939.0,84.0,4.8,22.6,777.0,725.83,564.34
2018,9,11,14,15,931.0,82.5,4.9,22.35,744.5,674.71,526.52
2018,9,11,14,30,923.0,81.0,5.0,22.1,712.0,621.93,486.12
2018,9,11,14,45,912.5,79.0,5.05,21.8,673.5,565.91,441.88
2018,9,11,15,0,902.0,77.0,5.1,21.5,635.0,508.99,395.45
2018,9,11,15,15,886.5,75.5,5.1,21.5,591.0,449.76,345.2
2018,9,11,15,30,871.0,74.0,5.1,21.5,547.0,390.7,293.67
2018,9,11,15,45,850.5,71.0,5.1,20.95,498.5,329.17,239.69
2018,9,11,16,0,830.0,68.0,5.1,20.4,450.0,265.42,183.24
2018,9,11,16,15,800.0,65.0,5.05,19.95,398.5,204.73,130.2
2018,9,11,16,30,770.0,62.0,5.0,19.5,347.0,147.14,83.18
2018,9,11,16,45,726.0,58.0,4.95,19.1,294.0,91.13,46.06
2018,9,11,17,0,682.0,54.0,4.9,18.7,241.0,41.0,30.49
2018,9,11,17,15,613.5,48.5,4.85,18.1,189.5,38.17,27.95
2018,9,11,17,30,545.0,43.0,4.8,17.5,138.0,32.29,22.54
2018,9,11,17,45,428.0,35.0,4.7,16.9,94.0,27.37,17.68
2018,9,11,18,0,311.0,27.0,4.6,16.3,50.0,22.36,9.22
2018,9,11,18,15,166.0,15.0,4.55,15.95,26.0,14.3,0.0
2018,9,11,18,30,21.0,3.0,4.5,15.6,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.5,15.2,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,12,5,45,12.5,4.5,3.35,12.65,5.0,0.0,0.0
2018,9,12,6,0,25.0,9.0,3.4,12.8,10.0,16.03,0.0
2018,9,12,6,15,34.5,26.0,3.5,13.2,29.0,46.05,23.08
2018,9,12,6,30,44.0,43.0,3.6,13.6,48.0,72.44,53.66
2018,9,12,6,45,61.5,62.5,3.75,14.0,74.0,104.57,82.42
2018,9,12,7,0,79.0,82.0,3.9,14.4,100.0,138.1,111.93
2018,9,12,7,15,84.0,100.5,3.85,14.85,124.0,164.7,134.94
2018,9,12,7,30,89.0,119.0,3.8,15.3,148.0,191.6,157.53
2018,9,12,7,45,110.5,143.5,3.8,15.75,185.5,237.24,195.25
2018,9,12,8,0,132.0,168.0,3.8,16.2,223.0,284.3,233.29
2018,9,12,8,15,260.0,175.0,3.75,16.65,300.0,403.7,330.77
2018,9,12,8,30,388.0,182.0,3.7,17.1,377.0,534.51,433.43
2018,9,12,8,45,445.5,184.0,3.6,17.5,427.5,597.27,480.03
2018,9,12,9,0,503.0,186.0,3.5,17.9,478.0,662.11,527.34
2018,9,12,9,15,432.0,224.5,3.5,18.2,488.0,655.79,518.29
2018,9,12,9,30,361.0,263.0,3.5,18.5,498.0,629.99,495.58
2018,9,12,9,45,327.5,289.0,3.5,18.75,511.0,633.87,495.87
2018,9,12,10,0,294.0,315.0,3.5,19.0,524.0,634.8,493.86
2018,9,12,10,15,357.0,308.0,3.5,19.15,571.5,688.64,533.81
2018,9,12,10,30,420.0,301.0,3.5,19.3,619.0,755.72,581.98
2018,9,12,10,45,458.5,296.5,3.55,19.4,653.0,787.89,604.67
2018,9,12,11,0,497.0,292.0,3.6,19.5,687.0,818.11,626.1
2018,9,12,11,15,514.5,291.5,3.65,19.5,706.5,829.83,634.22
2018,9,12,11,30,532.0,291.0,3.7,19.5,726.0,839.01,640.75
2018,9,12,11,45,418.5,329.0,3.7,19.5,672.5,760.88,582.06
2018,9,12,12,0,305.0,367.0,3.7,19.5,619.0,673.94,516.91
2018,9,12,12,15,334.5,358.5,3.75,19.45,634.5,682.2,524.37
2018,9,12,12,30,364.0,350.0,3.8,19.4,650.0,687.97,529.47
2018,9,12,12,45,267.0,359.5,3.85,19.35,578.0,599.91,463.18
2018,9,12,13,0,170.0,369.0,3.9,19.3,506.0,508.79,393.96
2018,9,12,13,15,443.0,278.5,3.95,19.2,625.0,641.47,500.06
2018,9,12,13,30,716.0,188.0,4.0,19.1,744.0,742.69,578.98
2018,9,12,13,45,751.5,166.0,4.05,18.95,732.5,714.12,558.39
2018,9,12,14,0,787.0,144.0,4.1,18.8,721.0,680.44,534.21
2018,9,12,14,15,652.0,183.0,4.15,18.6,647.0,593.33,467.01
2018,9,12,14,30,517.0,222.0,4.2,18.4,573.0,513.82,404.84
2018,9,12,14,45,336.0,228.0,4.2,18.15,451.0,391.19,309.05
2018,9,12,15,0,155.0,234.0,4.2,17.9,329.0,288.9,228.14
2018,9,12,15,15,110.0,213.0,4.2,17.9,278.0,240.05,189.33
2018,9,12,15,30,65.0,192.0,4.2,17.9,227.0,197.32,155.38
2018,9,12,15,45,120.0,176.5,4.3,17.45,234.0,193.47,151.16
2018,9,12,16,0,175.0,161.0,4.4,17.0,241.0,183.96,141.17
2018,9,12,16,15,136.0,145.0,4.35,16.75,202.5,150.11,114.22
2018,9,12,16,30,97.0,129.0,4.3,16.5,164.0,121.07,92.03
2018,9,12,16,45,76.5,99.5,4.3,16.25,124.5,88.1,66.43
2018,9,12,17,0,56.0,70.0,4.3,16.0,85.0,58.86,46.65
2018,9,12,17,15,62.0,63.5,4.2,15.7,77.0,53.43,41.69
2018,9,12,17,30,68.0,57.0,4.1,15.4,69.0,47.68,36.17
2018,9,12,17,45,51.0,40.0,4.0,15.1,47.0,33.99,23.34
2018,9,12,18,0,34.0,23.0,3.9,14.8,25.0,20.01,6.14
2018,9,12,18,15,23.5,12.5,3.8,14.6,13.5,11.91,0.0
2018,9,12,18,30,13.0,2.0,3.7,14.4,2.0,0.0,0.0
2018,9,12,18,45,6.5,1.0,3.65,14.2,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,5,45,14.5,5.0,3.0,12.2,5.5,0.0,0.0
2018,9,13,6,0,29.0,10.0,3.1,12.4,11.0,18.17,0.0
2018,9,13,6,15,151.0,25.5,3.2,12.8,42.5,98.41,50.8
2018,9,13,6,30,273.0,41.0,3.3,13.2,74.0,179.36,138.46
2018,9,13,6,45,430.0,45.5,3.4,13.6,127.0,274.18,221.84
2018,9,13,7,0,587.0,50.0,3.5,14.0,180.0,384.24,316.54
2018,9,13,7,15,501.5,72.0,3.5,14.45,203.5,391.92,325.39
2018,9,13,7,30,416.0,94.0,3.5,14.9,227.0,385.22,320.56
2018,9,13,7,45,518.5,96.0,3.55,15.4,290.5,480.1,397.94
2018,9,13,8,0,621.0,98.0,3.6,15.9,354.0,578.57,475.37
2018,9,13,8,15,723.5,86.0,3.55,16.4,420.0,663.25,538.38
2018,9,13,8,30,826.0,74.0,3.5,16.9,486.0,757.01,605.11
2018,9,13,8,45,845.0,76.5,3.45,17.35,532.0,797.18,630.77
2018,9,13,9,0,864.0,79.0,3.4,17.8,578.0,842.03,659.67
2018,9,13,9,15,876.0,82.0,3.35,18.15,619.0,879.28,682.89
2018,9,13,9,30,888.0,85.0,3.3,18.5,660.0,913.86,703.98
2018,9,13,9,45,896.0,88.0,3.2,18.85,695.0,941.82,719.91
2018,9,13,10,0,904.0,91.0,3.1,19.2,730.0,966.51,733.5
2018,9,13,10,15,913.0,92.0,3.1,19.45,759.5,986.45,744.9
2018,9,13,10,30,922.0,93.0,3.1,19.7,789.0,1002.88,754.02
2018,9,13,10,45,928.0,93.5,3.1,19.9,810.5,1012.19,758.63
2018,9,13,11,0,934.0,94.0,3.1,20.1,832.0,1017.74,760.93
2018,9,13,11,15,937.5,94.5,3.15,20.2,846.0,1017.02,759.95
2018,9,13,11,30,941.0,95.0,3.2,20.3,860.0,1012.46,756.61
2018,9,13,11,45,943.0,94.5,3.25,20.35,866.0,1001.53,749.32
2018,9,13,12,0,945.0,94.0,3.3,20.4,872.0,986.82,739.66
2018,9,13,12,15,947.0,93.0,3.35,20.4,870.5,967.83,727.37
2018,9,13,12,30,949.0,92.0,3.4,20.4,869.0,945.18,712.66
2018,9,13,12,45,950.5,90.5,3.45,20.45,860.5,917.98,694.74
2018,9,13,13,0,952.0,89.0,3.5,20.5,852.0,887.31,674.41
2018,9,13,13,15,948.5,88.0,3.55,20.4,834.0,849.81,649.63
2018,9,13,13,30,945.0,87.0,3.6,20.3,816.0,809.44,622.63
2018,9,13,13,45,939.0,85.5,3.65,20.25,790.0,764.07,591.68
2018,9,13,14,0,933.0,84.0,3.7,20.2,764.0,716.42,558.55
2018,9,13,14,15,925.0,83.0,3.75,20.05,732.0,665.94,520.66
2018,9,13,14,30,917.0,82.0,3.8,19.9,700.0,613.82,480.41
2018,9,13,14,45,906.0,80.0,3.8,19.75,661.5,557.73,435.8
2018,9,13,15,0,895.0,78.0,3.8,19.6,623.0,500.83,389.12
2018,9,13,15,15,879.0,76.0,3.8,19.6,579.0,441.26,338.7
2018,9,13,15,30,863.0,74.0,3.8,19.6,535.0,381.95,287.01
2018,9,13,15,45,841.5,71.5,3.8,19.15,486.5,321.05,233.43
2018,9,13,16,0,820.0,69.0,3.8,18.7,438.0,258.13,177.64
2018,9,13,16,15,790.0,65.5,3.75,18.35,386.5,197.71,124.99
2018,9,13,16,30,760.0,62.0,3.7,18.0,335.0,140.42,78.74
2018,9,13,16,45,717.0,57.5,3.65,17.7,283.0,84.91,43.15
2018,9,13,17,0,674.0,53.0,3.6,17.4,231.0,40.56,30.26
2018,9,13,17,15,603.0,47.5,3.45,16.9,180.0,37.72,27.66
2018,9,13,17,30,532.0,42.0,3.3,16.4,129.0,31.88,22.21
2018,9,13,17,45,402.0,33.0,3.15,15.9,85.0,26.01,16.35
2018,9,13,18,0,272.0,24.0,3.0,15.4,41.0,19.94,3.74
2018,9,13,18,15,136.0,12.0,2.9,15.05,20.5,11.44,0.0
2018,9,13,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,14,5,45,34.5,5.0,2.05,10.9,5.5,0.0,0.0
2018,9,14,6,0,69.0,10.0,2.1,11.1,11.0,30.05,0.0
2018,9,14,6,15,205.0,22.0,2.15,11.65,42.5,113.44,53.74
2018,9,14,6,30,341.0,34.0,2.2,12.2,74.0,200.24,154.39
2018,9,14,6,45,410.5,44.0,2.3,12.7,116.5,263.26,212.79
2018,9,14,7,0,480.0,54.0,2.4,13.2,159.0,333.36,274.72
2018,9,14,7,15,423.0,76.5,2.35,13.7,187.0,348.15,289.01
2018,9,14,7,30,366.0,99.0,2.3,14.2,215.0,360.25,299.14
2018,9,14,7,45,453.5,105.0,2.25,14.75,273.5,442.04,365.42
2018,9,14,8,0,541.0,111.0,2.2,15.3,332.0,536.09,438.41
2018,9,14,8,15,487.0,140.5,2.1,15.85,358.5,546.64,442.91
2018,9,14,8,30,433.0,170.0,2.0,16.4,385.0,556.1,446.45
2018,9,14,8,45,514.0,164.5,1.95,16.95,443.0,630.83,501.61
2018,9,14,9,0,595.0,159.0,1.9,17.5,501.0,715.1,561.2
2018,9,14,9,15,567.0,181.5,1.85,18.0,526.0,725.75,564.62
2018,9,14,9,30,539.0,204.0,1.8,18.5,551.0,738.55,569.97
2018,9,14,9,45,664.5,171.0,1.75,19.0,622.5,833.94,634.93
2018,9,14,10,0,790.0,138.0,1.7,19.5,694.0,919.47,688.67
2018,9,14,10,15,847.0,121.0,1.7,19.9,738.5,963.46,714.53
2018,9,14,10,30,904.0,104.0,1.7,20.3,783.0,996.57,733.46
2018,9,14,10,45,921.5,99.5,1.7,20.7,808.5,1011.14,740.46
2018,9,14,11,0,939.0,95.0,1.7,21.1,834.0,1022.09,745.45
2018,9,14,11,15,950.0,92.5,1.75,21.25,851.0,1025.16,747.0
2018,9,14,11,30,961.0,90.0,1.8,21.4,868.0,1024.3,746.27
2018,9,14,11,45,951.5,95.0,1.9,21.6,870.0,1008.2,736.46
2018,9,14,12,0,942.0,100.0,2.0,21.8,872.0,988.45,724.46
2018,9,14,12,15,915.5,112.5,2.1,21.8,861.0,957.64,705.75
2018,9,14,12,30,889.0,125.0,2.2,21.8,850.0,924.04,685.1
2018,9,14,12,45,892.5,121.5,2.35,21.85,841.5,897.76,669.45
2018,9,14,13,0,896.0,118.0,2.5,21.9,833.0,868.13,651.23
2018,9,14,13,15,866.0,127.0,2.6,21.8,805.5,825.11,623.58
2018,9,14,13,30,836.0,136.0,2.7,21.7,778.0,776.6,591.78
2018,9,14,13,45,794.5,146.5,2.8,21.6,740.5,720.73,553.18
2018,9,14,14,0,753.0,157.0,2.9,21.5,703.0,666.09,513.52
2018,9,14,14,15,774.5,140.5,2.95,21.35,680.0,625.64,484.15
2018,9,14,14,30,796.0,124.0,3.0,21.2,657.0,581.73,451.04
2018,9,14,14,45,628.0,165.0,3.1,21.0,570.5,487.55,378.31
2018,9,14,15,0,460.0,206.0,3.2,20.8,484.0,407.15,315.5
2018,9,14,15,15,403.5,205.5,3.2,20.8,436.5,353.75,272.77
2018,9,14,15,30,347.0,205.0,3.2,20.8,389.0,306.44,234.49
2018,9,14,15,45,338.5,185.0,3.3,20.2,350.5,262.86,198.69
2018,9,14,16,0,330.0,165.0,3.4,19.6,312.0,220.25,163.15
2018,9,14,16,15,306.0,147.5,3.4,19.15,271.0,177.99,128.54
2018,9,14,16,30,282.0,130.0,3.4,18.7,230.0,138.7,97.78
2018,9,14,16,45,241.5,112.0,3.45,18.25,188.0,101.24,71.99
2018,9,14,17,0,201.0,94.0,3.5,17.8,146.0,72.29,58.02
2018,9,14,17,15,190.5,74.5,3.4,17.2,115.0,58.45,45.74
2018,9,14,17,30,180.0,55.0,3.3,16.6,84.0,44.07,32.7
2018,9,14,17,45,121.0,37.5,3.25,16.05,54.0,30.6,19.98
2018,9,14,18,0,62.0,20.0,3.2,15.5,24.0,16.7,0.0
2018,9,14,18,15,31.0,10.0,3.15,15.2,12.0,9.53,0.0
2018,9,14,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,15,5,45,37.0,4.5,3.4,11.95,5.0,0.0,0.0
2018,9,15,6,0,74.0,9.0,3.5,12.1,10.0,30.56,0.0
2018,9,15,6,15,224.5,22.0,3.6,12.5,44.0,119.47,49.44
2018,9,15,6,30,375.0,35.0,3.7,12.9,78.0,215.12,165.27
2018,9,15,6,45,390.0,41.0,3.85,13.3,106.0,250.06,202.2
2018,9,15,7,0,405.0,47.0,4.0,13.7,134.0,285.71,236.49
2018,9,15,7,15,224.0,73.0,4.0,14.1,123.0,219.01,182.39
2018,9,15,7,30,43.0,99.0,4.0,14.5,112.0,129.99,105.63
2018,9,15,7,45,198.5,114.5,4.0,14.9,193.0,271.23,226.29
2018,9,15,8,0,354.0,130.0,4.0,15.3,274.0,420.33,348.99
2018,9,15,8,15,262.5,154.5,4.0,15.7,268.5,381.05,314.3
2018,9,15,8,30,171.0,179.0,4.0,16.1,263.0,333.82,273.3
2018,9,15,8,45,114.5,208.5,4.0,16.45,267.0,325.8,264.08
2018,9,15,9,0,58.0,238.0,4.0,16.8,271.0,300.33,240.81
2018,9,15,9,15,179.5,240.0,4.0,17.15,353.0,422.17,339.63
2018,9,15,9,30,301.0,242.0,4.0,17.5,435.0,550.86,439.92
2018,9,15,9,45,499.5,202.0,4.0,17.8,543.0,708.7,560.97
2018,9,15,10,0,698.0,162.0,4.0,18.1,651.0,864.21,672.8
2018,9,15,10,15,794.5,133.5,4.0,18.3,711.0,926.19,713.79
2018,9,15,10,30,891.0,105.0,4.0,18.5,771.0,983.76,751.73
2018,9,15,10,45,920.0,96.0,4.05,18.7,800.5,1004.21,764.16
2018,9,15,11,0,949.0,87.0,4.1,18.9,830.0,1021.1,774.52
2018,9,15,11,15,952.5,87.5,4.1,19.0,844.0,1020.2,772.9
2018,9,15,11,30,956.0,88.0,4.1,19.1,858.0,1015.4,768.9
2018,9,15,11,45,958.0,87.5,4.15,19.2,864.0,1004.16,761.02
2018,9,15,12,0,960.0,87.0,4.2,19.3,870.0,989.08,750.67
2018,9,15,12,15,960.0,86.5,4.25,19.35,867.5,968.39,736.73
2018,9,15,12,30,960.0,86.0,4.3,19.4,865.0,944.06,720.36
2018,9,15,12,45,959.0,85.0,4.35,19.45,854.5,914.8,700.58
2018,9,15,13,0,958.0,84.0,4.4,19.5,844.0,882.18,678.51
2018,9,15,13,15,955.0,83.5,4.4,19.45,826.5,845.27,653.3
2018,9,15,13,30,952.0,83.0,4.4,19.4,809.0,805.42,625.85
2018,9,15,13,45,947.5,81.5,4.45,19.4,784.0,760.73,594.85
2018,9,15,14,0,943.0,80.0,4.5,19.4,759.0,713.61,561.39
2018,9,15,14,15,935.0,78.0,4.5,19.25,726.0,661.62,521.62
2018,9,15,14,30,927.0,76.0,4.5,19.1,693.0,607.97,479.49
2018,9,15,14,45,916.0,74.0,4.5,19.0,654.0,551.37,433.72
2018,9,15,15,0,905.0,72.0,4.5,18.9,615.0,493.93,385.85
2018,9,15,15,15,889.0,70.0,4.5,18.9,570.5,433.86,334.33
2018,9,15,15,30,873.0,68.0,4.5,18.9,526.0,374.05,281.56
2018,9,15,15,45,853.0,65.5,4.5,18.4,478.0,313.14,227.33
2018,9,15,16,0,833.0,63.0,4.5,17.9,430.0,253.49,173.63
2018,9,15,16,15,805.0,60.0,4.5,17.55,379.0,189.79,118.08
2018,9,15,16,30,777.0,57.0,4.5,17.2,328.0,132.42,72.14
2018,9,15,16,45,733.5,52.5,4.45,16.8,275.5,76.12,37.47
2018,9,15,17,0,690.0,48.0,4.4,16.4,223.0,36.64,26.9
2018,9,15,17,15,619.0,42.5,4.3,15.9,172.0,33.59,24.07
2018,9,15,17,30,548.0,37.0,4.2,15.4,121.0,30.54,21.01
2018,9,15,17,45,400.5,28.5,4.05,14.85,77.5,22.32,12.94
2018,9,15,18,0,253.0,20.0,3.9,14.3,34.0,16.48,0.0
2018,9,15,18,15,126.5,10.0,3.75,14.0,17.0,9.53,0.0
2018,9,15,18,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,5,45,58.5,5.5,2.1,10.85,6.5,0.0,0.0
2018,9,16,6,0,117.0,11.0,2.1,11.1,13.0,45.19,0.0
2018,9,16,6,15,285.5,21.0,2.2,11.65,47.5,139.13,48.03
2018,9,16,6,30,454.0,31.0,2.3,12.2,82.0,242.96,185.69
2018,9,16,6,45,543.0,37.5,2.35,12.8,130.0,313.05,251.85
2018,9,16,7,0,632.0,44.0,2.4,13.4,178.0,396.27,324.85
2018,9,16,7,15,685.5,48.5,2.4,13.95,230.0,464.77,383.44
2018,9,16,7,30,739.0,53.0,2.4,14.5,282.0,536.91,442.24
2018,9,16,7,45,774.5,56.0,2.35,15.1,333.5,598.34,489.9
2018,9,16,8,0,810.0,59.0,2.3,15.7,385.0,655.14,530.18
2018,9,16,8,15,835.0,61.5,2.3,16.25,435.0,709.29,567.37
2018,9,16,8,30,860.0,64.0,2.3,16.8,485.0,762.81,603.04
2018,9,16,8,45,878.0,66.0,2.25,17.35,531.0,808.93,632.15
2018,9,16,9,0,896.0,68.0,2.2,17.9,577.0,853.18,659.31
2018,9,16,9,15,909.0,69.5,2.15,18.35,618.0,890.25,681.19
2018,9,16,9,30,922.0,71.0,2.1,18.8,659.0,924.59,700.92
2018,9,16,9,45,931.5,72.5,2.0,19.25,694.5,952.74,715.67
2018,9,16,10,0,941.0,74.0,1.9,19.7,730.0,977.57,728.03
2018,9,16,10,15,948.5,75.0,1.85,20.0,759.0,996.41,737.42
2018,9,16,10,30,956.0,76.0,1.8,20.3,788.0,1011.57,744.48
2018,9,16,10,45,961.5,76.5,1.75,20.65,809.5,1020.42,747.42
2018,9,16,11,0,967.0,77.0,1.7,21.0,831.0,1025.36,748.02
2018,9,16,11,15,970.0,77.0,1.75,21.2,844.5,1023.36,746.27
2018,9,16,11,30,973.0,77.0,1.8,21.4,858.0,1017.39,742.19
2018,9,16,11,45,974.5,77.5,1.85,21.55,864.0,1006.6,735.31
2018,9,16,12,0,976.0,78.0,1.9,21.7,870.0,991.9,726.06
2018,9,16,12,15,974.5,79.0,2.05,21.8,867.5,971.16,714.31
2018,9,16,12,30,973.0,80.0,2.2,21.9,865.0,946.76,700.04
2018,9,16,12,45,969.0,80.0,2.3,21.95,853.5,915.61,680.77
2018,9,16,13,0,965.0,80.0,2.4,22.0,842.0,881.22,659.18
2018,9,16,13,15,961.0,79.5,2.55,21.95,823.5,843.24,635.52
2018,9,16,13,30,957.0,79.0,2.7,21.9,805.0,802.38,609.46
2018,9,16,13,45,950.5,78.0,2.8,21.8,778.5,756.54,579.27
2018,9,16,14,0,944.0,77.0,2.9,21.7,752.0,708.43,546.57
2018,9,16,14,15,935.0,75.5,3.0,21.55,719.0,656.24,508.13
2018,9,16,14,30,926.0,74.0,3.1,21.4,686.0,602.5,467.27
2018,9,16,14,45,914.5,72.5,3.2,21.2,647.0,546.16,423.09
2018,9,16,15,0,903.0,71.0,3.3,21.0,608.0,489.03,376.69
2018,9,16,15,15,887.0,69.0,3.3,21.0,563.5,429.08,326.07
2018,9,16,15,30,871.0,67.0,3.3,21.0,519.0,369.4,274.19
2018,9,16,15,45,849.5,64.5,3.45,20.35,470.5,308.2,220.77
2018,9,16,16,0,828.0,62.0,3.6,19.7,422.0,248.45,167.88
2018,9,16,16,15,797.5,59.0,3.55,19.25,371.0,184.72,113.15
2018,9,16,16,30,767.0,56.0,3.5,18.8,320.0,127.63,68.35
2018,9,16,16,45,721.5,51.5,3.5,18.4,267.5,72.0,35.21
2018,9,16,17,0,676.0,47.0,3.5,18.0,215.0,35.94,26.09
2018,9,16,17,15,603.0,41.5,3.4,17.4,165.0,32.87,23.25
2018,9,16,17,30,530.0,36.0,3.3,16.8,115.0,29.79,20.18
2018,9,16,17,45,373.5,28.0,3.15,16.2,72.5,22.07,12.38
2018,9,16,18,0,217.0,20.0,3.0,15.6,30.0,16.75,0.0
2018,9,16,18,15,108.5,10.0,2.9,15.25,15.0,9.53,0.0
2018,9,16,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,5,45,50.0,5.0,2.45,11.45,5.5,0.0,0.0
2018,9,17,6,0,100.0,10.0,2.5,11.7,11.0,39.16,0.0
2018,9,17,6,15,259.5,21.0,2.6,12.2,44.5,129.07,32.23
2018,9,17,6,30,419.0,32.0,2.7,12.7,78.0,229.68,174.54
2018,9,17,6,45,464.0,39.5,2.8,13.2,116.0,282.34,227.13
2018,9,17,7,0,509.0,47.0,2.9,13.7,154.0,339.25,279.11
2018,9,17,7,15,269.5,78.0,2.85,14.1,136.0,262.64,217.94
2018,9,17,7,30,30.0,109.0,2.8,14.5,118.0,134.81,109.12
2018,9,17,7,45,53.5,135.0,2.8,14.95,155.0,180.19,147.4
2018,9,17,8,0,77.0,161.0,2.8,15.4,192.0,227.31,186.08
2018,9,17,8,15,264.5,153.5,2.75,15.8,279.0,381.37,313.94
2018,9,17,8,30,452.0,146.0,2.7,16.2,366.0,542.41,441.25
2018,9,17,8,45,664.0,111.0,2.65,16.65,468.5,697.05,557.03
2018,9,17,9,0,876.0,76.0,2.6,17.1,571.0,844.92,659.88
2018,9,17,9,15,889.0,78.5,2.6,17.5,612.0,882.47,682.17
2018,9,17,9,30,902.0,81.0,2.6,17.9,653.0,917.35,703.32
2018,9,17,9,45,911.5,82.5,2.65,18.3,688.0,944.88,719.72
2018,9,17,10,0,921.0,84.0,2.7,18.7,723.0,969.18,733.95
2018,9,17,10,15,928.0,85.5,2.75,18.95,751.5,987.68,744.73
2018,9,17,10,30,935.0,87.0,2.8,19.2,780.0,1002.54,753.22
2018,9,17,10,45,940.0,88.0,2.85,19.45,801.0,1011.17,757.69
2018,9,17,11,0,945.0,89.0,2.9,19.7,822.0,1015.96,759.79
2018,9,17,11,15,948.0,89.5,3.0,19.8,835.5,1014.38,758.72
2018,9,17,11,30,951.0,90.0,3.1,19.9,849.0,1008.91,755.24
2018,9,17,11,45,952.0,90.0,3.2,20.0,854.5,997.12,747.65
2018,9,17,12,0,953.0,90.0,3.3,20.1,860.0,981.53,737.64
2018,9,17,12,15,952.5,90.5,3.4,20.1,857.5,961.38,724.89
2018,9,17,12,30,952.0,91.0,3.5,20.1,855.0,937.61,709.69
2018,9,17,12,45,950.0,90.5,3.55,20.15,844.5,908.01,690.02
2018,9,17,13,0,948.0,90.0,3.6,20.2,834.0,875.14,668.04
2018,9,17,13,15,944.0,88.5,3.7,20.1,815.0,836.53,642.57
2018,9,17,13,30,940.0,87.0,3.8,20.0,796.0,795.12,614.84
2018,9,17,13,45,934.0,85.5,3.85,19.95,770.0,749.67,583.56
2018,9,17,14,0,928.0,84.0,3.9,19.9,744.0,701.98,549.42
2018,9,17,14,15,919.5,83.0,3.95,19.7,711.5,651.21,510.97
2018,9,17,14,30,911.0,82.0,4.0,19.5,679.0,598.86,470.18
2018,9,17,14,45,899.0,80.0,4.05,19.35,640.0,542.43,424.89
2018,9,17,15,0,887.0,78.0,4.1,19.2,601.0,485.3,377.58
2018,9,17,15,15,870.0,75.5,4.1,19.2,556.5,425.27,326.25
2018,9,17,15,30,853.0,73.0,4.1,19.2,512.0,365.65,273.84
2018,9,17,15,45,831.5,70.0,4.15,18.6,463.5,301.95,217.8
2018,9,17,16,0,810.0,67.0,4.2,18.0,415.0,242.43,164.66
2018,9,17,16,15,779.5,63.0,4.15,17.65,364.0,182.39,112.68
2018,9,17,16,30,749.0,59.0,4.1,17.3,313.0,125.57,68.15
2018,9,17,16,45,701.0,54.5,4.1,16.9,261.0,71.07,36.39
2018,9,17,17,0,653.0,50.0,4.1,16.5,209.0,38.77,28.75
2018,9,17,17,15,574.5,44.0,3.95,16.0,159.0,35.39,25.58
2018,9,17,17,30,496.0,38.0,3.8,15.5,109.0,29.26,19.77
2018,9,17,17,45,349.5,28.5,3.65,15.0,68.5,22.79,12.66
2018,9,17,18,0,203.0,19.0,3.5,14.5,28.0,18.11,0.0
2018,9,17,18,15,101.5,9.5,3.45,14.15,14.0,9.05,0.0
2018,9,17,18,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,5,45,14.0,3.0,2.45,10.9,3.0,0.0,0.0
2018,9,18,6,0,28.0,6.0,2.5,11.1,6.0,14.01,0.0
2018,9,18,6,15,92.5,14.5,2.55,11.65,23.0,59.2,5.1
2018,9,18,6,30,157.0,23.0,2.6,12.2,40.0,106.46,79.02
2018,9,18,6,45,156.0,26.0,2.7,12.7,50.5,115.4,91.45
2018,9,18,7,0,155.0,29.0,2.8,13.2,61.0,125.26,102.12
2018,9,18,7,15,77.5,36.0,2.7,13.65,52.0,88.8,71.56
2018,9,18,7,30,0.0,43.0,2.6,14.1,43.0,39.93,28.63
2018,9,18,7,45,0.5,74.5,2.5,14.5,74.5,70.15,54.28
2018,9,18,8,0,1.0,106.0,2.4,14.9,106.0,102.47,81.2
2018,9,18,8,15,0.5,109.5,2.35,15.35,109.5,104.79,82.68
2018,9,18,8,30,0.0,113.0,2.3,15.8,113.0,107.3,84.32
2018,9,18,8,45,3.5,142.0,2.2,16.25,144.0,139.3,110.29
2018,9,18,9,0,7.0,171.0,2.1,16.7,175.0,171.67,136.04
2018,9,18,9,15,122.0,202.5,2.1,17.1,279.5,328.46,263.87
2018,9,18,9,30,237.0,234.0,2.1,17.5,384.0,483.42,383.76
2018,9,18,9,45,537.5,174.5,2.05,17.95,538.5,717.39,560.47
2018,9,18,10,0,838.0,115.0,2.0,18.4,693.0,934.05,706.71
2018,9,18,10,15,877.0,105.5,2.0,18.75,732.0,960.73,720.04
2018,9,18,10,30,916.0,96.0,2.0,19.1,771.0,993.05,739.13
2018,9,18,10,45,922.0,96.0,2.0,19.45,792.0,1001.23,742.26
2018,9,18,11,0,928.0,96.0,2.0,19.8,813.0,1005.67,743.36
2018,9,18,11,15,930.5,97.0,2.05,20.0,826.0,1004.06,741.75
2018,9,18,11,30,933.0,98.0,2.1,20.2,839.0,998.62,737.84
2018,9,18,11,45,934.0,98.5,2.1,20.45,844.5,987.42,729.61
2018,9,18,12,0,935.0,99.0,2.1,20.7,850.0,972.46,719.12
2018,9,18,12,15,935.0,98.5,2.25,20.8,847.5,951.86,707.07
2018,9,18,12,30,935.0,98.0,2.4,20.9,845.0,927.72,692.56
2018,9,18,12,45,933.0,97.5,2.5,21.0,834.5,898.43,674.01
2018,9,18,13,0,931.0,97.0,2.6,21.1,824.0,865.92,653.15
2018,9,18,13,15,926.5,97.0,2.7,21.1,806.0,828.9,629.24
2018,9,18,13,30,922.0,97.0,2.8,21.1,788.0,789.13,603.14
2018,9,18,13,45,915.0,95.5,2.9,21.05,761.5,743.56,572.69
2018,9,18,14,0,908.0,94.0,3.0,21.0,735.0,695.87,538.88
2018,9,18,14,15,897.5,92.5,3.15,20.9,701.5,644.16,500.57
2018,9,18,14,30,887.0,91.0,3.3,20.8,668.0,591.13,459.99
2018,9,18,14,45,872.5,89.5,3.4,20.65,629.0,535.0,415.6
2018,9,18,15,0,858.0,88.0,3.5,20.5,590.0,477.05,368.32
2018,9,18,15,15,840.0,85.5,3.5,20.5,545.5,417.57,317.99
2018,9,18,15,30,822.0,83.0,3.5,20.5,501.0,358.74,266.8
2018,9,18,15,45,794.0,80.5,3.65,20.0,452.0,298.0,213.89
2018,9,18,16,0,766.0,78.0,3.8,19.5,403.0,239.67,162.63
2018,9,18,16,15,726.0,74.5,3.85,19.0,351.5,181.21,113.25
2018,9,18,16,30,686.0,71.0,3.9,18.5,300.0,123.62,69.16
2018,9,18,16,45,628.0,66.0,3.95,18.05,248.0,71.92,39.89
2018,9,18,17,0,570.0,61.0,4.0,17.6,196.0,44.69,33.79
2018,9,18,17,15,466.0,53.5,4.0,16.9,146.0,40.83,30.19
2018,9,18,17,30,362.0,46.0,4.0,16.2,96.0,36.98,26.26
2018,9,18,17,45,219.5,31.0,3.95,15.5,57.5,24.33,13.31
2018,9,18,18,0,77.0,16.0,3.9,14.8,19.0,15.25,0.0
2018,9,18,18,15,38.5,8.0,3.8,14.5,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
