Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,0,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,19,5,45,19.5,4.0,2.25,10.9,4.0,0.0,0.0
2018,9,19,6,0,39.0,8.0,2.2,11.1,8.0,19.15,0.0
2018,9,19,6,15,156.5,23.5,2.2,11.8,37.5,94.62,0.0
2018,9,19,6,30,274.0,39.0,2.2,12.5,67.0,178.75,133.99
2018,9,19,6,45,384.5,48.5,2.2,13.25,113.0,255.07,204.33
2018,9,19,7,0,495.0,58.0,2.2,14.0,159.0,344.45,281.58
2018,9,19,7,15,561.5,65.5,2.1,14.6,210.5,416.93,342.92
2018,9,19,7,30,628.0,73.0,2.0,15.2,262.0,494.53,405.64
2018,9,19,7,45,673.5,77.5,1.9,15.85,313.5,559.22,455.47
2018,9,19,8,0,719.0,82.0,1.8,16.5,365.0,625.95,504.53
2018,9,19,8,15,749.5,85.5,1.75,17.15,414.5,678.33,539.72
2018,9,19,8,30,780.0,89.0,1.7,17.8,464.0,734.35,576.45
2018,9,19,8,45,802.5,92.5,1.7,18.5,510.5,783.26,607.32
2018,9,19,9,0,825.0,96.0,1.7,19.2,557.0,830.69,636.47
2018,9,19,9,15,841.0,98.5,1.6,19.85,598.0,869.45,658.06
2018,9,19,9,30,857.0,101.0,1.5,20.5,639.0,905.76,677.5
2018,9,19,9,45,868.5,103.5,1.45,21.1,674.5,935.22,692.8
2018,9,19,10,0,880.0,106.0,1.4,21.7,710.0,953.44,700.66
2018,9,19,10,15,889.0,107.0,1.4,22.2,738.5,972.35,710.12
2018,9,19,10,30,898.0,108.0,1.4,22.7,767.0,987.82,717.39
2018,9,19,10,45,904.0,109.0,1.35,23.2,788.5,996.84,719.87
2018,9,19,11,0,910.0,110.0,1.3,23.7,810.0,1002.16,720.19
2018,9,19,11,15,913.5,111.0,1.35,24.05,823.5,1001.33,718.9
2018,9,19,11,30,917.0,112.0,1.4,24.4,837.0,996.72,715.45
2018,9,19,11,45,918.5,112.0,1.45,24.7,842.5,985.39,708.06
2018,9,19,12,0,920.0,112.0,1.5,25.0,848.0,970.38,698.5
2018,9,19,12,15,919.5,112.0,1.6,25.1,845.0,949.93,686.8
2018,9,19,12,30,919.0,112.0,1.7,25.2,842.0,926.0,672.83
2018,9,19,12,45,916.0,111.0,1.85,25.3,830.5,895.56,655.04
2018,9,19,13,0,913.0,110.0,2.0,25.4,819.0,862.04,634.93
2018,9,19,13,15,907.5,109.0,2.15,25.35,799.5,823.63,611.55
2018,9,19,13,30,902.0,108.0,2.3,25.3,780.0,782.63,585.96
2018,9,19,13,45,894.5,106.5,2.45,25.25,753.5,737.36,556.88
2018,9,19,14,0,887.0,105.0,2.6,25.2,727.0,690.07,523.88
2018,9,19,14,15,876.0,103.0,2.7,25.05,693.5,638.39,486.41
2018,9,19,14,30,865.0,101.0,2.8,24.9,660.0,585.49,446.81
2018,9,19,14,45,850.5,98.5,2.9,24.75,620.5,528.78,403.05
2018,9,19,15,0,836.0,96.0,3.0,24.6,581.0,471.82,357.54
2018,9,19,15,15,816.5,93.0,3.0,24.6,536.5,412.42,308.35
2018,9,19,15,30,797.0,90.0,3.0,24.6,492.0,353.9,258.52
2018,9,19,15,45,769.0,86.5,3.15,24.05,443.0,293.71,207.25
2018,9,19,16,0,741.0,83.0,3.3,23.5,394.0,236.0,157.67
2018,9,19,16,15,702.0,78.0,3.3,22.85,342.5,174.6,107.06
2018,9,19,16,30,663.0,73.0,3.3,22.2,291.0,120.56,66.88
2018,9,19,16,45,606.5,66.5,3.35,21.6,239.5,69.26,38.71
2018,9,19,17,0,550.0,60.0,3.4,21.0,188.0,44.09,32.76
2018,9,19,17,15,461.0,51.5,3.4,20.15,140.0,39.32,28.42
2018,9,19,17,30,372.0,43.0,3.4,19.3,92.0,34.43,23.63
2018,9,19,17,45,239.0,29.5,3.4,18.45,56.0,24.3,12.32
2018,9,19,18,0,106.0,16.0,3.4,17.6,20.0,15.25,0.0
2018,9,19,18,15,53.0,8.0,3.35,17.25,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,20,5,45,24.0,4.0,2.2,13.85,4.0,0.0,0.0
2018,9,20,6,0,48.0,8.0,2.2,14.0,8.0,21.79,0.0
2018,9,20,6,15,199.0,21.0,2.2,14.7,38.5,104.94,0.0
2018,9,20,6,30,350.0,34.0,2.2,15.4,69.0,202.94,149.3
2018,9,20,6,45,452.5,43.0,2.15,16.15,116.0,280.51,221.72
2018,9,20,7,0,555.0,52.0,2.1,16.9,163.0,368.25,297.02
2018,9,20,7,15,617.5,57.5,2.1,17.45,214.5,438.7,356.47
2018,9,20,7,30,680.0,63.0,2.1,18.0,266.0,513.82,416.98
2018,9,20,7,45,721.0,68.0,2.05,18.6,318.5,575.06,464.05
2018,9,20,8,0,762.0,73.0,2.0,19.2,371.0,641.34,511.95
2018,9,20,8,15,791.0,76.5,1.9,19.8,421.0,697.92,549.58
2018,9,20,8,30,820.0,80.0,1.8,20.4,471.0,754.13,585.6
2018,9,20,8,45,840.5,83.0,1.7,21.05,517.5,802.02,614.44
2018,9,20,9,0,861.0,86.0,1.6,21.7,564.0,848.21,641.25
2018,9,20,9,15,876.0,88.5,1.5,22.25,605.5,879.61,657.6
2018,9,20,9,30,891.0,91.0,1.4,22.8,647.0,915.57,676.69
2018,9,20,9,45,902.5,92.0,1.25,23.35,682.0,943.74,689.42
2018,9,20,10,0,914.0,93.0,1.1,23.9,717.0,968.78,699.74
2018,9,20,10,15,921.5,94.5,1.1,24.35,745.5,987.26,708.65
2018,9,20,10,30,929.0,96.0,1.1,24.8,774.0,1002.15,715.44
2018,9,20,10,45,934.0,97.0,1.05,25.2,795.0,1010.35,717.41
2018,9,20,11,0,939.0,98.0,1.0,25.6,816.0,1014.73,717.21
2018,9,20,11,15,942.0,98.0,1.05,25.8,829.0,1012.22,715.47
2018,9,20,11,30,945.0,98.0,1.1,26.0,842.0,1005.86,711.57
2018,9,20,11,45,946.0,98.5,1.15,26.2,847.0,994.31,704.62
2018,9,20,12,0,947.0,99.0,1.2,26.4,852.0,978.97,695.46
2018,9,20,12,15,947.0,98.5,1.3,26.5,849.5,957.94,683.88
2018,9,20,12,30,947.0,98.0,1.4,26.6,847.0,933.33,669.97
2018,9,20,12,45,946.0,96.5,1.5,26.65,836.0,903.33,652.61
2018,9,20,13,0,945.0,95.0,1.6,26.7,825.0,870.04,632.9
2018,9,20,13,15,940.5,94.0,1.65,26.65,806.0,831.39,609.11
2018,9,20,13,30,936.0,93.0,1.7,26.6,787.0,789.97,583.21
2018,9,20,13,45,929.0,92.0,1.75,26.55,760.5,744.25,554.03
2018,9,20,14,0,922.0,91.0,1.8,26.5,734.0,696.37,521.35
2018,9,20,14,15,912.5,89.0,1.85,26.4,700.0,644.08,484.02
2018,9,20,14,30,903.0,87.0,1.9,26.3,666.0,590.35,444.4
2018,9,20,14,45,889.5,85.0,1.9,26.2,626.5,533.43,400.84
2018,9,20,15,0,876.0,83.0,1.9,26.1,587.0,476.02,355.4
2018,9,20,15,15,857.5,80.0,1.9,26.1,541.5,415.47,306.02
2018,9,20,15,30,839.0,77.0,1.9,26.1,496.0,353.09,253.82
2018,9,20,15,45,813.5,74.0,1.95,25.6,447.0,291.77,201.94
2018,9,20,16,0,788.0,71.0,2.0,25.1,398.0,232.55,151.37
2018,9,20,16,15,752.0,67.5,2.0,24.45,346.5,173.64,103.14
2018,9,20,16,30,716.0,64.0,2.0,23.8,295.0,118.71,63.1
2018,9,20,16,45,663.0,58.5,1.95,23.1,243.0,62.08,32.6
2018,9,20,17,0,610.0,53.0,1.9,22.4,191.0,38.51,27.74
2018,9,20,17,15,523.0,45.5,1.95,21.45,142.0,34.32,23.93
2018,9,20,17,30,436.0,38.0,2.0,20.5,93.0,30.03,19.7
2018,9,20,17,45,284.5,26.0,2.0,19.55,55.5,21.16,9.0
2018,9,20,18,0,133.0,14.0,2.0,18.6,18.0,13.34,0.0
2018,9,20,18,15,66.5,7.0,2.0,18.25,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,21,5,45,28.0,3.5,0.55,13.95,3.5,0.0,0.0
2018,9,21,6,0,56.0,7.0,0.5,14.0,7.0,23.18,0.0
2018,9,21,6,15,211.5,19.5,0.5,14.65,37.5,107.22,0.0
2018,9,21,6,30,367.0,32.0,0.5,15.3,68.0,207.8,150.3
2018,9,21,6,45,468.0,40.5,0.5,15.95,114.5,284.61,222.01
2018,9,21,7,0,569.0,49.0,0.5,16.6,161.0,371.55,295.03
2018,9,21,7,15,630.5,55.0,0.55,17.2,213.0,442.53,353.24
2018,9,21,7,30,692.0,61.0,0.6,17.8,265.0,514.77,409.91
2018,9,21,7,45,732.5,65.0,0.6,18.35,317.0,578.47,457.18
2018,9,21,8,0,773.0,69.0,0.6,18.9,369.0,643.55,502.41
2018,9,21,8,15,801.0,72.5,0.65,19.65,419.0,699.69,539.01
2018,9,21,8,30,829.0,76.0,0.7,20.4,469.0,755.36,574.26
2018,9,21,8,45,848.5,79.0,0.7,21.1,515.0,802.63,602.22
2018,9,21,9,0,868.0,82.0,0.7,21.8,561.0,841.09,623.75
2018,9,21,9,15,882.0,84.5,0.8,22.25,602.5,878.85,646.92
2018,9,21,9,30,896.0,87.0,0.9,22.7,644.0,913.98,668.21
2018,9,21,9,45,906.0,89.0,1.0,23.1,679.0,941.99,684.97
2018,9,21,10,0,916.0,91.0,1.1,23.5,714.0,966.78,699.74
2018,9,21,10,15,923.0,92.5,1.2,23.75,742.0,984.73,710.65
2018,9,21,10,30,930.0,94.0,1.3,24.0,770.0,999.07,719.45
2018,9,21,10,45,934.5,95.0,1.4,24.2,790.5,1006.72,724.3
2018,9,21,11,0,939.0,96.0,1.5,24.4,811.0,1010.54,726.92
2018,9,21,11,15,941.5,97.0,1.6,24.5,824.0,1008.59,726.32
2018,9,21,11,30,944.0,98.0,1.7,24.6,837.0,1002.77,723.41
2018,9,21,11,45,945.0,98.5,1.8,24.7,842.0,991.14,716.9
2018,9,21,12,0,946.0,99.0,1.9,24.8,847.0,975.73,708.05
2018,9,21,12,15,944.0,99.0,1.95,24.75,843.5,953.38,694.57
2018,9,21,12,30,942.0,99.0,2.0,24.7,840.0,927.54,678.87
2018,9,21,12,45,938.0,99.5,2.05,24.7,828.5,897.16,660.02
2018,9,21,13,0,934.0,100.0,2.1,24.7,817.0,863.65,638.99
2018,9,21,13,15,929.5,98.5,2.15,24.55,797.5,824.74,614.54
2018,9,21,13,30,925.0,97.0,2.2,24.4,778.0,783.13,587.96
2018,9,21,13,45,918.0,95.5,2.25,24.25,751.5,737.26,558.08
2018,9,21,14,0,911.0,94.0,2.3,24.1,725.0,689.29,524.37
2018,9,21,14,15,901.0,92.5,2.35,23.9,691.5,637.62,486.72
2018,9,21,14,30,891.0,91.0,2.4,23.7,658.0,584.6,446.83
2018,9,21,14,45,877.5,89.0,2.4,23.5,618.5,528.24,402.92
2018,9,21,15,0,864.0,87.0,2.4,23.3,579.0,470.02,356.13
2018,9,21,15,15,845.0,84.0,2.4,23.3,534.0,409.39,305.76
2018,9,21,15,30,826.0,81.0,2.4,23.3,489.0,349.55,254.59
2018,9,21,15,45,800.5,77.5,2.4,22.7,440.0,288.54,202.2
2018,9,21,16,0,775.0,74.0,2.4,22.1,391.0,229.68,151.33
2018,9,21,16,15,739.5,69.0,2.35,21.6,339.5,170.37,102.27
2018,9,21,16,30,704.0,64.0,2.3,21.1,288.0,115.02,61.74
2018,9,21,16,45,650.5,58.5,2.25,20.55,236.5,59.26,32.22
2018,9,21,17,0,597.0,53.0,2.2,20.0,185.0,38.75,28.22
2018,9,21,17,15,509.0,45.0,2.1,19.15,136.5,34.13,23.96
2018,9,21,17,30,421.0,37.0,2.0,18.3,88.0,29.37,19.23
2018,9,21,17,45,273.0,25.5,1.9,17.45,52.5,20.96,7.61
2018,9,21,18,0,125.0,14.0,1.8,16.6,17.0,13.34,0.0
2018,9,21,18,15,62.5,7.0,1.85,16.25,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.0,1.9,11.1,1.0,0.0,0.0
2018,9,22,6,0,12.0,2.0,1.9,11.2,2.0,1.91,0.0
2018,9,22,6,15,55.5,9.0,1.95,11.8,13.5,36.27,0.0
2018,9,22,6,30,99.0,16.0,2.0,12.4,25.0,72.17,50.02
2018,9,22,6,45,161.5,24.5,2.05,12.95,51.0,116.29,91.49
2018,9,22,7,0,224.0,33.0,2.1,13.5,77.0,173.13,141.78
2018,9,22,7,15,134.5,41.0,2.05,14.05,69.5,137.38,112.85
2018,9,22,7,30,45.0,49.0,2.0,14.6,62.0,80.97,64.41
2018,9,22,7,45,23.0,75.5,1.9,15.1,82.0,90.49,71.91
2018,9,22,8,0,1.0,102.0,1.8,15.6,102.0,98.61,77.75
2018,9,22,8,15,3.5,125.0,1.8,16.25,126.5,123.74,98.2
2018,9,22,8,30,6.0,148.0,1.8,16.9,151.0,149.05,118.39
2018,9,22,8,45,17.0,175.5,1.8,17.5,184.5,186.27,148.17
2018,9,22,9,0,28.0,203.0,1.8,18.1,218.0,235.74,187.01
2018,9,22,9,15,189.5,213.0,1.9,18.65,329.0,399.69,318.83
2018,9,22,9,30,351.0,223.0,2.0,19.2,440.0,572.29,449.84
2018,9,22,9,45,597.5,169.5,2.05,19.7,563.5,763.71,589.75
2018,9,22,10,0,844.0,116.0,2.1,20.2,687.0,935.32,703.92
2018,9,22,10,15,867.0,110.0,2.2,20.6,717.0,958.6,716.43
2018,9,22,10,30,890.0,104.0,2.3,21.0,747.0,970.7,723.16
2018,9,22,10,45,866.5,114.5,2.35,21.35,755.5,961.93,715.9
2018,9,22,11,0,843.0,125.0,2.4,21.7,764.0,957.6,711.96
2018,9,22,11,15,777.0,157.5,2.45,21.95,754.0,924.77,689.4
2018,9,22,11,30,711.0,190.0,2.5,22.2,744.0,894.27,668.64
2018,9,22,11,45,591.5,234.5,2.6,22.4,697.5,818.16,615.76
2018,9,22,12,0,472.0,279.0,2.7,22.6,651.0,739.17,558.51
2018,9,22,12,15,479.0,280.5,2.75,22.65,656.5,733.5,555.18
2018,9,22,12,30,486.0,282.0,2.8,22.7,662.0,725.48,549.65
2018,9,22,12,45,715.0,186.5,2.85,22.8,737.0,805.97,611.13
2018,9,22,13,0,944.0,91.0,2.9,22.9,812.0,859.69,647.99
2018,9,22,13,15,939.5,90.0,2.9,22.9,792.5,820.97,621.46
2018,9,22,13,30,935.0,89.0,2.9,22.9,773.0,779.51,593.59
2018,9,22,13,45,929.5,87.0,2.95,22.95,746.5,733.79,562.61
2018,9,22,14,0,924.0,85.0,3.0,23.0,720.0,685.82,527.88
2018,9,22,14,15,914.5,83.0,3.05,22.95,686.5,633.43,488.61
2018,9,22,14,30,905.0,81.0,3.1,22.9,653.0,579.61,447.09
2018,9,22,14,45,892.5,79.0,3.1,22.85,613.5,523.14,402.09
2018,9,22,15,0,880.0,77.0,3.1,22.8,574.0,466.07,355.18
2018,9,22,15,15,861.5,74.5,3.1,22.8,529.0,405.88,304.39
2018,9,22,15,30,843.0,72.0,3.1,22.8,484.0,346.32,252.74
2018,9,22,15,45,816.5,69.5,3.15,22.35,435.0,282.62,197.59
2018,9,22,16,0,790.0,67.0,3.2,21.9,386.0,223.64,146.15
2018,9,22,16,15,705.5,68.0,3.2,21.4,324.5,161.77,96.98
2018,9,22,16,30,621.0,69.0,3.2,20.9,263.0,106.24,58.33
2018,9,22,16,45,493.5,67.0,3.2,20.4,203.5,60.32,37.0
2018,9,22,17,0,366.0,65.0,3.2,19.9,144.0,48.26,36.46
2018,9,22,17,15,313.0,50.5,3.2,19.2,105.0,38.28,27.46
2018,9,22,17,30,260.0,36.0,3.2,18.5,66.0,27.83,17.75
2018,9,22,17,45,159.0,23.5,3.15,17.75,39.0,18.52,4.28
2018,9,22,18,0,58.0,11.0,3.1,17.0,12.0,10.48,0.0
2018,9,22,18,15,29.0,5.5,3.15,16.7,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,2.85,12.15,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,2.9,12.2,6.0,5.72,0.0
2018,9,23,6,15,170.5,19.5,3.0,12.65,33.5,77.78,0.0
2018,9,23,6,30,303.0,33.0,3.1,13.1,61.0,182.15,130.59
2018,9,23,6,45,408.0,42.5,3.15,13.5,105.5,258.71,206.18
2018,9,23,7,0,513.0,52.0,3.2,13.9,150.0,345.67,282.96
2018,9,23,7,15,546.5,61.5,3.15,14.45,194.5,402.27,332.73
2018,9,23,7,30,580.0,71.0,3.1,15.0,239.0,460.88,381.83
2018,9,23,7,45,656.5,72.5,3.05,15.55,296.5,539.66,445.11
2018,9,23,8,0,733.0,74.0,3.0,16.1,354.0,619.84,506.63
2018,9,23,8,15,763.5,78.0,2.95,16.75,403.5,676.72,546.45
2018,9,23,8,30,794.0,82.0,2.9,17.4,453.0,733.4,584.97
2018,9,23,8,45,817.0,84.5,2.85,18.05,499.0,781.57,616.2
2018,9,23,9,0,840.0,87.0,2.8,18.7,545.0,828.25,645.65
2018,9,23,9,15,858.0,88.5,2.75,19.25,586.5,867.53,669.51
2018,9,23,9,30,876.0,90.0,2.7,19.8,628.0,896.89,686.14
2018,9,23,9,45,889.5,91.0,2.7,20.35,663.5,926.29,703.1
2018,9,23,10,0,903.0,92.0,2.7,20.9,699.0,952.67,717.88
2018,9,23,10,15,911.5,93.0,2.75,21.15,727.5,971.09,728.57
2018,9,23,10,30,920.0,94.0,2.8,21.4,756.0,985.97,737.05
2018,9,23,10,45,926.0,95.0,2.85,21.65,777.0,994.81,741.65
2018,9,23,11,0,932.0,96.0,2.9,21.9,798.0,999.86,743.93
2018,9,23,11,15,935.5,96.0,3.0,21.95,811.0,997.58,742.53
2018,9,23,11,30,939.0,96.0,3.1,22.0,824.0,991.46,738.76
2018,9,23,11,45,940.5,96.0,3.2,22.0,829.0,979.65,731.46
2018,9,23,12,0,942.0,96.0,3.3,22.0,834.0,964.07,721.75
2018,9,23,12,15,943.5,95.0,3.35,21.95,831.5,943.71,708.65
2018,9,23,12,30,945.0,94.0,3.4,21.9,829.0,919.71,693.16
2018,9,23,12,45,946.0,91.0,3.5,21.85,818.0,889.65,673.8
2018,9,23,13,0,947.0,88.0,3.6,21.8,807.0,856.21,652.0
2018,9,23,13,15,943.0,87.5,3.6,21.7,788.5,818.26,626.5
2018,9,23,13,30,939.0,87.0,3.6,21.6,770.0,777.5,598.85
2018,9,23,13,45,932.5,86.0,3.65,21.5,743.5,731.91,567.69
2018,9,23,14,0,926.0,85.0,3.7,21.4,717.0,684.13,532.57
2018,9,23,14,15,916.0,83.5,3.6,21.3,683.5,631.8,492.26
2018,9,23,14,30,906.0,82.0,3.5,21.2,650.0,578.09,449.85
2018,9,23,14,45,892.5,80.5,3.45,21.1,610.5,521.53,404.17
2018,9,23,15,0,879.0,79.0,3.4,21.0,571.0,464.46,356.68
2018,9,23,15,15,860.5,76.5,3.4,21.0,526.0,404.32,305.38
2018,9,23,15,30,842.0,74.0,3.4,21.0,481.0,342.36,251.36
2018,9,23,15,45,816.5,70.5,3.3,20.65,432.0,280.61,197.03
2018,9,23,16,0,791.0,67.0,3.2,20.3,383.0,220.98,144.61
2018,9,23,16,15,753.5,63.5,3.1,19.9,331.5,162.04,95.67
2018,9,23,16,30,716.0,60.0,3.0,19.5,280.0,107.26,56.32
2018,9,23,16,45,658.0,55.0,2.95,19.05,228.0,55.19,31.87
2018,9,23,17,0,600.0,50.0,2.9,18.6,176.0,36.72,26.56
2018,9,23,17,15,503.5,43.0,2.8,17.85,128.5,32.88,22.9
2018,9,23,17,30,407.0,36.0,2.7,17.1,81.0,29.04,18.71
2018,9,23,17,45,243.5,23.0,2.6,16.35,46.0,19.05,1.93
2018,9,23,18,0,80.0,10.0,2.5,15.6,11.0,9.53,0.0
2018,9,23,18,15,40.0,5.0,2.45,15.25,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,24,5,45,27.0,3.5,0.5,12.55,3.0,0.0,0.0
2018,9,24,6,0,54.0,7.0,0.5,12.6,6.0,0.0,0.0
2018,9,24,6,15,212.5,18.5,0.55,13.2,34.5,91.25,0.0
2018,9,24,6,30,371.0,30.0,0.6,13.8,63.0,206.82,144.37
2018,9,24,6,45,477.0,37.5,0.65,14.4,109.0,284.5,222.37
2018,9,24,7,0,583.0,45.0,0.7,15.0,155.0,372.71,297.9
2018,9,24,7,15,645.5,51.0,0.7,15.6,207.0,441.02,354.9
2018,9,24,7,30,708.0,57.0,0.7,16.2,259.0,517.97,415.58
2018,9,24,7,45,748.5,61.0,0.7,16.75,311.0,582.02,463.72
2018,9,24,8,0,789.0,65.0,0.7,17.3,363.0,647.43,509.65
2018,9,24,8,15,814.5,68.0,0.75,18.15,412.0,701.42,544.91
2018,9,24,8,30,840.0,71.0,0.8,19.0,461.0,754.7,578.69
2018,9,24,8,45,860.0,73.5,0.8,19.8,507.0,795.14,602.16
2018,9,24,9,0,880.0,76.0,0.8,20.6,553.0,840.24,628.32
2018,9,24,9,15,894.5,78.0,0.8,21.3,594.0,877.9,649.15
2018,9,24,9,30,909.0,80.0,0.8,22.0,635.0,912.93,668.0
2018,9,24,9,45,919.5,82.0,0.75,22.75,670.5,941.41,681.33
2018,9,24,10,0,930.0,84.0,0.7,23.5,706.0,966.63,692.44
2018,9,24,10,15,937.5,85.0,0.65,24.05,734.0,984.39,699.38
2018,9,24,10,30,945.0,86.0,0.6,24.6,762.0,998.5,704.16
2018,9,24,10,45,950.0,87.0,0.55,25.1,783.0,1006.46,705.42
2018,9,24,11,0,955.0,88.0,0.5,25.6,804.0,1010.54,704.54
2018,9,24,11,15,958.0,88.5,0.55,25.9,817.0,1008.22,702.88
2018,9,24,11,30,961.0,89.0,0.6,26.2,830.0,1001.98,699.09
2018,9,24,11,45,962.5,89.0,0.65,26.5,835.0,989.87,691.91
2018,9,24,12,0,964.0,89.0,0.7,26.8,840.0,973.9,682.55
2018,9,24,12,15,963.0,89.0,0.8,26.85,836.5,951.93,671.24
2018,9,24,12,30,962.0,89.0,0.9,26.9,833.0,926.36,657.6
2018,9,24,12,45,959.0,89.0,1.0,26.95,821.5,895.62,640.51
2018,9,24,13,0,956.0,89.0,1.1,27.0,810.0,861.65,621.08
2018,9,24,13,15,951.0,88.5,1.15,26.9,790.5,822.54,597.67
2018,9,24,13,30,946.0,88.0,1.2,26.8,771.0,780.68,572.14
2018,9,24,13,45,939.0,86.0,1.3,26.7,743.5,733.38,543.04
2018,9,24,14,0,932.0,84.0,1.4,26.6,716.0,683.94,509.77
2018,9,24,14,15,921.5,83.0,1.5,26.35,682.0,631.51,473.1
2018,9,24,14,30,911.0,82.0,1.6,26.1,648.0,577.73,433.94
2018,9,24,14,45,897.0,80.0,1.65,25.9,608.0,520.17,390.12
2018,9,24,15,0,883.0,78.0,1.7,25.7,568.0,462.18,344.28
2018,9,24,15,15,864.0,75.5,1.7,25.7,522.5,401.65,294.53
2018,9,24,15,30,845.0,73.0,1.7,25.7,477.0,339.39,242.05
2018,9,24,15,45,820.0,70.0,1.9,24.95,428.5,278.12,190.31
2018,9,24,16,0,795.0,67.0,2.1,24.2,380.0,218.91,139.92
2018,9,24,16,15,758.0,63.0,2.15,23.4,328.5,159.46,91.91
2018,9,24,16,30,721.0,59.0,2.2,22.6,277.0,104.12,53.38
2018,9,24,16,45,663.0,53.5,2.25,21.8,224.5,51.51,30.14
2018,9,24,17,0,605.0,48.0,2.3,21.0,172.0,35.28,25.0
2018,9,24,17,15,508.5,40.5,2.35,20.0,124.5,30.91,20.93
2018,9,24,17,30,412.0,33.0,2.4,19.0,77.0,26.45,16.18
2018,9,24,17,45,252.0,21.5,2.45,18.05,44.0,17.84,0.0
2018,9,24,18,0,92.0,10.0,2.5,17.1,11.0,9.53,0.0
2018,9,24,18,15,46.0,5.0,2.4,16.75,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,5,45,21.0,3.0,0.95,11.9,2.5,0.0,0.0
2018,9,25,6,0,42.0,6.0,0.9,12.0,5.0,0.0,0.0
2018,9,25,6,15,117.5,14.0,0.9,12.65,22.0,53.97,0.0
2018,9,25,6,30,193.0,22.0,0.9,13.3,39.0,125.87,85.55
2018,9,25,6,45,250.5,33.5,0.9,13.95,70.5,176.09,138.3
2018,9,25,7,0,308.0,45.0,0.9,14.6,102.0,232.33,188.14
2018,9,25,7,15,340.0,57.0,0.85,15.25,138.0,275.01,225.33
2018,9,25,7,30,372.0,69.0,0.8,15.9,174.0,325.06,266.69
2018,9,25,7,45,329.5,88.5,0.75,16.55,195.0,337.9,275.99
2018,9,25,8,0,287.0,108.0,0.7,17.2,216.0,345.51,280.37
2018,9,25,8,15,212.5,131.0,0.7,17.95,217.0,315.15,254.22
2018,9,25,8,30,138.0,154.0,0.7,18.7,218.0,279.01,223.27
2018,9,25,8,45,278.5,161.5,0.7,19.45,306.5,417.04,331.16
2018,9,25,9,0,419.0,169.0,0.7,20.2,395.0,565.85,439.62
2018,9,25,9,15,625.0,136.5,0.7,20.85,502.0,723.79,549.28
2018,9,25,9,30,831.0,104.0,0.7,21.5,609.0,878.2,647.37
2018,9,25,9,45,879.0,94.0,0.75,22.15,655.0,917.18,668.13
2018,9,25,10,0,927.0,84.0,0.8,22.8,701.0,962.1,694.06
2018,9,25,10,15,934.5,86.0,0.8,23.3,729.5,980.9,702.68
2018,9,25,10,30,942.0,88.0,0.8,23.8,758.0,996.03,709.43
2018,9,25,10,45,947.5,88.0,0.85,24.3,778.5,1003.18,712.44
2018,9,25,11,0,953.0,88.0,0.9,24.8,799.0,1006.48,713.32
2018,9,25,11,15,956.0,89.0,0.95,25.1,812.0,1004.64,711.78
2018,9,25,11,30,959.0,90.0,1.0,25.4,825.0,998.87,708.0
2018,9,25,11,45,960.0,90.5,1.05,25.65,830.0,986.77,700.62
2018,9,25,12,0,961.0,91.0,1.1,25.9,835.0,970.83,691.0
2018,9,25,12,15,959.0,91.0,1.2,25.95,831.0,947.94,678.45
2018,9,25,12,30,957.0,91.0,1.3,26.0,827.0,921.5,663.57
2018,9,25,12,45,953.0,91.5,1.35,26.05,815.0,890.52,644.92
2018,9,25,13,0,949.0,92.0,1.4,26.1,803.0,856.36,624.1
2018,9,25,13,15,944.0,91.0,1.5,26.0,783.5,816.89,600.48
2018,9,25,13,30,939.0,90.0,1.6,25.9,764.0,774.71,574.61
2018,9,25,13,45,931.0,89.5,1.65,25.8,737.0,728.47,545.0
2018,9,25,14,0,923.0,89.0,1.7,25.7,710.0,680.17,511.14
2018,9,25,14,15,912.5,87.0,1.75,25.5,675.5,627.1,473.02
2018,9,25,14,30,902.0,85.0,1.8,25.3,641.0,572.72,432.61
2018,9,25,14,45,888.0,82.5,1.85,25.1,601.0,515.11,388.34
2018,9,25,15,0,874.0,80.0,1.9,24.9,561.0,457.09,342.08
2018,9,25,15,15,854.0,77.5,1.9,24.9,515.5,394.76,290.63
2018,9,25,15,30,834.0,75.0,1.9,24.9,470.0,334.75,239.53
2018,9,25,15,45,807.0,72.0,2.0,24.15,421.0,273.66,187.61
2018,9,25,16,0,780.0,69.0,2.1,23.4,372.0,214.89,137.52
2018,9,25,16,15,740.5,64.5,2.15,22.7,320.0,155.67,89.9
2018,9,25,16,30,701.0,60.0,2.2,22.0,268.0,100.91,52.23
2018,9,25,16,45,641.5,54.0,2.25,21.3,216.5,49.3,30.31
2018,9,25,17,0,582.0,48.0,2.3,20.6,165.0,35.48,25.19
2018,9,25,17,15,483.0,40.0,2.25,19.75,118.0,30.68,20.7
2018,9,25,17,30,384.0,32.0,2.2,18.9,71.0,25.76,15.35
2018,9,25,17,45,232.0,20.5,2.2,18.05,40.0,17.11,0.0
2018,9,25,18,0,80.0,9.0,2.2,17.2,9.0,8.58,0.0
2018,9,25,18,15,40.0,4.5,2.2,16.85,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,26,5,45,15.0,2.0,1.25,12.45,1.5,0.0,0.0
2018,9,26,6,0,30.0,4.0,1.2,12.5,3.0,0.0,0.0
2018,9,26,6,15,103.0,11.5,1.2,13.1,18.5,46.49,0.0
2018,9,26,6,30,176.0,19.0,1.2,13.7,34.0,113.85,74.88
2018,9,26,6,45,158.0,20.0,1.2,14.3,40.5,113.77,87.99
2018,9,26,7,0,140.0,21.0,1.2,14.9,47.0,105.99,84.47
2018,9,26,7,15,81.5,40.5,1.15,15.5,56.5,97.35,77.91
2018,9,26,7,30,23.0,60.0,1.1,16.1,66.0,73.54,57.24
2018,9,26,7,45,18.5,94.5,1.05,16.65,100.0,109.85,87.41
2018,9,26,8,0,14.0,129.0,1.0,17.2,134.0,138.0,110.01
2018,9,26,8,15,24.5,150.0,0.95,17.9,160.5,167.41,133.54
2018,9,26,8,30,35.0,171.0,0.9,18.6,187.0,208.04,165.44
2018,9,26,8,45,36.0,190.5,0.8,19.3,208.5,230.33,181.73
2018,9,26,9,0,37.0,210.0,0.7,20.0,230.0,252.49,197.62
2018,9,26,9,15,221.0,209.0,0.65,20.75,341.5,435.83,339.95
2018,9,26,9,30,405.0,208.0,0.6,21.5,453.0,616.25,469.02
2018,9,26,9,45,436.0,219.0,0.5,22.25,496.0,663.17,496.02
2018,9,26,10,0,467.0,230.0,0.4,23.0,539.0,709.17,522.98
2018,9,26,10,15,572.0,205.0,0.4,23.6,599.0,782.51,571.07
2018,9,26,10,30,677.0,180.0,0.4,24.2,659.0,862.09,619.6
2018,9,26,10,45,695.0,179.0,0.4,24.85,683.0,878.2,626.23
2018,9,26,11,0,713.0,178.0,0.4,25.5,707.0,891.29,631.97
2018,9,26,11,15,756.0,167.0,0.45,25.95,736.0,913.58,645.01
2018,9,26,11,30,799.0,156.0,0.5,26.4,765.0,927.41,652.73
2018,9,26,11,45,802.5,154.0,0.5,26.85,769.0,915.94,644.1
2018,9,26,12,0,806.0,152.0,0.5,27.3,773.0,901.11,633.91
2018,9,26,12,15,685.0,199.5,0.55,27.5,725.5,829.58,589.94
2018,9,26,12,30,564.0,247.0,0.6,27.7,678.0,751.12,538.44
2018,9,26,12,45,449.0,288.0,0.7,27.9,628.0,678.01,489.72
2018,9,26,13,0,334.0,329.0,0.8,28.1,578.0,602.08,437.77
2018,9,26,13,15,327.5,320.0,0.9,28.05,559.0,572.33,419.22
2018,9,26,13,30,321.0,311.0,1.0,28.0,540.0,542.13,399.43
2018,9,26,13,45,291.0,306.0,1.1,27.95,507.5,499.56,370.12
2018,9,26,14,0,261.0,301.0,1.2,27.9,475.0,458.73,341.54
2018,9,26,14,15,349.0,259.0,1.35,27.55,479.5,454.11,340.54
2018,9,26,14,30,437.0,217.0,1.5,27.2,484.0,443.74,334.0
2018,9,26,14,45,621.5,157.0,1.65,26.85,510.0,452.46,340.01
2018,9,26,15,0,806.0,97.0,1.8,26.5,536.0,439.8,327.46
2018,9,26,15,15,729.5,103.5,1.8,26.5,476.0,367.94,270.05
2018,9,26,15,30,653.0,110.0,1.8,26.5,416.0,304.99,219.05
2018,9,26,15,45,584.5,108.5,2.15,25.4,360.5,244.73,171.05
2018,9,26,16,0,516.0,107.0,2.5,24.3,305.0,191.1,128.52
2018,9,26,16,15,321.0,108.5,2.6,23.45,226.0,131.55,88.27
2018,9,26,16,30,126.0,110.0,2.7,22.6,147.0,100.73,73.01
2018,9,26,16,45,130.0,89.5,2.8,21.7,121.0,73.72,58.25
2018,9,26,17,0,134.0,69.0,2.9,20.8,95.0,54.35,41.38
2018,9,26,17,15,177.5,50.5,2.9,20.0,74.0,40.66,29.09
2018,9,26,17,30,221.0,32.0,2.9,19.2,53.0,24.99,14.34
2018,9,26,17,45,129.5,19.0,2.9,18.35,29.5,15.12,0.0
2018,9,26,18,0,38.0,6.0,2.9,17.5,6.0,5.72,0.0
2018,9,26,18,15,19.0,3.0,2.8,17.2,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,27,5,45,6.5,1.0,1.55,13.15,1.0,0.0,0.0
2018,9,27,6,0,13.0,2.0,1.5,13.2,2.0,0.0,0.0
2018,9,27,6,15,95.0,14.5,1.55,13.75,21.5,46.52,0.0
2018,9,27,6,30,177.0,27.0,1.6,14.3,41.0,122.38,78.05
2018,9,27,6,45,313.5,39.0,1.65,14.8,86.5,210.91,165.09
2018,9,27,7,0,450.0,51.0,1.7,15.3,132.0,310.93,251.09
2018,9,27,7,15,318.5,69.5,1.65,15.75,136.0,279.38,228.68
2018,9,27,7,30,187.0,88.0,1.6,16.2,140.0,225.13,184.94
2018,9,27,7,45,198.5,114.5,1.55,16.65,179.0,272.46,223.78
2018,9,27,8,0,210.0,141.0,1.5,17.1,218.0,319.72,260.94
2018,9,27,8,15,286.5,144.0,1.45,17.7,265.0,385.58,313.11
2018,9,27,8,30,363.0,147.0,1.4,18.3,312.0,470.98,378.11
2018,9,27,8,45,220.5,186.0,1.35,18.9,289.0,399.43,317.95
2018,9,27,9,0,78.0,225.0,1.3,19.5,266.0,304.97,240.25
2018,9,27,9,15,107.5,245.0,1.3,20.0,306.5,353.13,277.39
2018,9,27,9,30,137.0,265.0,1.3,20.5,347.0,416.03,323.83
2018,9,27,9,45,149.5,276.0,1.3,21.0,370.5,440.1,340.26
2018,9,27,10,0,162.0,287.0,1.3,21.5,394.0,464.0,356.62
2018,9,27,10,15,253.0,283.5,1.35,21.85,458.0,558.39,426.26
2018,9,27,10,30,344.0,280.0,1.4,22.2,522.0,639.15,484.0
2018,9,27,10,45,262.5,308.5,1.4,22.6,496.5,592.92,446.98
2018,9,27,11,0,181.0,337.0,1.4,23.0,471.0,531.27,400.16
2018,9,27,11,15,322.0,303.0,1.45,23.15,545.5,635.17,477.66
2018,9,27,11,30,463.0,269.0,1.5,23.3,620.0,735.71,549.14
2018,9,27,11,45,516.0,257.5,1.55,23.45,651.0,762.57,567.41
2018,9,27,12,0,569.0,246.0,1.6,23.6,682.0,785.76,583.81
2018,9,27,12,15,579.0,239.5,1.7,23.55,681.5,772.36,575.67
2018,9,27,12,30,589.0,233.0,1.8,23.5,681.0,759.56,568.08
2018,9,27,12,45,462.5,275.5,1.85,23.5,624.0,675.32,507.43
2018,9,27,13,0,336.0,318.0,1.9,23.5,567.0,591.68,446.56
2018,9,27,13,15,322.5,315.5,2.05,23.35,549.5,563.21,427.48
2018,9,27,13,30,309.0,313.0,2.2,23.2,532.0,534.64,407.54
2018,9,27,13,45,330.0,296.0,2.3,23.0,522.0,515.31,394.63
2018,9,27,14,0,351.0,279.0,2.4,22.8,512.0,493.54,379.44
2018,9,27,14,15,319.5,270.0,2.55,22.5,474.0,446.26,344.46
2018,9,27,14,30,288.0,261.0,2.7,22.2,436.0,401.34,310.7
2018,9,27,14,45,305.0,237.5,2.8,21.9,412.0,369.05,286.03
2018,9,27,15,0,322.0,214.0,2.9,21.6,388.0,334.81,258.87
2018,9,27,15,15,299.0,199.5,2.9,21.6,350.5,291.81,224.05
2018,9,27,15,30,276.0,185.0,2.9,21.6,313.0,251.13,190.75
2018,9,27,15,45,274.0,164.0,3.05,20.65,279.5,212.73,159.14
2018,9,27,16,0,272.0,143.0,3.2,19.7,246.0,174.67,127.5
2018,9,27,16,15,199.5,126.0,3.25,19.1,195.5,131.11,94.87
2018,9,27,16,30,127.0,109.0,3.3,18.5,145.0,99.34,73.18
2018,9,27,16,45,113.0,89.0,3.3,17.9,116.5,72.46,58.04
2018,9,27,17,0,99.0,69.0,3.3,17.3,88.0,56.76,44.03
2018,9,27,17,15,70.0,50.0,3.3,16.85,61.5,41.85,30.41
2018,9,27,17,30,41.0,31.0,3.3,16.4,35.0,26.56,15.3
2018,9,27,17,45,28.0,17.5,3.3,15.95,19.5,16.68,0.0
2018,9,27,18,0,15.0,4.0,3.3,15.5,4.0,0.0,0.0
2018,9,27,18,15,7.5,2.0,3.25,15.4,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,6,15,0.0,6.5,2.1,13.1,6.5,6.2,0.0
2018,9,28,6,30,0.0,13.0,2.2,13.4,13.0,12.05,2.48
2018,9,28,6,45,0.0,21.0,2.25,13.65,21.0,19.48,10.48
2018,9,28,7,0,0.0,29.0,2.3,13.9,29.0,26.91,17.17
2018,9,28,7,15,3.0,47.5,2.35,14.25,48.5,45.82,33.54
2018,9,28,7,30,6.0,66.0,2.4,14.6,68.0,66.2,51.04
2018,9,28,7,45,3.0,57.0,2.45,14.9,58.0,54.94,41.39
2018,9,28,8,0,0.0,48.0,2.5,15.2,48.0,44.6,32.42
2018,9,28,8,15,0.0,44.0,2.55,15.55,44.0,40.88,29.13
2018,9,28,8,30,0.0,40.0,2.6,15.9,40.0,37.16,25.86
2018,9,28,8,45,0.0,59.0,2.6,16.2,59.0,54.88,40.61
2018,9,28,9,0,0.0,78.0,2.6,16.5,78.0,72.63,55.2
2018,9,28,9,15,0.0,98.5,2.65,16.8,98.5,92.17,71.08
2018,9,28,9,30,0.0,119.0,2.7,17.1,119.0,112.24,87.22
2018,9,28,9,45,2.0,148.5,2.75,17.4,150.0,143.24,112.13
2018,9,28,10,0,4.0,178.0,2.8,17.7,181.0,174.51,136.92
2018,9,28,10,15,16.0,218.0,2.85,17.9,229.5,226.04,177.93
2018,9,28,10,30,28.0,258.0,2.9,18.1,278.0,290.6,228.35
2018,9,28,10,45,144.5,289.5,2.95,18.25,395.0,446.6,351.5
2018,9,28,11,0,261.0,321.0,3.0,18.4,512.0,601.89,468.67
2018,9,28,11,15,546.5,225.5,3.05,18.45,634.5,772.67,599.26
2018,9,28,11,30,832.0,130.0,3.1,18.5,757.0,925.85,706.89
2018,9,28,11,45,863.0,117.5,3.15,18.55,771.5,920.32,701.74
2018,9,28,12,0,894.0,105.0,3.2,18.6,786.0,918.37,700.57
2018,9,28,12,15,894.5,104.0,3.2,18.55,782.5,897.62,686.43
2018,9,28,12,30,895.0,103.0,3.2,18.5,779.0,873.48,670.13
2018,9,28,12,45,894.0,102.0,3.25,18.45,768.5,844.81,651.0
2018,9,28,13,0,893.0,101.0,3.3,18.4,758.0,813.05,629.61
2018,9,28,13,15,888.0,99.5,3.3,18.35,738.5,774.79,603.22
2018,9,28,13,30,883.0,98.0,3.3,18.3,719.0,734.03,574.85
2018,9,28,13,45,877.0,96.5,3.35,18.2,693.5,690.27,543.37
2018,9,28,14,0,871.0,95.0,3.4,18.1,668.0,644.46,508.57
2018,9,28,14,15,860.5,92.5,3.4,17.95,635.0,593.25,468.67
2018,9,28,14,30,850.0,90.0,3.4,17.8,602.0,540.71,426.61
2018,9,28,14,45,836.5,87.5,3.4,17.6,563.5,485.42,381.2
2018,9,28,15,0,823.0,85.0,3.4,17.4,525.0,429.84,334.11
2018,9,28,15,15,802.0,82.0,3.4,17.4,480.5,371.04,282.93
2018,9,28,15,30,781.0,79.0,3.4,17.4,436.0,313.36,231.52
2018,9,28,15,45,753.5,74.5,3.35,16.85,388.5,254.09,178.9
2018,9,28,16,0,726.0,70.0,3.3,16.3,341.0,197.31,128.97
2018,9,28,16,15,687.5,65.5,3.25,15.95,292.0,141.93,83.67
2018,9,28,16,30,649.0,61.0,3.2,15.6,243.0,87.56,46.36
2018,9,28,16,45,587.0,54.0,3.15,15.25,193.5,39.0,29.07
2018,9,28,17,0,525.0,47.0,3.1,14.9,144.0,35.29,25.55
2018,9,28,17,15,420.5,38.5,3.0,14.5,100.5,30.06,20.42
2018,9,28,17,30,316.0,30.0,2.9,14.1,57.0,24.69,13.34
2018,9,28,17,45,178.5,18.0,2.75,13.7,31.0,17.16,0.0
2018,9,28,18,0,41.0,6.0,2.6,13.3,5.0,0.0,0.0
2018,9,28,18,15,20.5,3.0,2.55,13.2,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
