Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,5,45,5.0,0.5,2.05,12.95,0.5,0.0,0.0
2018,9,29,6,0,10.0,1.0,2.1,13.0,1.0,0.0,0.0
2018,9,29,6,15,13.5,4.5,2.25,13.45,5.0,8.92,0.0
2018,9,29,6,30,17.0,8.0,2.4,13.9,9.0,15.43,4.13
2018,9,29,6,45,8.5,11.5,2.5,14.3,12.0,14.63,6.43
2018,9,29,7,0,0.0,15.0,2.6,14.7,15.0,13.89,6.09
2018,9,29,7,15,0.5,31.5,2.65,15.05,31.5,29.51,19.52
2018,9,29,7,30,1.0,48.0,2.7,15.4,48.0,45.2,32.97
2018,9,29,7,45,14.0,86.0,2.75,15.75,91.0,92.01,72.83
2018,9,29,8,0,27.0,124.0,2.8,16.1,134.0,150.02,121.29
2018,9,29,8,15,15.0,128.5,2.75,16.45,134.0,136.98,109.64
2018,9,29,8,30,3.0,133.0,2.7,16.8,134.0,131.53,104.3
2018,9,29,8,45,7.5,118.5,2.65,17.15,122.0,119.0,93.76
2018,9,29,9,0,12.0,104.0,2.6,17.5,110.0,107.82,84.43
2018,9,29,9,15,15.5,138.5,2.6,17.75,147.0,145.59,115.03
2018,9,29,9,30,19.0,173.0,2.6,18.0,184.0,183.87,145.5
2018,9,29,9,45,10.5,159.5,2.6,18.3,165.5,162.07,127.13
2018,9,29,10,0,2.0,146.0,2.6,18.6,147.0,140.48,109.1
2018,9,29,10,15,6.0,169.5,2.65,18.75,173.5,167.42,130.59
2018,9,29,10,30,10.0,193.0,2.7,18.9,200.0,194.46,151.88
2018,9,29,10,45,13.0,214.5,2.75,19.1,224.0,218.54,170.58
2018,9,29,11,0,16.0,236.0,2.8,19.3,248.0,242.54,189.09
2018,9,29,11,15,43.0,269.0,2.8,19.35,301.0,312.0,243.59
2018,9,29,11,30,70.0,302.0,2.8,19.4,354.0,370.25,288.46
2018,9,29,11,45,54.0,299.0,2.85,19.45,339.5,349.86,272.01
2018,9,29,12,0,38.0,296.0,2.9,19.5,325.0,329.84,256.14
2018,9,29,12,15,44.0,301.5,2.9,19.5,335.0,338.31,262.86
2018,9,29,12,30,50.0,307.0,2.9,19.5,345.0,346.22,269.06
2018,9,29,12,45,39.5,287.0,2.95,19.5,316.5,314.05,244.28
2018,9,29,13,0,29.0,267.0,3.0,19.5,288.0,282.84,220.22
2018,9,29,13,15,46.0,264.5,3.0,19.4,297.0,290.55,227.03
2018,9,29,13,30,63.0,262.0,3.0,19.3,306.0,296.83,232.56
2018,9,29,13,45,201.0,247.0,3.0,19.2,380.0,379.63,299.53
2018,9,29,14,0,339.0,232.0,3.0,19.1,454.0,438.76,346.26
2018,9,29,14,15,588.0,162.0,3.0,18.95,523.0,502.01,396.02
2018,9,29,14,30,837.0,92.0,3.0,18.8,592.0,532.96,418.5
2018,9,29,14,45,821.0,90.0,2.95,18.7,553.0,477.65,372.66
2018,9,29,15,0,805.0,88.0,2.9,18.6,514.0,422.34,325.94
2018,9,29,15,15,783.0,85.0,2.9,18.6,470.0,364.21,275.74
2018,9,29,15,30,761.0,82.0,2.9,18.6,426.0,307.34,225.48
2018,9,29,15,45,732.0,77.5,2.8,18.2,378.5,248.95,174.0
2018,9,29,16,0,703.0,73.0,2.7,17.8,331.0,190.49,123.27
2018,9,29,16,15,661.0,67.5,2.6,17.5,282.0,134.97,78.6
2018,9,29,16,30,619.0,62.0,2.5,17.2,233.0,84.25,45.01
2018,9,29,16,45,506.0,57.5,2.4,16.9,178.0,42.08,31.55
2018,9,29,17,0,393.0,53.0,2.3,16.6,123.0,40.82,30.16
2018,9,29,17,15,272.5,39.5,2.1,16.2,80.5,30.38,20.45
2018,9,29,17,30,152.0,26.0,1.9,15.8,38.0,20.34,9.15
2018,9,29,17,45,85.0,14.0,1.75,15.35,20.0,13.34,0.0
2018,9,29,18,0,18.0,2.0,1.6,14.9,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.0,1.55,14.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.05,13.95,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.0,14.0,2.0,0.0,0.0
2018,9,30,6,15,119.0,15.0,1.0,14.35,23.0,54.98,0.0
2018,9,30,6,30,226.0,28.0,1.0,14.7,44.0,141.24,76.12
2018,9,30,6,45,338.0,38.0,1.0,15.05,84.5,220.07,169.9
2018,9,30,7,0,450.0,48.0,1.0,15.4,125.0,306.35,245.2
2018,9,30,7,15,471.5,58.5,1.0,15.7,163.0,353.72,287.03
2018,9,30,7,30,493.0,69.0,1.0,16.0,201.0,402.1,327.64
2018,9,30,7,45,422.5,95.5,0.95,16.3,224.5,406.02,330.43
2018,9,30,8,0,352.0,122.0,0.9,16.6,248.0,406.6,329.45
2018,9,30,8,15,503.0,111.5,0.9,17.05,319.5,517.15,415.47
2018,9,30,8,30,654.0,101.0,0.9,17.5,391.0,644.92,508.37
2018,9,30,8,45,627.5,113.0,0.9,17.95,414.5,659.34,514.93
2018,9,30,9,0,601.0,125.0,0.9,18.4,438.0,669.63,519.79
2018,9,30,9,15,668.5,119.0,1.0,18.75,492.5,735.47,565.02
2018,9,30,9,30,736.0,113.0,1.1,19.1,547.0,801.64,608.92
2018,9,30,9,45,429.0,158.5,1.15,19.5,415.0,584.26,452.71
2018,9,30,10,0,122.0,204.0,1.2,19.9,283.0,332.37,259.52
2018,9,30,10,15,214.0,218.0,1.3,20.15,363.5,446.49,348.74
2018,9,30,10,30,306.0,232.0,1.4,20.4,444.0,547.65,423.63
2018,9,30,10,45,179.0,262.5,1.45,20.6,387.5,448.53,346.22
2018,9,30,11,0,52.0,293.0,1.5,20.8,331.0,348.37,267.48
2018,9,30,11,15,79.5,308.5,1.55,20.95,367.5,388.66,298.71
2018,9,30,11,30,107.0,324.0,1.6,21.1,404.0,440.37,337.09
2018,9,30,11,45,142.0,333.0,1.65,21.2,439.5,477.63,364.85
2018,9,30,12,0,177.0,342.0,1.7,21.3,475.0,512.99,391.06
2018,9,30,12,15,356.5,297.5,1.75,21.35,564.0,625.1,476.09
2018,9,30,12,30,536.0,253.0,1.8,21.4,653.0,727.47,550.97
2018,9,30,12,45,531.5,251.5,1.8,21.4,643.0,703.16,532.86
2018,9,30,13,0,527.0,250.0,1.8,21.4,633.0,677.15,514.59
2018,9,30,13,15,390.5,277.5,1.85,21.3,557.0,573.14,438.6
2018,9,30,13,30,254.0,305.0,1.9,21.2,481.0,485.43,372.98
2018,9,30,13,45,339.5,269.0,1.9,21.1,495.0,492.45,380.45
2018,9,30,14,0,425.0,233.0,1.9,21.0,509.0,496.42,384.32
2018,9,30,14,15,316.5,236.0,1.9,20.8,435.5,409.42,318.0
2018,9,30,14,30,208.0,239.0,1.9,20.6,362.0,334.23,260.17
2018,9,30,14,45,375.0,196.0,1.9,20.4,399.5,362.79,281.95
2018,9,30,15,0,542.0,153.0,1.9,20.2,437.0,368.43,283.15
2018,9,30,15,15,407.0,163.5,1.9,20.2,366.5,295.81,225.46
2018,9,30,15,30,272.0,174.0,1.9,20.2,296.0,237.45,180.16
2018,9,30,15,45,173.5,158.0,1.9,19.65,232.5,181.67,137.56
2018,9,30,16,0,75.0,142.0,1.9,19.1,169.0,138.58,106.2
2018,9,30,16,15,48.5,118.5,1.85,18.8,135.0,109.13,83.43
2018,9,30,16,30,22.0,95.0,1.8,18.5,101.0,83.45,63.67
2018,9,30,16,45,12.0,74.0,1.75,18.2,77.0,65.6,51.87
2018,9,30,17,0,2.0,53.0,1.7,17.9,53.0,47.72,35.9
2018,9,30,17,15,3.5,35.5,1.55,17.55,35.5,32.42,21.93
2018,9,30,17,30,5.0,18.0,1.4,17.2,18.0,16.71,5.56
2018,9,30,17,45,5.0,9.5,1.25,16.9,9.5,9.05,0.0
2018,9,30,18,0,5.0,1.0,1.1,16.6,1.0,0.0,0.0
2018,9,30,18,15,2.5,0.5,1.0,16.4,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,1.1,13.45,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,1.1,13.5,2.0,0.0,0.0
2018,10,1,6,15,11.0,3.0,1.05,13.75,3.5,6.61,0.0
2018,10,1,6,30,11.0,4.0,1.0,14.0,5.0,10.22,0.0
2018,10,1,6,45,5.5,5.5,1.0,14.2,6.0,8.18,1.07
2018,10,1,7,0,0.0,7.0,1.0,14.4,7.0,6.48,0.0
2018,10,1,7,15,0.0,8.5,1.0,14.65,8.5,7.87,1.08
2018,10,1,7,30,0.0,10.0,1.0,14.9,10.0,9.26,2.31
2018,10,1,7,45,0.0,17.0,1.0,15.15,17.0,15.76,7.9
2018,10,1,8,0,0.0,24.0,1.0,15.4,24.0,22.26,13.44
2018,10,1,8,15,0.0,26.0,1.0,15.75,26.0,24.13,14.95
2018,10,1,8,30,0.0,28.0,1.0,16.1,28.0,25.99,16.46
2018,10,1,8,45,0.0,28.5,1.05,16.45,28.5,26.47,16.76
2018,10,1,9,0,0.0,29.0,1.1,16.8,29.0,26.94,17.07
2018,10,1,9,15,0.0,65.5,1.1,17.1,65.5,60.97,45.33
2018,10,1,9,30,0.0,102.0,1.1,17.4,102.0,95.53,73.48
2018,10,1,9,45,10.0,162.5,1.1,17.7,169.0,164.77,129.38
2018,10,1,10,0,20.0,223.0,1.1,18.0,236.0,235.94,185.11
2018,10,1,10,15,53.0,267.0,1.1,18.3,303.0,325.86,254.49
2018,10,1,10,30,86.0,311.0,1.1,18.6,370.0,404.5,313.17
2018,10,1,10,45,89.5,320.5,1.1,18.85,383.5,416.26,320.67
2018,10,1,11,0,93.0,330.0,1.1,19.1,397.0,427.63,328.35
2018,10,1,11,15,124.0,343.0,1.15,19.35,434.0,480.75,367.43
2018,10,1,11,30,155.0,356.0,1.2,19.6,471.0,519.26,395.25
2018,10,1,11,45,166.5,355.0,1.25,19.8,479.0,523.36,398.02
2018,10,1,12,0,178.0,354.0,1.3,20.0,487.0,526.44,400.37
2018,10,1,12,15,229.0,345.5,1.35,20.1,516.0,554.53,421.97
2018,10,1,12,30,280.0,337.0,1.4,20.2,545.0,589.04,447.54
2018,10,1,12,45,201.5,329.0,1.45,20.25,477.5,496.71,379.6
2018,10,1,13,0,123.0,321.0,1.5,20.3,410.0,418.08,320.93
2018,10,1,13,15,81.0,301.5,1.55,20.25,359.5,353.28,272.51
2018,10,1,13,30,39.0,282.0,1.6,20.2,309.0,299.45,231.41
2018,10,1,13,45,48.0,274.0,1.6,20.1,306.0,294.13,228.12
2018,10,1,14,0,57.0,266.0,1.6,20.0,303.0,287.95,223.88
2018,10,1,14,15,38.0,235.5,1.55,19.8,259.5,243.72,189.83
2018,10,1,14,30,19.0,205.0,1.5,19.6,216.0,200.38,156.26
2018,10,1,14,45,18.0,192.0,1.45,19.35,202.0,186.15,145.53
2018,10,1,15,0,17.0,179.0,1.4,19.1,188.0,172.06,134.73
2018,10,1,15,15,14.5,158.0,1.4,19.1,165.0,150.42,117.68
2018,10,1,15,30,12.0,137.0,1.4,19.1,142.0,129.26,100.88
2018,10,1,15,45,6.0,107.0,1.3,18.6,109.5,99.84,77.39
2018,10,1,16,0,0.0,77.0,1.2,18.1,77.0,71.36,54.37
2018,10,1,16,15,0.0,56.0,1.15,17.8,56.0,52.06,38.39
2018,10,1,16,30,0.0,35.0,1.1,17.5,35.0,32.48,21.92
2018,10,1,16,45,0.0,29.0,1.05,17.2,29.0,26.9,18.16
2018,10,1,17,0,0.0,23.0,1.0,16.9,23.0,21.33,13.04
2018,10,1,17,15,9.0,16.5,1.0,16.65,17.0,15.51,7.56
2018,10,1,17,30,18.0,10.0,1.0,16.4,11.0,9.28,0.0
2018,10,1,17,45,18.0,6.5,0.95,16.2,6.5,6.2,0.0
2018,10,1,18,0,18.0,3.0,0.9,16.0,2.0,0.0,0.0
2018,10,1,18,15,9.0,1.5,0.9,15.9,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.15,15.55,1.5,1.43,0.0
2018,10,2,6,30,0.0,3.0,1.2,15.8,3.0,2.77,0.0
2018,10,2,6,45,0.0,5.0,1.25,16.05,5.0,4.62,0.0
2018,10,2,7,0,0.0,7.0,1.3,16.3,7.0,6.48,0.0
2018,10,2,7,15,0.0,9.5,1.25,16.75,9.5,8.79,1.81
2018,10,2,7,30,0.0,12.0,1.2,17.2,12.0,11.11,3.82
2018,10,2,7,45,0.0,24.5,1.15,17.65,24.5,22.72,13.68
2018,10,2,8,0,0.0,37.0,1.1,18.1,37.0,34.35,23.46
2018,10,2,8,15,0.0,44.5,1.15,18.55,44.5,41.34,29.2
2018,10,2,8,30,0.0,52.0,1.2,19.0,52.0,48.34,34.88
2018,10,2,8,45,43.0,119.0,1.25,19.5,141.0,154.66,123.22
2018,10,2,9,0,86.0,186.0,1.3,20.0,230.0,266.23,211.89
2018,10,2,9,15,213.5,194.0,1.4,20.4,315.0,410.75,325.13
2018,10,2,9,30,341.0,202.0,1.5,20.8,400.0,534.75,418.48
2018,10,2,9,45,317.0,240.5,1.55,21.2,433.0,562.74,435.23
2018,10,2,10,0,293.0,279.0,1.6,21.6,466.0,587.98,450.58
2018,10,2,10,15,337.0,271.5,1.7,21.85,495.5,620.39,474.22
2018,10,2,10,30,381.0,264.0,1.8,22.1,525.0,652.4,497.33
2018,10,2,10,45,238.0,264.5,1.85,22.35,429.0,518.71,397.44
2018,10,2,11,0,95.0,265.0,1.9,22.6,333.0,370.67,284.67
2018,10,2,11,15,101.0,289.0,1.9,22.8,362.5,399.95,306.65
2018,10,2,11,30,107.0,313.0,1.9,23.0,392.0,428.3,326.86
2018,10,2,11,45,83.5,309.0,1.9,23.15,371.0,387.21,295.45
2018,10,2,12,0,60.0,305.0,1.9,23.3,350.0,358.96,273.67
2018,10,2,12,15,207.0,300.0,1.9,23.4,453.0,487.2,372.35
2018,10,2,12,30,354.0,295.0,1.9,23.5,556.0,606.33,459.92
2018,10,2,12,45,398.5,286.0,1.85,23.55,575.5,627.68,474.38
2018,10,2,13,0,443.0,277.0,1.8,23.6,595.0,635.97,480.38
2018,10,2,13,15,544.5,229.5,1.8,23.55,609.5,643.68,488.01
2018,10,2,13,30,646.0,182.0,1.8,23.5,624.0,645.66,491.02
2018,10,2,13,45,588.0,195.0,1.8,23.4,585.0,589.46,449.6
2018,10,2,14,0,530.0,208.0,1.8,23.3,546.0,533.95,408.5
2018,10,2,14,15,358.5,229.5,1.8,23.15,453.0,424.93,326.57
2018,10,2,14,30,187.0,251.0,1.8,23.0,360.0,333.22,256.59
2018,10,2,14,45,190.5,230.0,1.85,22.8,334.5,302.78,233.6
2018,10,2,15,0,194.0,209.0,1.9,22.6,309.0,271.96,209.45
2018,10,2,15,15,131.5,180.5,1.9,22.6,245.5,211.14,162.12
2018,10,2,15,30,69.0,152.0,1.9,22.6,182.0,158.25,121.23
2018,10,2,15,45,222.5,130.5,1.9,22.0,211.5,167.28,123.23
2018,10,2,16,0,376.0,109.0,1.9,21.4,241.0,157.43,107.95
2018,10,2,16,15,464.5,86.0,1.9,21.0,224.0,121.7,75.4
2018,10,2,16,30,553.0,63.0,1.9,20.6,207.0,75.24,41.18
2018,10,2,16,45,480.0,56.0,1.85,20.15,161.0,41.63,30.64
2018,10,2,17,0,407.0,49.0,1.8,19.7,115.0,38.16,27.28
2018,10,2,17,15,269.5,37.0,1.75,19.25,74.0,28.71,18.34
2018,10,2,17,30,132.0,25.0,1.7,18.8,33.0,19.79,3.84
2018,10,2,17,45,66.0,12.5,1.65,18.35,16.5,11.91,0.0
2018,10,2,18,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,15,0.0,2.0,0.6,16.15,2.0,1.91,0.0
2018,10,3,6,30,0.0,4.0,0.6,16.3,4.0,3.7,0.0
2018,10,3,6,45,0.0,7.0,0.6,16.4,7.0,6.48,0.0
2018,10,3,7,0,0.0,10.0,0.6,16.5,10.0,9.26,2.11
2018,10,3,7,15,0.0,13.5,0.6,16.7,13.5,12.5,4.97
2018,10,3,7,30,0.0,17.0,0.6,16.9,17.0,15.75,7.8
2018,10,3,7,45,45.0,56.0,0.65,17.1,71.5,90.68,72.18
2018,10,3,8,0,90.0,95.0,0.7,17.3,126.0,168.69,137.32
2018,10,3,8,15,100.5,133.0,0.75,17.55,172.5,224.14,181.52
2018,10,3,8,30,111.0,171.0,0.8,17.8,219.0,279.9,224.88
2018,10,3,8,45,277.5,162.0,0.85,18.05,299.5,415.1,332.59
2018,10,3,9,0,444.0,153.0,0.9,18.3,380.0,563.17,444.11
2018,10,3,9,15,557.0,143.0,0.95,18.55,450.0,664.71,516.68
2018,10,3,9,30,670.0,133.0,1.0,18.8,520.0,763.59,583.57
2018,10,3,9,45,540.5,181.5,1.05,19.05,505.5,708.35,542.03
2018,10,3,10,0,411.0,230.0,1.1,19.3,491.0,652.38,499.01
2018,10,3,10,15,264.5,265.5,1.15,19.45,436.0,546.45,419.89
2018,10,3,10,30,118.0,301.0,1.2,19.6,381.0,436.78,335.85
2018,10,3,10,45,148.5,302.5,1.2,19.8,406.5,464.43,357.28
2018,10,3,11,0,179.0,304.0,1.2,20.0,432.0,491.57,377.12
2018,10,3,11,15,104.5,274.5,1.25,20.05,349.5,387.22,298.28
2018,10,3,11,30,30.0,245.0,1.3,20.1,267.0,273.08,210.49
2018,10,3,11,45,50.0,277.0,1.35,20.15,314.0,323.09,249.51
2018,10,3,12,0,70.0,309.0,1.4,20.2,361.0,372.02,286.39
2018,10,3,12,15,68.5,311.5,1.45,20.15,362.0,370.02,284.67
2018,10,3,12,30,67.0,314.0,1.5,20.1,363.0,367.77,283.11
2018,10,3,12,45,142.5,321.5,1.55,20.1,423.5,440.78,339.59
2018,10,3,13,0,218.0,329.0,1.6,20.1,484.0,498.96,383.67
2018,10,3,13,15,139.5,297.5,1.65,20.0,395.5,398.79,308.25
2018,10,3,13,30,61.0,266.0,1.7,19.9,307.0,298.99,232.06
2018,10,3,13,45,193.5,223.5,1.75,19.85,347.5,349.47,274.21
2018,10,3,14,0,326.0,181.0,1.8,19.8,388.0,382.05,300.75
2018,10,3,14,15,567.0,135.0,1.75,19.7,471.5,456.3,357.8
2018,10,3,14,30,808.0,89.0,1.7,19.6,555.0,503.73,391.09
2018,10,3,14,45,792.5,86.0,1.7,19.55,516.5,449.35,346.33
2018,10,3,15,0,777.0,83.0,1.7,19.5,478.0,395.03,300.91
2018,10,3,15,15,753.5,80.0,1.7,19.5,435.0,338.26,252.33
2018,10,3,15,30,730.0,77.0,1.7,19.5,392.0,282.99,203.93
2018,10,3,15,45,690.5,74.0,1.65,19.2,344.0,223.47,152.6
2018,10,3,16,0,651.0,71.0,1.6,18.9,296.0,169.96,107.31
2018,10,3,16,15,619.0,64.0,1.55,18.65,251.0,118.0,66.63
2018,10,3,16,30,587.0,57.0,1.5,18.4,206.0,69.69,36.79
2018,10,3,16,45,518.0,49.5,1.45,18.15,159.5,36.33,26.26
2018,10,3,17,0,449.0,42.0,1.4,17.9,113.0,32.07,22.18
2018,10,3,17,15,286.5,31.0,1.3,17.6,70.0,24.28,14.62
2018,10,3,17,30,124.0,20.0,1.2,17.3,27.0,15.74,0.0
2018,10,3,17,45,62.0,10.0,1.15,16.95,13.5,9.53,0.0
2018,10,3,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,6,15,0.0,5.5,2.05,14.2,5.5,5.24,0.0
2018,10,4,6,30,0.0,11.0,2.1,14.3,11.0,10.19,0.0
2018,10,4,6,45,0.0,22.0,2.2,14.4,22.0,20.41,10.82
2018,10,4,7,0,0.0,33.0,2.3,14.5,33.0,30.65,20.1
2018,10,4,7,15,0.0,48.0,2.35,14.6,48.0,45.04,32.65
2018,10,4,7,30,0.0,63.0,2.4,14.7,63.0,59.96,45.54
2018,10,4,7,45,0.5,71.0,2.45,14.85,71.0,67.55,52.04
2018,10,4,8,0,1.0,79.0,2.5,15.0,79.0,75.34,58.55
2018,10,4,8,15,0.5,88.5,2.6,15.15,88.5,84.1,65.74
2018,10,4,8,30,0.0,98.0,2.7,15.3,98.0,92.85,72.81
2018,10,4,8,45,0.0,92.5,2.75,15.45,92.5,86.77,67.48
2018,10,4,9,0,0.0,87.0,2.8,15.6,87.0,81.08,62.51
2018,10,4,9,15,0.5,82.5,2.9,15.8,83.0,77.27,59.15
2018,10,4,9,30,1.0,78.0,3.0,16.0,79.0,73.52,55.87
2018,10,4,9,45,6.5,134.5,3.1,16.2,139.0,133.43,105.16
2018,10,4,10,0,12.0,191.0,3.2,16.4,199.0,195.57,155.23
2018,10,4,10,15,26.0,226.5,3.25,16.5,244.0,256.19,203.62
2018,10,4,10,30,40.0,262.0,3.3,16.6,289.0,307.09,243.6
2018,10,4,10,45,104.0,290.0,3.35,16.7,363.0,409.14,324.4
2018,10,4,11,0,168.0,318.0,3.4,16.8,437.0,496.87,392.25
2018,10,4,11,15,333.0,282.0,3.45,16.85,523.0,617.59,487.03
2018,10,4,11,30,498.0,246.0,3.5,16.9,609.0,734.79,576.16
2018,10,4,11,45,500.0,244.0,3.5,16.95,610.0,724.53,567.57
2018,10,4,12,0,502.0,242.0,3.5,17.0,611.0,712.1,558.29
2018,10,4,12,15,536.0,227.0,3.5,17.05,619.0,711.19,558.34
2018,10,4,12,30,570.0,212.0,3.5,17.1,627.0,710.73,558.49
2018,10,4,12,45,430.5,252.5,3.5,17.1,563.0,617.17,486.15
2018,10,4,13,0,291.0,293.0,3.5,17.1,499.0,525.51,414.57
2018,10,4,13,15,518.0,216.0,3.45,17.15,570.0,607.39,481.23
2018,10,4,13,30,745.0,139.0,3.4,17.2,641.0,666.74,528.19
2018,10,4,13,45,693.5,149.5,3.35,17.3,602.5,609.55,483.12
2018,10,4,14,0,642.0,160.0,3.3,17.4,564.0,554.38,439.67
2018,10,4,14,15,658.5,145.5,3.3,17.35,540.5,515.6,409.1
2018,10,4,14,30,675.0,131.0,3.3,17.3,517.0,473.8,375.07
2018,10,4,14,45,632.5,130.0,3.3,17.3,471.5,415.16,326.8
2018,10,4,15,0,590.0,129.0,3.3,17.3,426.0,359.76,280.26
2018,10,4,15,15,635.0,109.5,3.3,17.3,403.0,320.81,244.56
2018,10,4,15,30,680.0,90.0,3.3,17.3,380.0,276.09,202.54
2018,10,4,15,45,707.0,76.5,3.3,17.0,346.5,227.03,156.72
2018,10,4,16,0,734.0,63.0,3.3,16.7,313.0,176.78,110.59
2018,10,4,16,15,692.0,58.0,3.2,16.35,264.0,120.97,67.02
2018,10,4,16,30,650.0,53.0,3.1,16.0,215.0,70.0,36.72
2018,10,4,16,45,576.5,47.0,3.05,15.65,166.5,34.56,24.94
2018,10,4,17,0,503.0,41.0,3.0,15.3,118.0,31.51,21.87
2018,10,4,17,15,368.5,31.5,2.9,14.8,76.5,25.11,15.27
2018,10,4,17,30,234.0,22.0,2.8,14.3,35.0,18.46,0.0
2018,10,4,17,45,117.0,11.0,2.7,13.8,17.5,10.48,0.0
2018,10,4,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,5,6,15,119.0,11.0,1.85,11.4,17.5,50.7,0.0
2018,10,5,6,30,238.0,22.0,1.7,11.9,35.0,132.85,14.52
2018,10,5,6,45,375.5,30.5,1.6,12.4,76.5,227.33,173.14
2018,10,5,7,0,513.0,39.0,1.5,12.9,118.0,324.87,261.32
2018,10,5,7,15,527.5,49.0,1.4,13.25,156.5,370.45,303.16
2018,10,5,7,30,542.0,59.0,1.3,13.6,195.0,416.35,342.71
2018,10,5,7,45,577.0,69.5,1.25,13.95,242.0,475.91,390.85
2018,10,5,8,0,612.0,80.0,1.2,14.3,289.0,536.84,437.72
2018,10,5,8,15,662.0,81.0,1.2,14.95,337.5,597.85,482.69
2018,10,5,8,30,712.0,82.0,1.2,15.6,386.0,660.27,525.81
2018,10,5,8,45,624.0,113.0,1.2,16.2,400.0,651.25,515.96
2018,10,5,9,0,536.0,144.0,1.2,16.8,414.0,626.54,494.81
2018,10,5,9,15,698.0,111.0,1.15,17.35,491.0,744.56,577.45
2018,10,5,9,30,860.0,78.0,1.1,17.9,568.0,848.75,644.54
2018,10,5,9,45,870.0,79.5,1.1,18.45,600.5,874.11,657.49
2018,10,5,10,0,880.0,81.0,1.1,19.0,633.0,896.38,669.32
2018,10,5,10,15,886.0,83.0,1.0,19.4,658.5,912.33,675.7
2018,10,5,10,30,892.0,85.0,0.9,19.8,684.0,924.77,679.8
2018,10,5,10,45,855.5,103.0,0.8,20.2,691.0,912.87,668.25
2018,10,5,11,0,819.0,121.0,0.7,20.6,698.0,904.64,659.56
2018,10,5,11,15,615.5,205.0,0.75,20.75,642.5,808.9,597.01
2018,10,5,11,30,412.0,289.0,0.8,20.9,587.0,701.49,520.88
2018,10,5,11,45,584.5,222.0,0.85,21.0,647.5,778.79,578.97
2018,10,5,12,0,757.0,155.0,0.9,21.1,708.0,845.1,623.98
2018,10,5,12,15,796.0,136.5,1.1,21.25,715.0,836.2,619.93
2018,10,5,12,30,835.0,118.0,1.3,21.4,722.0,826.37,616.0
2018,10,5,12,45,842.0,113.5,1.5,21.5,713.5,800.9,601.35
2018,10,5,13,0,849.0,109.0,1.7,21.6,705.0,772.08,584.13
2018,10,5,13,15,866.5,97.0,1.9,21.5,691.0,736.67,562.3
2018,10,5,13,30,884.0,85.0,2.1,21.4,677.0,701.21,539.9
2018,10,5,13,45,875.0,84.0,2.25,21.3,650.0,655.95,507.83
2018,10,5,14,0,866.0,83.0,2.4,21.2,623.0,608.94,473.08
2018,10,5,14,15,853.0,81.0,2.55,21.0,589.0,557.2,433.75
2018,10,5,14,30,840.0,79.0,2.7,20.8,555.0,504.61,392.33
2018,10,5,14,45,822.0,77.0,2.85,20.6,515.5,448.33,346.58
2018,10,5,15,0,804.0,75.0,3.0,20.4,476.0,392.58,299.63
2018,10,5,15,15,783.5,72.0,3.0,20.4,433.0,335.56,249.92
2018,10,5,15,30,763.0,69.0,3.0,20.4,390.0,279.65,200.19
2018,10,5,15,45,730.5,65.5,3.25,19.7,343.0,222.01,149.92
2018,10,5,16,0,698.0,62.0,3.5,19.0,296.0,167.49,103.48
2018,10,5,16,15,648.0,57.5,3.55,18.55,247.5,113.7,62.55
2018,10,5,16,30,598.0,53.0,3.6,18.1,199.0,62.62,32.51
2018,10,5,16,45,498.5,47.0,3.65,17.6,149.5,34.65,24.77
2018,10,5,17,0,399.0,41.0,3.7,17.1,100.0,31.64,21.73
2018,10,5,17,15,291.5,31.0,3.75,16.65,65.0,24.84,14.61
2018,10,5,17,30,184.0,21.0,3.8,16.2,30.0,17.71,0.0
2018,10,5,17,45,92.0,10.5,3.8,15.75,15.0,10.01,0.0
2018,10,5,18,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,2.45,12.9,17.5,54.33,0.0
2018,10,6,6,30,263.0,21.0,2.6,13.4,35.0,140.49,0.0
2018,10,6,6,45,405.0,28.5,2.7,13.85,77.0,237.78,179.21
2018,10,6,7,0,547.0,36.0,2.8,14.3,119.0,332.98,267.63
2018,10,6,7,15,621.0,41.0,2.85,14.8,168.5,407.09,333.48
2018,10,6,7,30,695.0,46.0,2.9,15.3,218.0,486.62,400.99
2018,10,6,7,45,741.5,49.0,2.9,15.8,268.5,551.01,453.7
2018,10,6,8,0,788.0,52.0,2.9,16.3,319.0,617.28,504.77
2018,10,6,8,15,818.5,55.0,3.0,16.85,368.0,667.39,540.86
2018,10,6,8,30,849.0,58.0,3.1,17.4,417.0,722.91,580.03
2018,10,6,8,45,870.5,60.0,3.15,17.95,462.0,769.32,611.26
2018,10,6,9,0,892.0,62.0,3.2,18.5,507.0,814.05,640.69
2018,10,6,9,15,903.5,65.0,3.15,18.9,546.5,849.56,662.81
2018,10,6,9,30,915.0,68.0,3.1,19.3,586.0,882.21,682.64
2018,10,6,9,45,922.0,70.5,3.1,19.65,619.0,907.17,697.4
2018,10,6,10,0,929.0,73.0,3.1,20.0,652.0,928.7,709.81
2018,10,6,10,15,936.0,74.0,3.1,20.25,678.5,944.87,718.85
2018,10,6,10,30,943.0,75.0,3.1,20.5,705.0,957.38,725.52
2018,10,6,10,45,948.0,76.0,3.05,20.75,724.5,964.28,728.15
2018,10,6,11,0,953.0,77.0,3.0,21.0,744.0,967.32,728.34
2018,10,6,11,15,956.0,77.0,3.05,21.15,755.5,963.47,725.15
2018,10,6,11,30,959.0,77.0,3.1,21.3,767.0,955.73,719.55
2018,10,6,11,45,959.0,77.0,3.15,21.5,770.0,941.45,709.54
2018,10,6,12,0,959.0,77.0,3.2,21.7,773.0,923.4,697.13
2018,10,6,12,15,957.5,77.0,3.25,21.8,768.5,900.4,681.7
2018,10,6,12,30,956.0,77.0,3.3,21.9,764.0,873.88,663.9
2018,10,6,12,45,952.0,77.0,3.4,22.0,751.0,841.98,642.64
2018,10,6,13,0,948.0,77.0,3.5,22.1,738.0,806.96,619.07
2018,10,6,13,15,941.5,76.0,3.55,22.15,717.0,766.14,591.09
2018,10,6,13,30,935.0,75.0,3.6,22.2,696.0,722.78,561.05
2018,10,6,13,45,927.0,74.0,3.65,22.25,668.5,676.12,526.75
2018,10,6,14,0,919.0,73.0,3.7,22.3,641.0,627.49,489.37
2018,10,6,14,15,907.5,71.5,3.75,22.2,607.0,574.69,448.09
2018,10,6,14,30,896.0,70.0,3.8,22.1,573.0,520.75,404.66
2018,10,6,14,45,880.0,68.5,3.9,22.05,533.0,463.91,357.62
2018,10,6,15,0,864.0,67.0,4.0,22.0,493.0,406.95,308.97
2018,10,6,15,15,842.0,64.5,4.0,22.0,448.0,347.15,256.72
2018,10,6,15,30,820.0,62.0,4.0,22.0,403.0,286.23,202.7
2018,10,6,15,45,788.5,59.0,4.0,21.55,354.5,226.1,149.91
2018,10,6,16,0,757.0,56.0,4.0,21.1,306.0,168.89,101.21
2018,10,6,16,15,709.5,52.0,3.85,20.5,256.0,112.41,58.78
2018,10,6,16,30,662.0,48.0,3.7,19.9,206.0,61.41,30.82
2018,10,6,16,45,585.0,42.5,3.55,19.3,157.5,34.09,24.05
2018,10,6,17,0,508.0,37.0,3.4,18.7,109.0,28.41,18.73
2018,10,6,17,15,359.5,28.5,3.45,18.15,69.0,22.77,12.48
2018,10,6,17,30,211.0,20.0,3.5,17.6,29.0,16.99,0.0
2018,10,6,17,45,105.5,10.0,3.5,17.05,14.5,9.53,0.0
2018,10,6,18,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,7,6,15,142.5,10.5,3.6,14.75,17.5,57.91,0.0
2018,10,7,6,30,285.0,21.0,3.7,15.1,35.0,147.6,0.0
2018,10,7,6,45,421.5,28.5,3.8,15.4,76.5,244.72,181.93
2018,10,7,7,0,558.0,36.0,3.9,15.7,118.0,337.59,270.21
2018,10,7,7,15,629.0,40.5,4.0,16.05,167.0,409.96,335.34
2018,10,7,7,30,700.0,45.0,4.1,16.4,216.0,487.3,401.89
2018,10,7,7,45,743.5,49.0,4.25,16.8,266.0,551.13,455.2
2018,10,7,8,0,787.0,53.0,4.4,17.2,316.0,616.6,507.16
2018,10,7,8,15,816.0,56.0,4.4,17.55,364.5,665.49,542.97
2018,10,7,8,30,845.0,59.0,4.4,17.9,413.0,719.62,581.77
2018,10,7,8,45,865.5,61.0,4.4,18.3,457.5,764.97,612.91
2018,10,7,9,0,886.0,63.0,4.4,18.7,502.0,808.6,642.19
2018,10,7,9,15,900.5,65.0,4.4,19.05,542.0,845.09,665.93
2018,10,7,9,30,915.0,67.0,4.4,19.4,582.0,878.91,687.5
2018,10,7,9,45,925.5,68.5,4.35,19.8,615.5,905.64,703.42
2018,10,7,10,0,936.0,70.0,4.3,20.2,649.0,929.08,717.07
2018,10,7,10,15,943.5,71.0,4.25,20.5,676.0,945.71,726.24
2018,10,7,10,30,951.0,72.0,4.2,20.8,703.0,958.66,732.96
2018,10,7,10,45,955.0,72.5,4.2,21.15,721.5,964.02,734.7
2018,10,7,11,0,959.0,73.0,4.2,21.5,740.0,965.5,733.99
2018,10,7,11,15,961.5,73.0,4.15,21.8,751.0,961.12,729.3
2018,10,7,11,30,964.0,73.0,4.1,22.1,762.0,952.84,722.14
2018,10,7,11,45,963.5,73.5,4.05,22.4,765.0,938.6,711.09
2018,10,7,12,0,963.0,74.0,4.0,22.7,768.0,920.58,697.64
2018,10,7,12,15,959.5,75.0,3.95,22.85,763.0,896.9,680.85
2018,10,7,12,30,956.0,76.0,3.9,23.0,758.0,869.77,661.78
2018,10,7,12,45,949.0,77.0,3.9,23.2,744.5,836.56,638.64
2018,10,7,13,0,942.0,78.0,3.9,23.4,731.0,800.42,613.43
2018,10,7,13,15,937.5,77.0,3.9,23.45,711.0,761.22,586.31
2018,10,7,13,30,933.0,76.0,3.9,23.5,691.0,719.35,557.1
2018,10,7,13,45,926.5,74.0,3.9,23.55,663.5,672.68,522.41
2018,10,7,14,0,920.0,72.0,3.9,23.6,636.0,623.94,484.84
2018,10,7,14,15,908.0,70.0,3.9,23.55,601.0,570.34,442.81
2018,10,7,14,30,896.0,68.0,3.9,23.5,566.0,515.66,398.72
2018,10,7,14,45,880.0,66.0,3.9,23.45,526.0,458.41,351.32
2018,10,7,15,0,864.0,64.0,3.9,23.4,486.0,401.04,302.41
2018,10,7,15,15,842.0,61.5,3.9,23.4,441.0,341.37,250.45
2018,10,7,15,30,820.0,59.0,3.9,23.4,396.0,282.82,198.53
2018,10,7,15,45,787.5,56.5,3.65,23.0,348.0,220.85,144.53
2018,10,7,16,0,755.0,54.0,3.4,22.6,300.0,164.15,96.7
2018,10,7,16,15,706.5,50.0,3.2,21.9,250.0,107.9,55.19
2018,10,7,16,30,658.0,46.0,3.0,21.2,200.0,57.23,28.4
2018,10,7,16,45,580.5,40.5,2.75,20.5,152.0,32.44,22.46
2018,10,7,17,0,503.0,35.0,2.5,19.8,104.0,29.32,19.34
2018,10,7,17,15,355.5,26.5,2.5,19.25,65.0,21.12,10.66
2018,10,7,17,30,208.0,18.0,2.5,18.7,26.0,17.16,0.0
2018,10,7,17,45,104.0,9.0,2.45,18.15,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,8,6,15,125.5,9.5,3.0,16.35,15.5,51.13,0.0
2018,10,8,6,30,251.0,19.0,3.1,16.8,31.0,131.62,0.0
2018,10,8,6,45,400.5,26.5,3.2,17.2,72.0,232.74,169.58
2018,10,8,7,0,550.0,34.0,3.3,17.6,113.0,330.77,262.01
2018,10,8,7,15,622.0,38.5,3.4,18.0,161.5,402.86,326.31
2018,10,8,7,30,694.0,43.0,3.5,18.4,210.0,480.17,392.15
2018,10,8,7,45,737.5,46.5,3.6,18.8,259.5,542.88,443.96
2018,10,8,8,0,781.0,50.0,3.7,19.2,309.0,601.6,489.91
2018,10,8,8,15,809.5,53.0,3.75,19.6,356.5,655.4,529.19
2018,10,8,8,30,838.0,56.0,3.8,20.0,404.0,708.83,567.07
2018,10,8,8,45,858.0,58.0,3.8,20.4,448.0,753.48,597.35
2018,10,8,9,0,878.0,60.0,3.8,20.8,492.0,796.39,625.8
2018,10,8,9,15,892.0,61.5,3.8,21.1,530.5,831.55,648.47
2018,10,8,9,30,906.0,63.0,3.8,21.4,569.0,864.06,669.03
2018,10,8,9,45,916.0,64.5,3.75,21.75,602.0,890.13,684.51
2018,10,8,10,0,926.0,66.0,3.7,22.1,635.0,912.93,697.67
2018,10,8,10,15,933.5,67.0,3.65,22.4,661.5,929.4,706.6
2018,10,8,10,30,941.0,68.0,3.6,22.7,688.0,942.25,713.13
2018,10,8,10,45,945.0,68.5,3.55,22.95,706.5,947.54,714.77
2018,10,8,11,0,949.0,69.0,3.5,23.2,725.0,949.01,714.02
2018,10,8,11,15,951.5,69.5,3.4,23.45,736.5,945.24,709.57
2018,10,8,11,30,954.0,70.0,3.3,23.7,748.0,937.61,702.7
2018,10,8,11,45,955.0,70.0,3.25,23.9,751.5,924.23,692.62
2018,10,8,12,0,956.0,70.0,3.2,24.1,755.0,907.08,680.18
2018,10,8,12,15,953.0,70.5,3.15,24.25,749.5,883.42,663.59
2018,10,8,12,30,950.0,71.0,3.1,24.4,744.0,856.33,644.79
2018,10,8,12,45,944.5,71.5,3.05,24.5,731.0,823.97,622.55
2018,10,8,13,0,939.0,72.0,3.0,24.6,718.0,788.62,598.24
2018,10,8,13,15,933.0,72.0,2.95,24.6,698.0,749.57,571.51
2018,10,8,13,30,927.0,72.0,2.9,24.6,678.0,707.96,542.81
2018,10,8,13,45,918.5,70.5,2.85,24.6,650.5,660.83,508.12
2018,10,8,14,0,910.0,69.0,2.8,24.6,623.0,611.82,470.8
2018,10,8,14,15,898.5,68.0,2.8,24.5,589.5,560.05,430.74
2018,10,8,14,30,887.0,67.0,2.8,24.4,556.0,507.16,388.59
2018,10,8,14,45,870.5,65.5,2.8,24.3,516.0,450.71,342.42
2018,10,8,15,0,854.0,64.0,2.8,24.2,476.0,394.21,294.76
2018,10,8,15,15,831.5,61.5,2.8,24.2,431.5,335.01,243.7
2018,10,8,15,30,809.0,59.0,2.8,24.2,387.0,277.01,192.73
2018,10,8,15,45,776.5,56.5,2.7,23.65,339.5,215.84,140.0
2018,10,8,16,0,744.0,54.0,2.6,23.1,292.0,159.93,93.37
2018,10,8,16,15,695.0,50.0,2.5,22.3,243.0,104.48,53.09
2018,10,8,16,30,646.0,46.0,2.4,21.5,194.0,54.7,27.67
2018,10,8,16,45,565.5,40.5,2.3,20.7,146.5,32.65,22.58
2018,10,8,17,0,485.0,35.0,2.2,19.9,99.0,27.05,17.33
2018,10,8,17,15,337.5,26.0,2.25,19.25,61.5,20.87,9.88
2018,10,8,17,30,190.0,17.0,2.3,18.6,24.0,16.2,0.0
2018,10,8,17,45,95.0,8.5,2.4,17.95,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
