Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,9,6,15,95.5,9.5,0.9,13.2,13.5,9.05,0.0
2018,10,9,6,30,191.0,19.0,1.0,13.6,27.0,107.16,0.0
2018,10,9,6,45,336.0,28.0,1.1,14.0,66.0,205.83,148.63
2018,10,9,7,0,481.0,37.0,1.2,14.4,105.0,304.39,241.39
2018,10,9,7,15,567.5,42.0,1.3,14.95,153.5,376.56,304.98
2018,10,9,7,30,654.0,47.0,1.4,15.5,202.0,460.54,375.19
2018,10,9,7,45,702.0,50.5,1.5,16.0,251.0,524.36,427.04
2018,10,9,8,0,750.0,54.0,1.6,16.5,300.0,590.21,478.09
2018,10,9,8,15,781.0,57.0,1.5,17.1,347.5,644.83,515.78
2018,10,9,8,30,812.0,60.0,1.4,17.7,395.0,692.94,547.2
2018,10,9,8,45,834.5,62.5,1.35,18.3,439.0,739.15,576.6
2018,10,9,9,0,857.0,65.0,1.3,18.9,483.0,783.85,604.06
2018,10,9,9,15,873.5,66.5,1.15,19.45,522.5,820.39,623.99
2018,10,9,9,30,890.0,68.0,1.0,20.0,562.0,854.46,641.53
2018,10,9,9,45,901.5,70.0,0.9,20.55,595.5,882.01,654.95
2018,10,9,10,0,913.0,72.0,0.8,21.1,629.0,906.38,666.03
2018,10,9,10,15,889.0,83.0,0.75,21.55,644.5,906.16,662.34
2018,10,9,10,30,865.0,94.0,0.7,22.0,660.0,901.58,656.36
2018,10,9,10,45,767.5,131.0,0.7,22.45,644.0,863.23,629.87
2018,10,9,11,0,670.0,168.0,0.7,22.9,628.0,817.7,599.15
2018,10,9,11,15,523.5,224.0,0.9,23.05,587.0,734.97,544.8
2018,10,9,11,30,377.0,280.0,1.1,23.2,546.0,644.69,482.02
2018,10,9,11,45,311.0,299.0,1.3,23.35,519.0,599.27,450.58
2018,10,9,12,0,245.0,318.0,1.5,23.5,492.0,554.19,418.08
2018,10,9,12,15,363.5,274.0,1.7,23.4,530.5,597.78,453.94
2018,10,9,12,30,482.0,230.0,1.9,23.3,569.0,645.62,491.41
2018,10,9,12,45,419.0,250.5,2.15,23.2,541.5,599.73,458.14
2018,10,9,13,0,356.0,271.0,2.4,23.1,514.0,547.85,420.62
2018,10,9,13,15,376.5,262.0,2.65,22.85,512.5,537.25,414.61
2018,10,9,13,30,397.0,253.0,2.9,22.6,511.0,524.05,406.06
2018,10,9,13,45,314.0,256.5,3.1,22.35,455.0,454.98,353.88
2018,10,9,14,0,231.0,260.0,3.3,22.1,399.0,387.79,302.52
2018,10,9,14,15,448.0,193.5,3.4,21.75,444.5,434.77,340.5
2018,10,9,14,30,665.0,127.0,3.5,21.4,490.0,453.74,354.18
2018,10,9,14,45,744.0,100.5,3.6,21.0,478.5,424.85,328.86
2018,10,9,15,0,823.0,74.0,3.7,20.6,467.0,387.86,295.22
2018,10,9,15,15,798.5,71.0,3.7,20.6,422.5,328.75,243.33
2018,10,9,15,30,774.0,68.0,3.7,20.6,378.0,271.21,192.04
2018,10,9,15,45,740.5,64.0,3.7,19.7,330.5,212.74,141.09
2018,10,9,16,0,707.0,60.0,3.7,18.8,283.0,157.51,94.71
2018,10,9,16,15,655.0,55.5,3.65,18.2,234.5,103.76,55.44
2018,10,9,16,30,603.0,51.0,3.6,17.6,186.0,52.94,28.63
2018,10,9,16,45,511.5,45.0,3.55,17.05,139.0,33.94,24.04
2018,10,9,17,0,420.0,39.0,3.5,16.5,92.0,30.97,20.86
2018,10,9,17,15,253.5,26.0,3.45,16.0,54.0,21.07,9.37
2018,10,9,17,30,87.0,13.0,3.4,15.5,16.0,12.39,0.0
2018,10,9,17,45,43.5,6.5,3.35,14.95,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,10,6,15,38.0,6.0,0.75,11.75,7.5,0.0,0.0
2018,10,10,6,30,76.0,12.0,0.8,12.1,15.0,40.62,0.0
2018,10,10,6,45,235.5,26.5,0.85,12.5,55.0,159.96,113.73
2018,10,10,7,0,395.0,41.0,0.9,12.9,95.0,266.25,211.87
2018,10,10,7,15,358.5,46.0,0.9,13.35,110.5,272.32,222.06
2018,10,10,7,30,322.0,51.0,0.9,13.8,126.0,273.53,225.96
2018,10,10,7,45,164.0,76.0,0.95,14.25,114.5,200.77,165.9
2018,10,10,8,0,6.0,101.0,1.0,14.7,103.0,103.58,82.19
2018,10,10,8,15,4.0,111.0,0.95,15.2,112.5,111.46,88.63
2018,10,10,8,30,2.0,121.0,0.9,15.7,122.0,119.37,94.68
2018,10,10,8,45,6.5,140.5,0.9,16.25,143.5,142.62,113.39
2018,10,10,9,0,11.0,160.0,0.9,16.8,165.0,166.09,131.92
2018,10,10,9,15,8.5,169.0,0.8,17.25,173.0,172.53,136.24
2018,10,10,9,30,6.0,178.0,0.7,17.7,181.0,178.92,140.52
2018,10,10,9,45,27.5,213.5,0.6,18.15,230.0,246.68,193.65
2018,10,10,10,0,49.0,249.0,0.5,18.6,279.0,304.98,237.49
2018,10,10,10,15,98.5,275.5,0.55,18.9,338.5,378.21,293.02
2018,10,10,10,30,148.0,302.0,0.6,19.2,398.0,465.31,356.82
2018,10,10,10,45,286.0,280.0,0.65,19.5,472.5,576.54,438.92
2018,10,10,11,0,424.0,258.0,0.7,19.8,547.0,686.51,516.8
2018,10,10,11,15,663.0,175.0,0.8,19.95,636.0,810.86,605.16
2018,10,10,11,30,902.0,92.0,0.9,20.1,725.0,910.91,670.17
2018,10,10,11,45,902.5,92.5,1.0,20.25,728.0,898.0,661.53
2018,10,10,12,0,903.0,93.0,1.1,20.4,731.0,881.55,652.12
2018,10,10,12,15,900.5,93.5,1.2,20.45,726.5,859.1,638.95
2018,10,10,12,30,898.0,94.0,1.3,20.5,722.0,833.4,623.52
2018,10,10,12,45,893.0,94.0,1.4,20.5,709.0,802.07,604.22
2018,10,10,13,0,888.0,94.0,1.5,20.5,696.0,767.92,582.73
2018,10,10,13,15,881.0,93.5,1.65,20.4,676.0,729.18,558.36
2018,10,10,13,30,874.0,93.0,1.8,20.3,656.0,688.12,531.0
2018,10,10,13,45,863.5,92.0,1.95,20.25,628.5,642.25,498.02
2018,10,10,14,0,853.0,91.0,2.1,20.2,601.0,595.92,463.5
2018,10,10,14,15,838.5,89.0,2.2,20.0,567.0,543.42,423.22
2018,10,10,14,30,824.0,87.0,2.3,19.8,533.0,490.29,381.04
2018,10,10,14,45,804.5,85.0,2.45,19.6,493.5,434.65,335.54
2018,10,10,15,0,785.0,83.0,2.6,19.4,454.0,379.47,288.81
2018,10,10,15,15,758.5,80.0,2.6,19.4,410.0,321.83,238.57
2018,10,10,15,30,732.0,77.0,2.6,19.4,366.0,266.08,189.16
2018,10,10,15,45,694.0,72.5,2.7,18.75,318.5,206.32,137.67
2018,10,10,16,0,656.0,68.0,2.8,18.1,271.0,152.5,92.91
2018,10,10,16,15,599.0,62.5,2.8,17.5,223.0,100.31,55.27
2018,10,10,16,30,542.0,57.0,2.8,16.9,175.0,54.86,32.43
2018,10,10,16,45,452.0,48.5,2.8,16.3,129.5,37.28,27.0
2018,10,10,17,0,362.0,40.0,2.8,15.7,84.0,32.19,21.86
2018,10,10,17,15,225.0,27.0,2.75,15.2,50.0,22.35,9.09
2018,10,10,17,30,88.0,14.0,2.7,14.7,16.0,13.34,0.0
2018,10,10,17,45,44.0,7.0,2.65,14.2,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,6,15,58.0,9.0,0.85,11.45,11.0,0.0,0.0
2018,10,11,6,30,116.0,18.0,0.9,11.8,22.0,61.55,0.0
2018,10,11,6,45,202.5,31.5,0.9,12.15,53.0,150.76,104.66
2018,10,11,7,0,289.0,45.0,0.9,12.5,84.0,217.78,173.17
2018,10,11,7,15,403.5,53.5,0.85,12.9,132.5,304.62,248.16
2018,10,11,7,30,518.0,62.0,0.8,13.3,181.0,401.1,328.15
2018,10,11,7,45,387.0,85.0,0.8,13.75,185.5,365.46,300.17
2018,10,11,8,0,256.0,108.0,0.8,14.2,190.0,308.4,253.9
2018,10,11,8,15,159.5,133.5,0.75,14.65,187.0,267.92,219.52
2018,10,11,8,30,63.0,159.0,0.7,15.1,184.0,218.88,177.08
2018,10,11,8,45,106.0,180.0,0.65,15.55,228.5,288.87,233.23
2018,10,11,9,0,149.0,201.0,0.6,16.0,273.0,349.36,279.66
2018,10,11,9,15,383.0,172.0,0.65,16.4,376.5,538.48,426.17
2018,10,11,9,30,617.0,143.0,0.7,16.8,480.0,717.97,555.19
2018,10,11,9,45,716.5,122.5,0.7,17.2,536.5,790.85,600.9
2018,10,11,10,0,816.0,102.0,0.7,17.6,593.0,859.35,643.75
2018,10,11,10,15,846.5,97.0,0.75,18.0,626.0,887.62,660.25
2018,10,11,10,30,877.0,92.0,0.8,18.4,659.0,905.44,670.48
2018,10,11,10,45,883.5,93.0,0.8,18.8,678.0,912.94,673.29
2018,10,11,11,0,890.0,94.0,0.8,19.2,697.0,916.85,674.04
2018,10,11,11,15,894.0,94.0,0.75,19.5,708.5,913.72,669.75
2018,10,11,11,30,898.0,94.0,0.7,19.8,720.0,906.94,663.36
2018,10,11,11,45,900.0,94.0,0.65,20.1,723.5,894.77,653.71
2018,10,11,12,0,902.0,94.0,0.6,20.4,727.0,879.02,641.99
2018,10,11,12,15,902.0,93.5,0.6,20.55,723.0,857.53,628.06
2018,10,11,12,30,902.0,93.0,0.6,20.7,719.0,832.69,612.07
2018,10,11,12,45,900.0,91.5,0.65,20.85,707.0,801.96,593.1
2018,10,11,13,0,898.0,90.0,0.7,21.0,695.0,768.24,572.03
2018,10,11,13,15,892.5,89.0,0.8,21.05,675.0,729.71,548.37
2018,10,11,13,30,887.0,88.0,0.9,21.1,655.0,688.75,521.82
2018,10,11,13,45,878.5,86.5,1.0,21.1,628.0,643.14,490.03
2018,10,11,14,0,870.0,85.0,1.1,21.1,601.0,595.78,455.78
2018,10,11,14,15,857.5,83.0,1.25,21.0,567.5,544.24,417.62
2018,10,11,14,30,845.0,81.0,1.4,20.9,534.0,491.65,376.96
2018,10,11,14,45,828.0,78.0,1.55,20.8,494.0,435.14,331.61
2018,10,11,15,0,811.0,75.0,1.7,20.7,454.0,378.81,284.6
2018,10,11,15,15,785.5,72.0,1.7,20.7,410.0,320.22,234.1
2018,10,11,15,30,760.0,69.0,1.7,20.7,366.0,263.36,184.17
2018,10,11,15,45,716.5,66.0,1.95,20.1,317.0,204.88,134.38
2018,10,11,16,0,673.0,63.0,2.2,19.5,268.0,148.3,88.11
2018,10,11,16,15,544.5,62.0,2.3,18.75,209.0,93.57,51.84
2018,10,11,16,30,416.0,61.0,2.4,18.0,150.0,54.4,34.63
2018,10,11,16,45,303.0,50.0,2.5,17.3,105.5,37.89,27.36
2018,10,11,17,0,190.0,39.0,2.6,16.6,61.0,30.16,19.91
2018,10,11,17,15,128.0,25.0,2.75,16.0,36.5,19.71,5.77
2018,10,11,17,30,66.0,11.0,2.9,15.4,12.0,10.48,0.0
2018,10,11,17,45,33.0,5.5,3.0,14.8,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,12,6,15,80.5,8.0,1.8,12.2,11.0,0.0,0.0
2018,10,12,6,30,161.0,16.0,1.9,12.7,22.0,76.64,0.0
2018,10,12,6,45,303.5,26.5,2.0,13.15,59.0,187.2,126.68
2018,10,12,7,0,446.0,37.0,2.1,13.6,96.0,285.5,226.69
2018,10,12,7,15,530.0,44.5,2.1,14.2,143.5,361.31,294.26
2018,10,12,7,30,614.0,52.0,2.1,14.8,191.0,444.08,364.48
2018,10,12,7,45,666.5,56.5,2.1,15.4,240.0,505.63,415.31
2018,10,12,8,0,719.0,61.0,2.1,16.0,289.0,574.02,469.02
2018,10,12,8,15,754.5,64.5,2.05,16.7,337.0,631.04,510.14
2018,10,12,8,30,790.0,68.0,2.0,17.4,385.0,688.14,549.37
2018,10,12,8,45,814.5,70.5,1.9,18.1,429.0,735.11,579.51
2018,10,12,9,0,839.0,73.0,1.8,18.8,473.0,780.64,607.66
2018,10,12,9,15,859.0,74.5,1.75,19.45,513.0,812.37,625.93
2018,10,12,9,30,879.0,76.0,1.7,20.1,553.0,848.66,647.08
2018,10,12,9,45,895.0,76.0,1.65,20.8,587.0,877.05,662.29
2018,10,12,10,0,911.0,76.0,1.6,21.5,621.0,902.47,675.35
2018,10,12,10,15,920.0,77.5,1.55,22.0,648.0,920.24,683.76
2018,10,12,10,30,929.0,79.0,1.5,22.5,675.0,934.45,689.89
2018,10,12,10,45,935.0,79.5,1.4,23.0,694.5,941.07,690.46
2018,10,12,11,0,941.0,80.0,1.3,23.5,714.0,943.91,688.71
2018,10,12,11,15,944.5,80.5,1.35,23.8,725.5,940.67,686.04
2018,10,12,11,30,948.0,81.0,1.4,24.1,737.0,933.59,681.11
2018,10,12,11,45,949.5,81.0,1.4,24.35,740.5,920.36,671.79
2018,10,12,12,0,951.0,81.0,1.4,24.6,744.0,903.38,660.26
2018,10,12,12,15,950.0,80.5,1.55,24.65,739.0,880.09,647.13
2018,10,12,12,30,949.0,80.0,1.7,24.7,734.0,853.32,631.51
2018,10,12,12,45,946.0,79.5,1.8,24.75,721.5,821.64,611.85
2018,10,12,13,0,943.0,79.0,1.9,24.8,709.0,786.85,589.87
2018,10,12,13,15,937.5,78.0,2.05,24.75,688.5,746.81,564.58
2018,10,12,13,30,932.0,77.0,2.2,24.7,668.0,704.21,536.57
2018,10,12,13,45,923.5,76.0,2.35,24.6,640.5,657.36,503.09
2018,10,12,14,0,915.0,75.0,2.5,24.5,613.0,608.62,467.04
2018,10,12,14,15,903.0,73.0,2.55,24.25,578.5,555.36,426.27
2018,10,12,14,30,891.0,71.0,2.6,24.0,544.0,501.06,383.29
2018,10,12,14,45,874.5,68.5,2.7,23.8,503.5,443.56,336.42
2018,10,12,15,0,858.0,66.0,2.8,23.6,463.0,386.05,287.9
2018,10,12,15,15,833.5,63.5,2.8,23.6,418.0,326.26,236.07
2018,10,12,15,30,809.0,61.0,2.8,23.6,373.0,265.85,183.06
2018,10,12,15,45,775.0,57.5,2.8,22.8,324.5,206.14,131.8
2018,10,12,16,0,741.0,54.0,2.8,22.0,276.0,149.69,85.54
2018,10,12,16,15,690.5,49.5,2.75,21.05,227.0,94.6,47.18
2018,10,12,16,30,640.0,45.0,2.7,20.1,178.0,45.4,25.47
2018,10,12,16,45,552.5,38.5,2.65,19.2,131.0,31.66,21.71
2018,10,12,17,0,465.0,32.0,2.6,18.3,84.0,25.22,15.45
2018,10,12,17,15,293.0,21.5,2.65,17.65,48.5,17.46,2.48
2018,10,12,17,30,121.0,11.0,2.7,17.0,13.0,10.48,0.0
2018,10,12,17,45,60.5,5.5,2.7,16.4,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,6,15,86.0,8.0,0.95,12.25,10.5,0.0,0.0
2018,10,13,6,30,172.0,16.0,0.9,12.7,21.0,80.6,0.0
2018,10,13,6,45,333.5,25.5,0.85,13.1,59.5,197.5,128.37
2018,10,13,7,0,495.0,35.0,0.8,13.5,98.0,306.26,240.2
2018,10,13,7,15,576.5,40.5,0.8,14.0,145.5,375.88,302.24
2018,10,13,7,30,658.0,46.0,0.8,14.5,193.0,457.22,370.0
2018,10,13,7,45,707.0,50.5,0.75,14.95,242.5,522.53,421.95
2018,10,13,8,0,756.0,55.0,0.7,15.4,292.0,589.93,472.77
2018,10,13,8,15,788.5,58.5,0.7,16.05,340.0,646.0,511.41
2018,10,13,8,30,821.0,62.0,0.7,16.7,388.0,701.88,548.41
2018,10,13,8,45,843.5,64.5,0.7,17.3,432.0,741.62,572.96
2018,10,13,9,0,866.0,67.0,0.7,17.9,476.0,786.02,600.26
2018,10,13,9,15,881.5,69.5,0.75,18.4,515.5,822.71,622.71
2018,10,13,9,30,897.0,72.0,0.8,18.9,555.0,856.83,643.24
2018,10,13,9,45,908.0,73.5,0.8,19.45,588.0,882.97,657.32
2018,10,13,10,0,919.0,75.0,0.8,20.0,621.0,905.91,669.3
2018,10,13,10,15,927.0,76.5,0.85,20.45,647.5,922.79,678.57
2018,10,13,10,30,935.0,78.0,0.9,20.9,674.0,936.06,685.67
2018,10,13,10,45,939.5,79.0,0.95,21.35,693.0,941.86,688.13
2018,10,13,11,0,944.0,80.0,1.0,21.8,712.0,943.86,688.39
2018,10,13,11,15,946.0,80.5,1.05,22.0,722.5,939.2,685.23
2018,10,13,11,30,948.0,81.0,1.1,22.2,733.0,930.72,679.82
2018,10,13,11,45,948.0,81.0,1.15,22.45,735.5,916.14,670.5
2018,10,13,12,0,948.0,81.0,1.2,22.7,738.0,897.87,658.92
2018,10,13,12,15,946.5,81.5,1.3,22.75,733.5,875.31,645.79
2018,10,13,12,30,945.0,82.0,1.4,22.8,729.0,849.28,630.27
2018,10,13,12,45,942.0,81.0,1.45,22.85,716.0,817.13,609.92
2018,10,13,13,0,939.0,80.0,1.5,22.9,703.0,781.89,587.35
2018,10,13,13,15,933.5,79.0,1.6,22.85,682.5,741.99,562.02
2018,10,13,13,30,928.0,78.0,1.7,22.8,662.0,699.53,533.82
2018,10,13,13,45,919.0,76.5,1.75,22.7,634.0,652.03,499.52
2018,10,13,14,0,910.0,75.0,1.8,22.6,606.0,602.71,462.84
2018,10,13,14,15,898.0,73.0,1.85,22.45,571.5,549.72,422.3
2018,10,13,14,30,886.0,71.0,1.9,22.3,537.0,495.71,379.54
2018,10,13,14,45,869.0,69.0,1.95,22.15,497.0,438.81,333.06
2018,10,13,15,0,852.0,67.0,2.0,22.0,457.0,381.95,285.01
2018,10,13,15,15,827.0,64.5,2.0,22.0,412.0,320.75,232.17
2018,10,13,15,30,802.0,62.0,2.0,22.0,367.0,262.39,180.81
2018,10,13,15,45,766.5,58.0,2.05,21.25,318.5,202.45,129.47
2018,10,13,16,0,731.0,54.0,2.1,20.5,270.0,145.97,83.36
2018,10,13,16,15,676.0,50.0,2.1,19.65,221.0,91.82,46.18
2018,10,13,16,30,621.0,46.0,2.1,18.8,172.0,44.14,26.17
2018,10,13,16,45,529.0,39.0,2.1,18.0,125.5,29.61,20.0
2018,10,13,17,0,437.0,32.0,2.1,17.2,79.0,25.44,15.55
2018,10,13,17,15,272.0,21.5,2.1,16.55,45.5,17.69,0.0
2018,10,13,17,30,107.0,11.0,2.1,15.9,12.0,10.48,0.0
2018,10,13,17,45,53.5,5.5,2.15,15.25,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,6,15,55.0,6.0,1.2,11.15,7.5,0.0,0.0
2018,10,14,6,30,110.0,12.0,1.2,11.6,15.0,53.08,0.0
2018,10,14,6,45,180.5,19.5,1.2,12.0,36.5,122.79,75.25
2018,10,14,7,0,251.0,27.0,1.2,12.4,58.0,177.38,140.0
2018,10,14,7,15,237.0,33.0,1.25,12.95,73.0,188.46,153.82
2018,10,14,7,30,223.0,39.0,1.3,13.5,88.0,191.19,158.58
2018,10,14,7,45,111.5,53.0,1.3,14.05,77.5,137.52,113.29
2018,10,14,8,0,0.0,67.0,1.3,14.6,67.0,62.8,47.95
2018,10,14,8,15,5.5,88.5,1.45,15.25,90.5,88.49,69.67
2018,10,14,8,30,11.0,110.0,1.6,15.9,114.0,114.64,91.3
2018,10,14,8,45,112.0,145.5,1.7,16.55,197.5,251.1,205.26
2018,10,14,9,0,213.0,181.0,1.8,17.2,281.0,389.17,315.08
2018,10,14,9,15,503.0,142.0,1.85,17.7,404.0,599.64,479.75
2018,10,14,9,30,793.0,103.0,1.9,18.2,527.0,811.16,630.23
2018,10,14,9,45,872.0,88.5,1.95,18.75,581.0,875.19,670.28
2018,10,14,10,0,951.0,74.0,2.0,19.3,635.0,930.34,704.97
2018,10,14,10,15,960.0,75.0,2.0,19.7,662.5,947.73,713.79
2018,10,14,10,30,969.0,76.0,2.0,20.1,690.0,961.41,720.61
2018,10,14,10,45,975.0,76.5,2.0,20.55,709.5,967.97,722.71
2018,10,14,11,0,981.0,77.0,2.0,21.0,729.0,970.59,722.43
2018,10,14,11,15,987.0,77.0,2.0,21.35,742.0,968.63,719.62
2018,10,14,11,30,993.0,77.0,2.0,21.7,755.0,962.64,714.36
2018,10,14,11,45,996.5,77.0,2.05,22.1,760.0,950.42,705.64
2018,10,14,12,0,1000.0,77.0,2.1,22.5,765.0,934.23,694.47
2018,10,14,12,15,999.0,76.5,2.05,22.75,760.0,909.83,677.34
2018,10,14,12,30,998.0,76.0,2.0,23.0,755.0,881.77,657.95
2018,10,14,12,45,994.5,75.5,2.0,23.2,741.5,848.28,635.58
2018,10,14,13,0,991.0,75.0,2.0,23.4,728.0,811.54,610.99
2018,10,14,13,15,985.5,74.5,1.95,23.5,707.0,770.35,583.04
2018,10,14,13,30,980.0,74.0,1.9,23.6,686.0,726.43,552.49
2018,10,14,13,45,972.0,72.5,1.9,23.7,657.0,677.4,516.46
2018,10,14,14,0,964.0,71.0,1.9,23.8,628.0,626.33,477.98
2018,10,14,14,15,952.0,69.5,1.95,23.75,592.5,571.35,435.99
2018,10,14,14,30,940.0,68.0,2.0,23.7,557.0,515.22,391.61
2018,10,14,14,45,923.0,66.0,2.0,23.6,515.5,455.6,342.97
2018,10,14,15,0,906.0,64.0,2.0,23.5,474.0,395.91,292.66
2018,10,14,15,15,882.0,61.5,2.0,23.5,427.5,333.8,239.12
2018,10,14,15,30,858.0,59.0,2.0,23.5,381.0,272.99,185.85
2018,10,14,15,45,823.5,55.5,1.9,22.75,331.0,208.56,130.99
2018,10,14,16,0,789.0,52.0,1.8,22.0,281.0,149.42,83.13
2018,10,14,16,15,735.0,47.5,1.8,20.9,229.5,91.57,44.14
2018,10,14,16,30,681.0,43.0,1.8,19.8,178.0,40.0,29.17
2018,10,14,16,45,553.0,37.5,1.8,18.7,127.0,31.18,21.24
2018,10,14,17,0,425.0,32.0,1.8,17.6,76.0,25.69,15.51
2018,10,14,17,15,264.0,21.0,1.95,17.05,43.5,17.44,0.0
2018,10,14,17,30,103.0,10.0,2.1,16.5,11.0,9.53,0.0
2018,10,14,17,45,51.5,5.0,2.2,15.9,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,15,6,15,85.5,7.0,3.3,12.35,9.0,0.0,0.0
2018,10,15,6,30,171.0,14.0,3.4,12.7,18.0,77.84,0.0
2018,10,15,6,45,353.5,23.5,3.5,13.1,58.0,200.66,117.18
2018,10,15,7,0,536.0,33.0,3.6,13.5,98.0,316.22,249.58
2018,10,15,7,15,618.0,38.5,3.6,14.05,146.5,393.58,320.96
2018,10,15,7,30,700.0,44.0,3.6,14.6,195.0,476.64,393.09
2018,10,15,7,45,749.0,48.0,3.6,15.15,245.5,542.83,448.84
2018,10,15,8,0,798.0,52.0,3.6,15.7,296.0,610.96,503.56
2018,10,15,8,15,830.0,55.0,3.45,16.3,345.0,661.48,540.03
2018,10,15,8,30,862.0,58.0,3.3,16.9,394.0,717.15,578.93
2018,10,15,8,45,884.0,60.5,3.2,17.5,439.0,763.81,609.99
2018,10,15,9,0,906.0,63.0,3.1,18.1,484.0,808.77,638.93
2018,10,15,9,15,921.5,65.0,2.9,18.6,524.0,845.65,660.96
2018,10,15,9,30,937.0,67.0,2.7,19.1,564.0,879.83,680.49
2018,10,15,9,45,947.5,68.5,2.5,19.6,597.5,906.1,694.01
2018,10,15,10,0,958.0,70.0,2.3,20.1,631.0,929.0,704.91
2018,10,15,10,15,965.5,71.5,2.15,20.55,658.0,945.69,712.0
2018,10,15,10,30,973.0,73.0,2.0,21.0,685.0,958.62,716.53
2018,10,15,10,45,978.0,74.0,1.9,21.5,704.5,964.85,717.08
2018,10,15,11,0,983.0,75.0,1.8,22.0,724.0,967.11,715.18
2018,10,15,11,15,986.0,75.5,1.65,22.35,735.5,963.03,709.04
2018,10,15,11,30,989.0,76.0,1.5,22.7,747.0,954.95,700.45
2018,10,15,11,45,989.5,76.0,1.4,23.1,750.0,940.17,688.27
2018,10,15,12,0,990.0,76.0,1.3,23.5,753.0,921.54,673.84
2018,10,15,12,15,989.0,76.0,1.15,23.75,748.0,897.9,655.97
2018,10,15,12,30,988.0,76.0,1.0,24.0,743.0,870.64,635.9
2018,10,15,12,45,985.0,75.0,0.85,24.25,729.5,837.25,611.96
2018,10,15,13,0,982.0,74.0,0.7,24.5,716.0,800.65,586.02
2018,10,15,13,15,976.0,73.5,0.7,24.5,695.0,759.45,559.95
2018,10,15,13,30,970.0,73.0,0.7,24.5,674.0,715.59,531.14
2018,10,15,13,45,961.5,72.0,0.7,24.55,645.5,667.24,497.03
2018,10,15,14,0,953.0,71.0,0.7,24.6,617.0,616.91,460.53
2018,10,15,14,15,940.5,69.5,0.8,24.45,581.5,562.25,421.0
2018,10,15,14,30,928.0,68.0,0.9,24.3,546.0,506.5,378.86
2018,10,15,14,45,910.5,65.5,1.0,24.15,504.5,446.88,331.97
2018,10,15,15,0,893.0,63.0,1.1,24.0,463.0,387.28,283.12
2018,10,15,15,15,868.5,61.0,1.1,24.0,417.0,326.34,231.29
2018,10,15,15,30,844.0,59.0,1.1,24.0,371.0,264.77,178.18
2018,10,15,15,45,807.5,55.5,1.3,23.0,321.5,202.95,126.48
2018,10,15,16,0,771.0,52.0,1.5,22.0,272.0,144.66,80.03
2018,10,15,16,15,715.0,48.0,1.55,20.95,221.5,88.43,42.83
2018,10,15,16,30,659.0,44.0,1.6,19.9,171.0,38.78,28.07
2018,10,15,16,45,556.5,37.5,1.7,18.85,123.0,31.44,21.38
2018,10,15,17,0,454.0,31.0,1.8,17.8,75.0,25.02,14.66
2018,10,15,17,15,272.5,20.0,1.9,17.15,42.0,16.69,0.0
2018,10,15,17,30,91.0,9.0,2.0,16.5,9.0,8.58,0.0
2018,10,15,17,45,45.5,4.5,2.15,15.85,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,6,15,81.5,6.5,0.7,11.7,8.5,0.0,0.0
2018,10,16,6,30,163.0,13.0,0.7,12.1,17.0,73.65,0.0
2018,10,16,6,45,315.5,22.0,0.7,12.5,51.5,181.18,96.08
2018,10,16,7,0,468.0,31.0,0.7,12.9,86.0,280.92,218.54
2018,10,16,7,15,571.0,37.5,0.7,13.5,136.5,366.53,294.01
2018,10,16,7,30,674.0,44.0,0.7,14.1,187.0,460.37,371.55
2018,10,16,7,45,725.0,48.0,0.7,14.7,237.0,526.51,424.46
2018,10,16,8,0,776.0,52.0,0.7,15.3,287.0,594.8,476.42
2018,10,16,8,15,809.0,55.0,0.7,15.9,335.0,650.89,515.4
2018,10,16,8,30,842.0,58.0,0.7,16.5,383.0,700.57,548.17
2018,10,16,8,45,863.0,60.5,0.7,17.15,426.5,745.69,576.59
2018,10,16,9,0,884.0,63.0,0.7,17.8,470.0,789.11,603.05
2018,10,16,9,15,899.5,65.0,0.65,18.35,509.0,825.33,623.38
2018,10,16,9,30,915.0,67.0,0.6,18.9,548.0,858.92,641.55
2018,10,16,9,45,926.0,68.5,0.55,19.5,581.5,885.13,654.42
2018,10,16,10,0,937.0,70.0,0.5,20.1,615.0,908.08,665.07
2018,10,16,10,15,945.5,71.0,0.55,20.6,641.5,924.75,674.04
2018,10,16,10,30,954.0,72.0,0.6,21.1,668.0,937.78,680.86
2018,10,16,10,45,959.0,73.0,0.6,21.65,687.0,943.91,682.29
2018,10,16,11,0,964.0,74.0,0.6,22.2,706.0,946.17,681.53
2018,10,16,11,15,966.5,74.0,0.65,22.55,716.5,941.13,677.96
2018,10,16,11,30,969.0,74.0,0.7,22.9,727.0,932.2,672.18
2018,10,16,11,45,968.5,74.0,0.75,23.3,729.0,916.84,662.35
2018,10,16,12,0,968.0,74.0,0.8,23.7,731.0,897.74,650.29
2018,10,16,12,15,966.0,74.5,0.8,23.85,726.0,874.33,635.29
2018,10,16,12,30,964.0,75.0,0.8,24.0,721.0,847.42,618.11
2018,10,16,12,45,960.0,74.5,0.85,24.15,707.5,814.53,597.84
2018,10,16,13,0,956.0,74.0,0.9,24.3,694.0,778.56,575.38
2018,10,16,13,15,950.0,73.5,1.0,24.3,673.5,738.31,550.74
2018,10,16,13,30,944.0,73.0,1.1,24.3,653.0,695.49,522.85
2018,10,16,13,45,934.5,71.5,1.2,24.3,624.5,647.14,488.96
2018,10,16,14,0,925.0,70.0,1.3,24.3,596.0,596.98,452.52
2018,10,16,14,15,912.0,68.5,1.4,24.15,561.0,543.46,412.43
2018,10,16,14,30,899.0,67.0,1.5,24.0,526.0,488.99,369.98
2018,10,16,14,45,880.5,65.5,1.6,23.8,485.5,431.55,323.67
2018,10,16,15,0,862.0,64.0,1.7,23.6,445.0,374.27,275.74
2018,10,16,15,15,836.5,61.5,1.7,23.6,400.0,314.37,224.16
2018,10,16,15,30,811.0,59.0,1.7,23.6,355.0,254.07,171.66
2018,10,16,15,45,772.0,55.5,1.9,22.65,306.0,193.88,121.0
2018,10,16,16,0,733.0,52.0,2.1,21.7,257.0,137.55,76.19
2018,10,16,16,15,673.0,47.0,2.2,20.7,207.5,82.65,40.18
2018,10,16,16,30,613.0,42.0,2.3,19.7,158.0,34.82,24.62
2018,10,16,16,45,491.5,34.5,2.45,18.75,109.5,28.61,18.89
2018,10,16,17,0,370.0,27.0,2.6,17.8,61.0,21.36,11.38
2018,10,16,17,15,207.0,16.0,2.7,17.2,33.0,12.92,0.0
2018,10,16,17,30,44.0,5.0,2.8,16.6,5.0,4.77,0.0
2018,10,16,17,45,22.0,2.5,2.9,16.0,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,17,6,15,36.0,4.5,0.75,11.15,5.0,0.0,0.0
2018,10,17,6,30,72.0,9.0,0.8,11.5,10.0,35.53,0.0
2018,10,17,6,45,142.0,16.0,0.85,11.9,28.5,98.05,44.07
2018,10,17,7,0,212.0,23.0,0.9,12.3,47.0,152.34,118.26
2018,10,17,7,15,232.5,27.5,0.95,12.8,66.0,177.13,143.84
2018,10,17,7,30,253.0,32.0,1.0,13.3,85.0,204.16,169.1
2018,10,17,7,45,126.5,37.0,1.0,13.8,63.5,135.72,111.95
2018,10,17,8,0,0.0,42.0,1.0,14.3,42.0,39.0,27.78
2018,10,17,8,15,4.5,69.0,1.0,14.9,70.5,67.49,52.1
2018,10,17,8,30,9.0,96.0,1.0,15.5,99.0,98.43,77.91
2018,10,17,8,45,100.0,132.0,1.0,16.05,177.0,225.47,184.29
2018,10,17,9,0,191.0,168.0,1.0,16.6,255.0,342.01,277.26
2018,10,17,9,15,458.0,139.5,1.0,17.15,372.5,556.47,443.77
2018,10,17,9,30,725.0,111.0,1.0,17.7,490.0,762.05,588.71
2018,10,17,9,45,812.5,95.0,1.0,18.2,544.0,825.18,627.05
2018,10,17,10,0,900.0,79.0,1.0,18.7,598.0,884.37,663.54
2018,10,17,10,15,909.0,80.0,1.0,19.2,624.0,900.94,671.31
2018,10,17,10,30,918.0,81.0,1.0,19.7,650.0,914.01,677.42
2018,10,17,10,45,924.0,82.0,0.95,20.15,669.0,920.79,678.81
2018,10,17,11,0,930.0,83.0,0.9,20.6,688.0,923.85,677.97
2018,10,17,11,15,933.5,83.0,0.85,20.95,699.0,919.75,672.97
2018,10,17,11,30,937.0,83.0,0.8,21.3,710.0,911.88,665.8
2018,10,17,11,45,938.0,83.0,0.75,21.65,713.0,898.12,655.06
2018,10,17,12,0,939.0,83.0,0.7,22.0,716.0,880.69,642.21
2018,10,17,12,15,937.0,83.5,0.7,22.2,711.0,857.79,627.28
2018,10,17,12,30,935.0,84.0,0.7,22.4,706.0,831.5,610.26
2018,10,17,12,45,930.5,83.5,0.7,22.6,692.5,798.97,589.18
2018,10,17,13,0,926.0,83.0,0.7,22.8,679.0,763.5,566.13
2018,10,17,13,15,919.5,81.5,0.8,22.85,658.0,722.83,541.13
2018,10,17,13,30,913.0,80.0,0.9,22.9,637.0,679.75,512.49
2018,10,17,13,45,903.5,78.5,0.95,22.9,609.0,632.66,479.01
2018,10,17,14,0,894.0,77.0,1.0,22.9,581.0,583.85,443.2
2018,10,17,14,15,879.5,76.0,1.1,22.75,546.5,531.5,404.08
2018,10,17,14,30,865.0,75.0,1.2,22.6,512.0,478.41,362.76
2018,10,17,14,45,845.5,72.5,1.3,22.45,471.5,420.64,316.3
2018,10,17,15,0,826.0,70.0,1.4,22.3,431.0,363.46,268.53
2018,10,17,15,15,799.0,67.0,1.4,22.3,386.5,304.26,217.64
2018,10,17,15,30,772.0,64.0,1.4,22.3,342.0,246.94,167.66
2018,10,17,15,45,731.5,60.0,1.65,21.45,294.0,188.4,118.54
2018,10,17,16,0,691.0,56.0,1.9,20.6,246.0,133.97,75.46
2018,10,17,16,15,629.0,51.0,2.05,19.7,198.0,81.73,41.64
2018,10,17,16,30,567.0,46.0,2.2,18.8,150.0,34.51,24.41
2018,10,17,16,45,361.5,38.5,2.3,17.9,97.5,29.88,19.99
2018,10,17,17,0,156.0,31.0,2.4,17.0,45.0,24.26,13.28
2018,10,17,17,15,91.5,17.0,2.5,16.4,24.0,16.2,0.0
2018,10,17,17,30,27.0,3.0,2.6,15.8,3.0,2.86,0.0
2018,10,17,17,45,13.5,1.5,2.7,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,18,6,15,12.5,2.5,1.15,12.05,2.5,0.0,0.0
2018,10,18,6,30,25.0,5.0,1.1,12.3,5.0,14.09,0.0
2018,10,18,6,45,97.5,13.5,1.0,12.55,23.0,69.82,24.06
2018,10,18,7,0,170.0,22.0,0.9,12.8,41.0,130.79,100.32
2018,10,18,7,15,210.0,27.5,0.9,13.35,62.5,165.23,133.48
2018,10,18,7,30,250.0,33.0,0.9,13.9,84.0,203.77,168.12
2018,10,18,7,45,125.0,36.0,0.85,14.45,61.5,133.26,109.47
2018,10,18,8,0,0.0,39.0,0.8,15.0,39.0,36.21,25.31
2018,10,18,8,15,1.5,62.5,0.75,15.5,63.0,59.17,44.86
2018,10,18,8,30,3.0,86.0,0.7,16.0,87.0,83.57,65.16
2018,10,18,8,45,55.0,127.0,0.6,16.5,151.5,174.07,140.82
2018,10,18,9,0,107.0,168.0,0.5,17.0,216.0,275.51,221.54
2018,10,18,9,15,397.0,144.0,0.5,17.55,346.0,511.16,405.53
2018,10,18,9,30,687.0,120.0,0.5,18.1,476.0,739.19,565.95
2018,10,18,9,45,790.5,100.0,0.45,18.6,534.0,810.11,607.44
2018,10,18,10,0,894.0,80.0,0.4,19.1,592.0,877.92,647.65
2018,10,18,10,15,903.0,81.5,0.45,19.6,618.5,894.93,656.25
2018,10,18,10,30,912.0,83.0,0.5,20.1,645.0,908.46,663.51
2018,10,18,10,45,918.0,84.0,0.5,20.55,663.5,915.15,665.63
2018,10,18,11,0,924.0,85.0,0.5,21.0,682.0,918.12,665.64
2018,10,18,11,15,927.5,85.0,0.55,21.3,693.0,913.99,662.76
2018,10,18,11,30,931.0,85.0,0.6,21.6,704.0,906.11,657.74
2018,10,18,11,45,932.0,85.5,0.6,21.95,707.0,892.94,648.4
2018,10,18,12,0,933.0,86.0,0.6,22.3,710.0,876.12,636.92
2018,10,18,12,15,931.5,85.5,0.65,22.55,705.0,852.59,622.44
2018,10,18,12,30,930.0,85.0,0.7,22.8,700.0,825.69,605.81
2018,10,18,12,45,926.5,84.0,0.7,23.05,686.5,793.51,584.84
2018,10,18,13,0,923.0,83.0,0.7,23.3,673.0,758.35,561.88
2018,10,18,13,15,916.5,82.5,0.75,23.35,652.5,718.87,536.99
2018,10,18,13,30,910.0,82.0,0.8,23.4,632.0,676.97,508.39
2018,10,18,13,45,900.0,80.5,0.85,23.5,604.0,629.71,474.77
2018,10,18,14,0,890.0,79.0,0.9,23.6,576.0,580.79,438.88
2018,10,18,14,15,876.0,77.0,1.0,23.5,541.5,527.91,399.53
2018,10,18,14,30,862.0,75.0,1.1,23.4,507.0,474.27,357.95
2018,10,18,14,45,842.5,72.5,1.2,23.25,466.5,416.76,311.86
2018,10,18,15,0,823.0,70.0,1.3,23.1,426.0,359.83,264.46
2018,10,18,15,15,795.5,67.0,1.3,23.1,381.5,300.76,213.87
2018,10,18,15,30,768.0,64.0,1.3,23.1,337.0,243.64,164.3
2018,10,18,15,45,727.5,60.0,1.5,22.3,289.5,185.49,115.74
2018,10,18,16,0,687.0,56.0,1.7,21.5,242.0,131.46,73.38
2018,10,18,16,15,587.0,53.0,1.8,20.55,189.5,76.47,39.06
2018,10,18,16,30,487.0,50.0,1.9,19.6,137.0,38.21,27.48
2018,10,18,16,45,341.5,40.0,2.0,18.6,91.5,31.54,21.25
2018,10,18,17,0,196.0,30.0,2.1,17.6,46.0,23.57,12.11
2018,10,18,17,15,116.0,17.5,2.2,17.05,25.0,16.68,0.0
2018,10,18,17,30,36.0,5.0,2.3,16.5,4.0,0.0,0.0
2018,10,18,17,45,18.0,2.5,2.4,15.95,2.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
