Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,19,6,15,28.0,4.0,0.75,12.25,4.5,0.0,0.0
2018,10,19,6,30,56.0,8.0,0.8,12.6,9.0,28.43,0.0
2018,10,19,6,45,187.5,21.5,0.85,12.95,39.0,121.66,32.8
2018,10,19,7,0,319.0,35.0,0.9,13.3,69.0,218.02,167.12
2018,10,19,7,15,455.0,41.5,1.0,13.95,118.0,312.46,250.96
2018,10,19,7,30,591.0,48.0,1.1,14.6,167.0,418.44,339.6
2018,10,19,7,45,648.0,53.0,1.2,15.2,215.0,480.83,391.49
2018,10,19,8,0,705.0,58.0,1.3,15.8,263.0,550.83,447.04
2018,10,19,8,15,743.5,62.0,1.3,16.4,310.5,609.02,490.09
2018,10,19,8,30,782.0,66.0,1.3,17.0,358.0,667.52,530.77
2018,10,19,8,45,809.0,68.5,1.3,17.65,402.0,715.27,562.19
2018,10,19,9,0,836.0,71.0,1.3,18.3,446.0,761.71,591.87
2018,10,19,9,15,854.5,73.0,1.3,18.95,485.0,798.96,614.42
2018,10,19,9,30,873.0,75.0,1.3,19.6,524.0,826.78,630.16
2018,10,19,9,45,886.0,76.5,1.35,20.25,556.5,853.57,645.77
2018,10,19,10,0,899.0,78.0,1.4,20.9,589.0,877.32,659.23
2018,10,19,10,15,908.5,79.5,1.35,21.45,615.5,894.76,667.38
2018,10,19,10,30,918.0,81.0,1.3,22.0,642.0,908.7,673.28
2018,10,19,10,45,924.5,81.5,1.3,22.5,661.0,915.2,675.26
2018,10,19,11,0,931.0,82.0,1.3,23.0,680.0,917.97,675.04
2018,10,19,11,15,935.5,82.5,1.25,23.4,691.5,915.23,670.94
2018,10,19,11,30,940.0,83.0,1.2,23.8,703.0,908.68,664.61
2018,10,19,11,45,942.0,83.0,1.15,24.15,706.5,895.64,654.42
2018,10,19,12,0,944.0,83.0,1.1,24.5,710.0,878.91,642.06
2018,10,19,12,15,940.5,83.5,1.1,24.65,704.5,854.65,626.22
2018,10,19,12,30,937.0,84.0,1.1,24.8,699.0,827.08,608.33
2018,10,19,12,45,930.5,84.5,1.05,25.0,685.0,794.08,586.09
2018,10,19,13,0,924.0,85.0,1.0,25.2,671.0,758.25,562.0
2018,10,19,13,15,917.5,84.0,1.0,25.25,650.5,718.19,535.9
2018,10,19,13,30,911.0,83.0,1.0,25.3,630.0,675.73,506.02
2018,10,19,13,45,901.5,81.5,1.0,25.3,602.0,628.76,472.21
2018,10,19,14,0,892.0,80.0,1.0,25.3,574.0,580.07,436.22
2018,10,19,14,15,878.5,77.5,1.05,25.2,539.0,526.89,396.35
2018,10,19,14,30,865.0,75.0,1.1,25.1,504.0,472.91,354.39
2018,10,19,14,45,845.5,73.0,1.15,25.0,464.0,415.85,308.59
2018,10,19,15,0,826.0,71.0,1.2,24.9,424.0,359.32,261.6
2018,10,19,15,15,797.5,67.5,1.2,24.9,379.0,299.41,210.78
2018,10,19,15,30,769.0,64.0,1.2,24.9,334.0,241.57,161.09
2018,10,19,15,45,728.5,59.5,1.4,24.0,286.0,183.05,112.77
2018,10,19,16,0,688.0,55.0,1.6,23.1,238.0,128.65,70.68
2018,10,19,16,15,624.0,49.5,1.7,22.15,190.0,76.46,38.21
2018,10,19,16,30,560.0,44.0,1.8,21.2,142.0,33.2,22.94
2018,10,19,16,45,445.0,35.5,1.95,20.25,97.5,27.7,17.76
2018,10,19,17,0,330.0,27.0,2.1,19.3,53.0,22.05,10.12
2018,10,19,17,15,178.5,15.5,2.2,18.7,28.0,14.77,0.0
2018,10,19,17,30,27.0,4.0,2.3,18.1,3.0,0.0,0.0
2018,10,19,17,45,13.5,2.0,2.4,17.5,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,6,15,21.0,3.0,1.1,11.6,3.0,0.0,0.0
2018,10,20,6,30,42.0,6.0,1.1,12.0,6.0,21.26,0.0
2018,10,20,6,45,90.0,15.5,1.15,12.35,22.5,69.37,6.99
2018,10,20,7,0,138.0,25.0,1.2,12.7,39.0,115.42,86.78
2018,10,20,7,15,171.5,36.5,1.2,13.2,64.0,152.92,122.85
2018,10,20,7,30,205.0,48.0,1.2,13.7,89.0,193.32,158.96
2018,10,20,7,45,125.5,54.5,1.2,14.2,81.5,147.96,121.76
2018,10,20,8,0,46.0,61.0,1.2,14.7,74.0,98.65,79.36
2018,10,20,8,15,23.0,78.0,1.15,15.3,84.5,94.8,75.47
2018,10,20,8,30,0.0,95.0,1.1,15.9,95.0,91.12,71.37
2018,10,20,8,45,10.0,127.0,1.0,16.45,131.5,132.13,105.27
2018,10,20,9,0,20.0,159.0,0.9,17.0,168.0,174.01,138.96
2018,10,20,9,15,183.5,170.0,0.9,17.55,263.0,339.98,274.3
2018,10,20,9,30,347.0,181.0,0.9,18.1,358.0,503.94,399.44
2018,10,20,9,45,614.0,131.0,0.85,18.6,468.0,697.26,539.6
2018,10,20,10,0,881.0,81.0,0.8,19.1,578.0,862.97,647.43
2018,10,20,10,15,890.5,82.5,0.8,19.6,604.0,880.12,654.05
2018,10,20,10,30,900.0,84.0,0.8,20.1,630.0,893.86,660.61
2018,10,20,10,45,906.5,84.5,0.85,20.55,648.5,900.23,663.54
2018,10,20,11,0,913.0,85.0,0.9,21.0,667.0,902.96,664.34
2018,10,20,11,15,917.0,85.5,0.95,21.3,678.5,899.81,661.89
2018,10,20,11,30,921.0,86.0,1.0,21.6,690.0,892.95,657.22
2018,10,20,11,45,923.0,86.0,1.05,21.85,693.0,880.12,648.94
2018,10,20,12,0,925.0,86.0,1.1,22.1,696.0,863.66,638.43
2018,10,20,12,15,923.5,85.5,1.15,22.2,691.0,840.28,623.77
2018,10,20,12,30,922.0,85.0,1.2,22.3,686.0,813.57,606.92
2018,10,20,12,45,918.5,84.5,1.25,22.4,673.0,782.16,586.83
2018,10,20,13,0,915.0,84.0,1.3,22.5,660.0,747.81,564.6
2018,10,20,13,15,908.5,82.5,1.4,22.45,639.0,707.58,538.81
2018,10,20,13,30,902.0,81.0,1.5,22.4,618.0,664.99,508.88
2018,10,20,13,45,892.0,79.5,1.55,22.35,590.0,618.17,474.55
2018,10,20,14,0,882.0,78.0,1.6,22.3,562.0,569.71,437.94
2018,10,20,14,15,868.5,76.0,1.65,22.15,528.0,517.6,397.55
2018,10,20,14,30,855.0,74.0,1.7,22.0,494.0,464.57,355.03
2018,10,20,14,45,836.0,71.5,1.75,21.8,454.5,407.96,308.37
2018,10,20,15,0,817.0,69.0,1.8,21.6,415.0,351.75,260.5
2018,10,20,15,15,788.5,66.0,1.8,21.6,370.5,292.98,209.41
2018,10,20,15,30,760.0,63.0,1.8,21.6,326.0,236.27,159.64
2018,10,20,15,45,719.0,59.0,1.8,20.8,279.0,178.83,111.25
2018,10,20,16,0,678.0,55.0,1.8,20.0,232.0,125.58,69.65
2018,10,20,16,15,614.5,49.0,1.8,19.15,184.5,73.78,37.39
2018,10,20,16,30,551.0,43.0,1.8,18.3,137.0,32.52,22.63
2018,10,20,16,45,441.5,35.0,1.8,17.45,94.5,27.46,17.71
2018,10,20,17,0,332.0,27.0,1.8,16.6,52.0,22.31,9.47
2018,10,20,17,15,179.0,15.5,1.8,16.05,27.5,14.77,0.0
2018,10,20,17,30,26.0,4.0,1.8,15.5,3.0,0.0,0.0
2018,10,20,17,45,13.0,2.0,1.85,14.95,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,21,6,15,15.0,2.0,1.65,11.2,2.0,0.0,0.0
2018,10,21,6,30,30.0,4.0,1.6,11.5,4.0,14.87,0.0
2018,10,21,6,45,95.5,12.0,1.6,11.8,20.0,64.9,0.0
2018,10,21,7,0,161.0,20.0,1.6,12.1,36.0,123.59,92.63
2018,10,21,7,15,226.0,27.0,1.65,12.65,63.5,172.43,139.37
2018,10,21,7,30,291.0,34.0,1.7,13.2,91.0,227.64,188.57
2018,10,21,7,45,168.5,35.0,1.75,13.75,70.0,158.05,131.34
2018,10,21,8,0,46.0,36.0,1.8,14.3,49.0,69.06,54.59
2018,10,21,8,15,23.0,52.0,1.75,14.8,58.5,66.09,51.51
2018,10,21,8,30,0.0,68.0,1.7,15.3,68.0,63.26,48.2
2018,10,21,8,45,3.5,103.0,1.65,15.8,104.5,101.34,79.99
2018,10,21,9,0,7.0,138.0,1.6,16.3,141.0,140.68,112.13
2018,10,21,9,15,22.0,168.5,1.55,16.8,179.5,184.89,147.98
2018,10,21,9,30,37.0,199.0,1.5,17.3,218.0,242.18,193.4
2018,10,21,9,45,196.0,201.5,1.45,17.75,310.5,390.42,312.99
2018,10,21,10,0,355.0,204.0,1.4,18.2,403.0,543.76,429.61
2018,10,21,10,15,597.5,154.5,1.35,18.6,507.0,719.17,557.96
2018,10,21,10,30,840.0,105.0,1.3,19.0,611.0,870.97,658.42
2018,10,21,10,45,875.0,97.0,1.25,19.4,638.0,891.86,667.98
2018,10,21,11,0,910.0,89.0,1.2,19.8,665.0,902.26,672.2
2018,10,21,11,15,913.5,89.5,1.25,20.05,676.0,898.6,669.27
2018,10,21,11,30,917.0,90.0,1.3,20.3,687.0,891.26,664.22
2018,10,21,11,45,918.0,90.0,1.35,20.6,689.5,877.58,654.99
2018,10,21,12,0,919.0,90.0,1.4,20.9,692.0,860.32,643.53
2018,10,21,12,15,915.0,91.0,1.5,20.95,686.5,836.67,629.04
2018,10,21,12,30,911.0,92.0,1.6,21.0,681.0,809.82,612.29
2018,10,21,12,45,903.5,92.5,1.75,21.05,667.0,776.77,591.57
2018,10,21,13,0,896.0,93.0,1.9,21.1,653.0,741.06,568.63
2018,10,21,13,15,889.0,91.5,2.05,21.0,632.0,701.1,541.98
2018,10,21,13,30,882.0,90.0,2.2,20.9,611.0,658.88,511.71
2018,10,21,13,45,872.0,88.0,2.35,20.75,583.0,614.0,478.48
2018,10,21,14,0,862.0,86.0,2.5,20.6,555.0,565.29,441.27
2018,10,21,14,15,847.0,83.5,2.65,20.35,520.5,512.27,399.63
2018,10,21,14,30,832.0,81.0,2.8,20.1,486.0,458.71,356.02
2018,10,21,14,45,811.5,78.0,2.9,19.85,446.0,402.2,308.55
2018,10,21,15,0,791.0,75.0,3.0,19.6,406.0,346.31,260.11
2018,10,21,15,15,760.5,72.0,3.0,19.6,362.0,288.46,209.02
2018,10,21,15,30,730.0,69.0,3.0,19.6,318.0,232.96,159.7
2018,10,21,15,45,685.5,64.0,3.1,18.7,270.5,173.64,109.55
2018,10,21,16,0,641.0,59.0,3.2,17.8,223.0,120.85,68.2
2018,10,21,16,15,521.5,55.0,3.1,17.15,170.0,70.12,38.01
2018,10,21,16,30,402.0,51.0,3.0,16.5,117.0,39.9,29.18
2018,10,21,16,45,275.0,39.0,2.95,15.85,77.0,30.23,20.06
2018,10,21,17,0,148.0,27.0,2.9,15.2,37.0,21.33,7.56
2018,10,21,17,15,82.0,15.0,2.85,14.8,19.5,14.3,0.0
2018,10,21,17,30,16.0,3.0,2.8,14.4,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,2.7,13.95,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,6,15,17.0,2.5,1.95,10.3,2.5,0.0,0.0
2018,10,22,6,30,34.0,5.0,2.0,10.7,5.0,17.25,0.0
2018,10,22,6,45,97.5,11.5,2.05,11.1,19.5,68.02,0.0
2018,10,22,7,0,161.0,18.0,2.1,11.5,34.0,120.17,89.15
2018,10,22,7,15,227.0,24.5,2.1,12.0,60.5,168.7,136.52
2018,10,22,7,30,293.0,31.0,2.1,12.5,87.0,223.73,185.96
2018,10,22,7,45,170.0,29.0,2.15,13.05,63.5,149.65,124.81
2018,10,22,8,0,47.0,27.0,2.2,13.6,40.0,64.61,51.0
2018,10,22,8,15,23.5,41.5,2.15,14.0,48.0,55.44,42.64
2018,10,22,8,30,0.0,56.0,2.1,14.4,56.0,52.06,38.89
2018,10,22,8,45,4.5,97.0,2.05,14.85,99.0,95.84,75.78
2018,10,22,9,0,9.0,138.0,2.0,15.3,142.0,142.41,114.19
2018,10,22,9,15,13.5,160.5,2.0,15.7,167.0,169.36,135.86
2018,10,22,9,30,18.0,183.0,2.0,16.1,192.0,196.45,157.36
2018,10,22,9,45,42.5,206.0,2.0,16.5,229.0,253.4,203.14
2018,10,22,10,0,67.0,229.0,2.0,16.9,266.0,299.59,239.47
2018,10,22,10,15,315.5,202.0,2.05,17.2,389.0,507.61,406.28
2018,10,22,10,30,564.0,175.0,2.1,17.5,512.0,706.82,556.14
2018,10,22,10,45,744.5,129.0,2.15,17.75,588.0,816.77,632.55
2018,10,22,11,0,925.0,83.0,2.2,18.0,664.0,905.51,692.24
2018,10,22,11,15,929.0,83.0,2.3,18.15,675.0,901.63,688.72
2018,10,22,11,30,933.0,83.0,2.4,18.3,686.0,894.01,683.7
2018,10,22,11,45,933.5,82.5,2.45,18.45,688.0,879.15,673.39
2018,10,22,12,0,934.0,82.0,2.5,18.6,690.0,860.71,660.74
2018,10,22,12,15,933.0,82.0,2.6,18.6,685.0,838.1,646.01
2018,10,22,12,30,932.0,82.0,2.7,18.6,680.0,812.12,628.88
2018,10,22,12,45,928.5,81.0,2.8,18.65,667.0,779.92,607.12
2018,10,22,13,0,925.0,80.0,2.9,18.7,654.0,744.77,583.08
2018,10,22,13,15,918.0,79.5,2.95,18.55,633.0,705.01,555.41
2018,10,22,13,30,911.0,79.0,3.0,18.4,612.0,662.88,523.71
2018,10,22,13,45,901.5,77.0,3.1,18.3,584.0,615.56,487.38
2018,10,22,14,0,892.0,75.0,3.2,18.2,556.0,566.56,448.66
2018,10,22,14,15,877.5,73.5,3.25,17.95,521.5,514.16,406.17
2018,10,22,14,30,863.0,72.0,3.3,17.7,487.0,461.03,361.72
2018,10,22,14,45,843.0,69.5,3.35,17.45,447.0,403.7,312.6
2018,10,22,15,0,823.0,67.0,3.4,17.2,407.0,346.98,262.53
2018,10,22,15,15,794.0,64.0,3.4,17.2,362.5,288.0,209.61
2018,10,22,15,30,765.0,61.0,3.4,17.2,318.0,231.13,158.32
2018,10,22,15,45,714.5,57.5,3.35,16.5,269.5,172.63,108.34
2018,10,22,16,0,664.0,54.0,3.3,15.8,221.0,119.43,66.73
2018,10,22,16,15,546.0,50.5,3.15,15.3,168.5,65.87,34.57
2018,10,22,16,30,428.0,47.0,3.0,14.8,116.0,36.46,26.34
2018,10,22,16,45,294.5,35.5,2.85,14.3,75.5,28.28,18.4
2018,10,22,17,0,161.0,24.0,2.7,13.8,35.0,18.94,4.57
2018,10,22,17,15,91.5,13.5,2.6,13.4,18.5,12.87,0.0
2018,10,22,17,30,22.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,10,22,17,45,11.0,1.5,2.45,12.6,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.5,1.8,11.25,1.5,0.0,0.0
2018,10,23,6,30,0.0,3.0,1.8,11.5,3.0,2.86,0.0
2018,10,23,6,45,4.0,15.5,1.85,11.8,16.0,16.44,0.0
2018,10,23,7,0,8.0,28.0,1.9,12.1,29.0,34.79,21.51
2018,10,23,7,15,20.0,46.0,1.95,12.4,49.5,62.18,46.61
2018,10,23,7,30,32.0,64.0,2.0,12.7,70.0,89.58,70.86
2018,10,23,7,45,56.5,77.5,2.05,13.0,91.5,118.83,96.71
2018,10,23,8,0,81.0,91.0,2.1,13.3,113.0,159.95,132.15
2018,10,23,8,15,151.5,102.0,2.15,13.4,153.0,221.95,185.61
2018,10,23,8,30,222.0,113.0,2.2,13.5,193.0,300.59,251.48
2018,10,23,8,45,132.0,123.5,2.2,13.65,172.5,239.06,198.49
2018,10,23,9,0,42.0,134.0,2.2,13.8,152.0,172.21,140.49
2018,10,23,9,15,26.5,146.5,2.25,13.95,158.0,173.53,140.78
2018,10,23,9,30,11.0,159.0,2.3,14.1,164.0,164.61,132.44
2018,10,23,9,45,55.0,192.5,2.35,14.2,222.5,248.16,201.68
2018,10,23,10,0,99.0,226.0,2.4,14.3,281.0,323.47,262.47
2018,10,23,10,15,182.5,243.0,2.45,14.45,349.5,426.99,345.13
2018,10,23,10,30,266.0,260.0,2.5,14.6,418.0,531.11,425.64
2018,10,23,10,45,251.0,270.5,2.55,14.7,423.0,527.78,421.37
2018,10,23,11,0,236.0,281.0,2.6,14.8,428.0,510.29,407.33
2018,10,23,11,15,401.5,239.0,2.6,15.0,494.5,625.78,497.87
2018,10,23,11,30,567.0,197.0,2.6,15.2,561.0,712.92,564.55
2018,10,23,11,45,577.0,197.0,2.65,15.4,568.5,710.32,561.54
2018,10,23,12,0,587.0,197.0,2.7,15.6,576.0,705.06,557.31
2018,10,23,12,15,719.5,150.5,2.65,15.95,611.5,749.31,590.71
2018,10,23,12,30,852.0,104.0,2.6,16.3,647.0,776.73,609.32
2018,10,23,12,45,613.0,168.0,2.55,16.6,554.5,643.8,508.91
2018,10,23,13,0,374.0,232.0,2.5,16.9,462.0,506.23,401.55
2018,10,23,13,15,465.0,197.0,2.45,17.15,473.5,522.37,415.29
2018,10,23,13,30,556.0,162.0,2.4,17.4,485.0,525.98,418.08
2018,10,23,13,45,718.0,117.5,2.3,17.65,514.0,549.31,435.34
2018,10,23,14,0,880.0,73.0,2.2,17.9,543.0,555.28,437.76
2018,10,23,14,15,866.5,70.5,2.2,17.9,509.0,503.02,394.95
2018,10,23,14,30,853.0,68.0,2.2,17.9,475.0,449.99,350.61
2018,10,23,14,45,833.5,65.5,2.2,17.95,435.5,394.14,302.69
2018,10,23,15,0,814.0,63.0,2.2,18.0,396.0,337.62,252.97
2018,10,23,15,15,785.0,60.0,2.2,18.0,352.0,279.33,201.17
2018,10,23,15,30,756.0,57.0,2.2,18.0,308.0,223.16,150.96
2018,10,23,15,45,711.5,53.5,2.25,17.6,261.5,166.39,102.56
2018,10,23,16,0,667.0,50.0,2.3,17.2,215.0,114.2,61.98
2018,10,23,16,15,514.0,49.0,2.3,16.5,159.5,61.69,32.34
2018,10,23,16,30,361.0,48.0,2.3,15.8,104.0,37.6,27.16
2018,10,23,16,45,252.0,35.0,2.25,15.15,67.5,27.17,17.24
2018,10,23,17,0,143.0,22.0,2.2,14.5,31.0,17.35,1.74
2018,10,23,17,15,71.5,11.0,2.25,14.15,15.5,10.48,0.0
2018,10,23,17,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,24,6,15,28.0,3.0,1.1,11.4,3.0,0.0,0.0
2018,10,24,6,30,56.0,6.0,1.1,11.6,6.0,5.72,0.0
2018,10,24,6,45,169.5,18.0,1.15,11.85,31.0,87.03,0.0
2018,10,24,7,0,283.0,30.0,1.2,12.1,56.0,193.37,140.25
2018,10,24,7,15,427.0,36.0,1.25,12.65,101.5,287.37,230.25
2018,10,24,7,30,571.0,42.0,1.3,13.2,147.0,389.3,317.58
2018,10,24,7,45,629.0,46.5,1.35,13.75,192.5,454.59,372.91
2018,10,24,8,0,687.0,51.0,1.4,14.3,238.0,522.71,428.17
2018,10,24,8,15,724.0,54.5,1.4,14.9,283.0,577.68,470.29
2018,10,24,8,30,761.0,58.0,1.4,15.5,328.0,632.94,509.75
2018,10,24,8,45,786.0,61.0,1.4,16.1,369.5,678.46,540.66
2018,10,24,9,0,811.0,64.0,1.4,16.7,411.0,722.68,569.81
2018,10,24,9,15,829.5,65.5,1.45,17.2,448.0,751.38,587.93
2018,10,24,9,30,848.0,67.0,1.5,17.7,485.0,784.46,609.06
2018,10,24,9,45,861.5,68.0,1.5,18.15,516.5,810.24,624.38
2018,10,24,10,0,875.0,69.0,1.5,18.6,548.0,833.12,637.64
2018,10,24,10,15,883.5,70.0,1.6,18.95,572.5,848.59,647.23
2018,10,24,10,30,892.0,71.0,1.7,19.3,597.0,860.69,654.65
2018,10,24,10,45,897.5,72.0,1.8,19.65,614.5,866.69,658.04
2018,10,24,11,0,903.0,73.0,1.9,20.0,632.0,869.11,659.16
2018,10,24,11,15,905.5,74.0,2.05,20.3,642.5,865.31,656.79
2018,10,24,11,30,908.0,75.0,2.2,20.6,653.0,857.88,652.04
2018,10,24,11,45,907.5,75.0,2.3,20.85,655.0,843.18,642.06
2018,10,24,12,0,907.0,75.0,2.4,21.1,657.0,825.03,629.79
2018,10,24,12,15,905.5,75.0,2.5,21.15,652.0,802.71,615.13
2018,10,24,12,30,904.0,75.0,2.6,21.2,647.0,777.15,598.16
2018,10,24,12,45,900.0,74.5,2.65,21.25,634.0,746.07,576.9
2018,10,24,13,0,896.0,74.0,2.7,21.3,621.0,712.16,553.54
2018,10,24,13,15,844.0,87.5,2.75,21.2,589.0,658.72,515.02
2018,10,24,13,30,792.0,101.0,2.8,21.1,557.0,608.37,476.72
2018,10,24,13,45,577.0,152.0,2.8,20.95,476.0,499.92,392.67
2018,10,24,14,0,362.0,203.0,2.8,20.8,395.0,397.57,312.49
2018,10,24,14,15,379.0,184.0,2.75,20.6,373.5,367.38,288.71
2018,10,24,14,30,396.0,165.0,2.7,20.4,352.0,338.36,264.69
2018,10,24,14,45,561.5,119.5,2.7,20.2,360.0,337.67,260.35
2018,10,24,15,0,727.0,74.0,2.7,20.0,368.0,317.18,237.25
2018,10,24,15,15,731.0,65.5,2.7,20.0,332.5,267.53,191.94
2018,10,24,15,30,735.0,57.0,2.7,20.0,297.0,216.47,145.2
2018,10,24,15,45,693.5,53.0,2.7,19.45,252.0,161.11,98.27
2018,10,24,16,0,652.0,49.0,2.7,18.9,207.0,109.99,58.92
2018,10,24,16,15,584.5,43.5,2.65,18.3,162.0,60.93,30.21
2018,10,24,16,30,517.0,38.0,2.6,17.7,117.0,28.88,19.34
2018,10,24,16,45,368.5,30.0,2.55,17.1,76.0,23.6,13.93
2018,10,24,17,0,220.0,22.0,2.5,16.5,35.0,18.22,0.0
2018,10,24,17,15,110.0,11.0,2.55,16.1,17.5,10.48,0.0
2018,10,24,17,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,6,15,29.5,3.0,1.4,11.6,3.0,0.0,0.0
2018,10,25,6,30,59.0,6.0,1.4,11.9,6.0,5.72,0.0
2018,10,25,6,45,218.0,17.0,1.35,12.2,33.5,105.65,0.0
2018,10,25,7,0,377.0,28.0,1.3,12.5,61.0,234.09,166.05
2018,10,25,7,15,477.0,34.5,1.3,13.1,103.0,310.13,246.99
2018,10,25,7,30,577.0,41.0,1.3,13.7,145.0,390.2,317.12
2018,10,25,7,45,635.5,46.5,1.3,14.25,191.5,457.02,373.6
2018,10,25,8,0,694.0,52.0,1.3,14.8,238.0,526.78,429.73
2018,10,25,8,15,731.5,54.5,1.3,15.5,282.5,580.99,471.06
2018,10,25,8,30,769.0,57.0,1.3,16.2,327.0,635.43,509.53
2018,10,25,8,45,795.0,60.0,1.25,16.85,369.0,681.82,540.34
2018,10,25,9,0,821.0,63.0,1.2,17.5,411.0,726.95,569.23
2018,10,25,9,15,840.0,65.0,1.2,18.2,449.0,756.85,587.02
2018,10,25,9,30,859.0,67.0,1.2,18.9,487.0,791.09,607.64
2018,10,25,9,45,874.0,68.0,1.15,19.55,519.0,818.21,622.42
2018,10,25,10,0,889.0,69.0,1.1,20.2,551.0,842.43,635.06
2018,10,25,10,15,898.5,70.0,1.05,20.75,576.5,858.81,642.58
2018,10,25,10,30,908.0,71.0,1.0,21.3,602.0,871.79,647.9
2018,10,25,10,45,913.5,72.0,1.0,21.8,620.0,877.76,649.64
2018,10,25,11,0,919.0,73.0,1.0,22.3,638.0,880.08,649.21
2018,10,25,11,15,922.0,73.5,1.0,22.65,648.5,875.98,645.16
2018,10,25,11,30,925.0,74.0,1.0,23.0,659.0,868.19,638.93
2018,10,25,11,45,926.5,74.0,0.95,23.3,662.0,854.9,628.66
2018,10,25,12,0,928.0,74.0,0.9,23.6,665.0,838.02,616.25
2018,10,25,12,15,925.5,75.0,1.0,23.75,660.0,815.59,602.95
2018,10,25,12,30,923.0,76.0,1.1,23.9,655.0,789.88,587.36
2018,10,25,12,45,917.0,76.0,1.15,24.05,641.5,757.34,566.41
2018,10,25,13,0,911.0,76.0,1.2,24.2,628.0,722.03,543.43
2018,10,25,13,15,904.0,74.5,1.35,24.15,607.0,681.86,517.58
2018,10,25,13,30,897.0,73.0,1.5,24.1,586.0,639.4,487.92
2018,10,25,13,45,886.5,72.0,1.6,24.05,558.5,593.37,454.19
2018,10,25,14,0,876.0,71.0,1.7,24.0,531.0,545.78,418.14
2018,10,25,14,15,861.5,69.0,1.85,23.8,497.0,493.9,378.0
2018,10,25,14,30,847.0,67.0,2.0,23.6,463.0,441.36,335.75
2018,10,25,14,45,825.5,65.0,2.1,23.35,423.5,385.15,289.12
2018,10,25,15,0,804.0,63.0,2.2,23.1,384.0,329.74,241.64
2018,10,25,15,15,774.0,60.0,2.2,23.1,340.5,271.98,191.24
2018,10,25,15,30,744.0,57.0,2.2,23.1,297.0,216.46,142.65
2018,10,25,15,45,700.0,52.5,2.35,22.1,250.5,159.86,95.79
2018,10,25,16,0,656.0,48.0,2.5,21.1,204.0,107.79,56.59
2018,10,25,16,15,586.0,42.5,2.5,20.25,158.5,58.61,28.64
2018,10,25,16,30,516.0,37.0,2.5,19.4,113.0,28.18,18.54
2018,10,25,16,45,377.5,29.0,2.55,18.55,73.5,22.88,13.04
2018,10,25,17,0,239.0,21.0,2.6,17.7,34.0,17.45,0.0
2018,10,25,17,15,119.5,10.5,2.65,17.2,17.0,10.01,0.0
2018,10,25,17,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,6,15,13.0,2.0,1.3,12.8,2.0,0.0,0.0
2018,10,26,6,30,26.0,4.0,1.2,13.1,4.0,0.0,0.0
2018,10,26,6,45,183.0,16.0,1.15,13.35,30.0,89.98,0.0
2018,10,26,7,0,340.0,28.0,1.1,13.6,56.0,214.84,147.32
2018,10,26,7,15,377.5,38.5,1.05,14.1,89.0,263.5,208.4
2018,10,26,7,30,415.0,49.0,1.0,14.6,122.0,313.92,254.34
2018,10,26,7,45,394.5,66.5,1.0,15.15,152.5,337.17,275.72
2018,10,26,8,0,374.0,84.0,1.0,15.7,183.0,360.92,295.65
2018,10,26,8,15,407.0,96.0,0.95,16.25,222.0,410.73,335.06
2018,10,26,8,30,440.0,108.0,0.9,16.8,261.0,461.62,373.53
2018,10,26,8,45,558.5,99.0,0.85,17.4,318.0,556.61,444.91
2018,10,26,9,0,677.0,90.0,0.8,18.0,375.0,651.61,511.52
2018,10,26,9,15,684.0,97.5,0.8,18.55,407.5,681.83,529.67
2018,10,26,9,30,691.0,105.0,0.8,19.1,440.0,709.66,546.57
2018,10,26,9,45,666.0,120.5,0.75,19.65,460.5,717.9,549.01
2018,10,26,10,0,641.0,136.0,0.7,20.2,481.0,722.19,549.0
2018,10,26,10,15,664.5,136.5,0.7,20.65,508.5,747.2,564.18
2018,10,26,10,30,688.0,137.0,0.7,21.1,536.0,769.7,577.3
2018,10,26,10,45,695.0,139.5,0.65,21.55,553.5,777.59,579.82
2018,10,26,11,0,702.0,142.0,0.6,22.0,571.0,782.51,580.63
2018,10,26,11,15,721.5,138.5,0.6,22.35,585.5,788.22,583.14
2018,10,26,11,30,741.0,135.0,0.6,22.7,600.0,790.64,583.59
2018,10,26,11,45,750.0,132.5,0.6,23.0,605.0,782.12,577.11
2018,10,26,12,0,759.0,130.0,0.6,23.3,610.0,770.38,568.77
2018,10,26,12,15,749.0,132.5,0.65,23.55,602.5,746.1,553.11
2018,10,26,12,30,739.0,135.0,0.7,23.8,595.0,719.41,535.92
2018,10,26,12,45,794.0,113.5,0.75,24.05,598.5,709.95,530.36
2018,10,26,13,0,849.0,92.0,0.8,24.3,602.0,696.97,522.25
2018,10,26,13,15,803.5,101.5,0.9,24.4,571.5,644.75,485.95
2018,10,26,13,30,758.0,111.0,1.0,24.5,541.0,592.94,449.25
2018,10,26,13,45,692.0,121.5,1.05,24.6,499.5,532.1,404.57
2018,10,26,14,0,626.0,132.0,1.1,24.7,458.0,473.76,360.79
2018,10,26,14,15,684.0,109.5,1.15,24.6,444.0,446.81,339.65
2018,10,26,14,30,742.0,87.0,1.2,24.5,430.0,413.56,312.03
2018,10,26,14,45,710.5,84.5,1.3,24.45,390.0,357.4,266.42
2018,10,26,15,0,679.0,82.0,1.4,24.4,350.0,303.95,221.78
2018,10,26,15,15,610.5,82.5,1.4,24.4,302.5,245.59,173.43
2018,10,26,15,30,542.0,83.0,1.4,24.4,255.0,193.96,130.94
2018,10,26,15,45,471.5,76.5,1.5,23.5,209.5,142.74,90.88
2018,10,26,16,0,401.0,70.0,1.6,22.6,164.0,98.24,58.88
2018,10,26,16,15,347.0,58.0,1.65,21.7,126.0,58.9,34.83
2018,10,26,16,30,293.0,46.0,1.7,20.8,88.0,35.27,24.39
2018,10,26,16,45,212.5,33.0,1.75,19.9,57.5,25.77,15.03
2018,10,26,17,0,132.0,20.0,1.8,19.0,27.0,15.89,0.0
2018,10,26,17,15,66.0,10.0,1.9,18.6,13.5,9.53,0.0
2018,10,26,17,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,27,6,15,9.0,1.5,1.75,13.55,1.5,0.0,0.0
2018,10,27,6,30,18.0,3.0,1.8,13.8,3.0,0.0,0.0
2018,10,27,6,45,40.0,15.5,1.8,14.05,18.0,31.03,0.0
2018,10,27,7,0,62.0,28.0,1.8,14.3,33.0,68.44,42.19
2018,10,27,7,15,101.0,44.0,1.8,14.7,58.5,119.01,92.35
2018,10,27,7,30,140.0,60.0,1.8,15.1,84.0,162.93,131.5
2018,10,27,7,45,170.5,77.5,1.85,15.55,115.5,207.08,169.86
2018,10,27,8,0,201.0,95.0,1.9,16.0,147.0,253.13,208.86
2018,10,27,8,15,262.0,107.5,1.8,16.45,189.0,314.62,259.68
2018,10,27,8,30,323.0,120.0,1.7,16.9,231.0,379.88,311.91
2018,10,27,8,45,367.5,128.0,1.65,17.4,269.5,444.0,361.2
2018,10,27,9,0,412.0,136.0,1.6,17.9,308.0,496.5,400.41
2018,10,27,9,15,406.5,155.0,1.6,18.4,337.5,523.36,418.46
2018,10,27,9,30,401.0,174.0,1.6,18.9,367.0,548.02,434.67
2018,10,27,9,45,426.5,182.0,1.6,19.35,399.0,583.52,459.52
2018,10,27,10,0,452.0,190.0,1.6,19.8,431.0,617.93,483.06
2018,10,27,10,15,511.5,181.0,1.65,20.25,466.0,660.32,513.38
2018,10,27,10,30,571.0,172.0,1.7,20.7,501.0,701.35,542.22
2018,10,27,10,45,649.5,153.0,1.7,21.1,538.0,751.82,576.6
2018,10,27,11,0,728.0,134.0,1.7,21.5,575.0,793.4,603.49
2018,10,27,11,15,690.5,149.0,1.75,21.7,573.0,771.67,587.61
2018,10,27,11,30,653.0,164.0,1.8,21.9,571.0,747.14,570.46
2018,10,27,11,45,617.0,177.0,1.85,22.1,563.0,719.39,550.09
2018,10,27,12,0,581.0,190.0,1.9,22.3,555.0,685.67,525.44
2018,10,27,12,15,585.5,186.5,2.0,22.35,551.5,669.71,514.74
2018,10,27,12,30,590.0,183.0,2.1,22.4,548.0,655.47,504.82
2018,10,27,12,45,586.0,180.0,2.2,22.45,536.0,629.01,485.93
2018,10,27,13,0,582.0,177.0,2.3,22.5,524.0,597.09,462.91
2018,10,27,13,15,519.0,189.0,2.35,22.4,490.5,544.23,423.17
2018,10,27,13,30,456.0,201.0,2.4,22.3,457.0,493.93,384.89
2018,10,27,13,45,506.0,176.0,2.5,22.2,447.5,475.08,371.19
2018,10,27,14,0,556.0,151.0,2.6,22.1,438.0,450.82,352.35
2018,10,27,14,15,597.0,129.5,2.65,21.9,419.0,422.93,329.57
2018,10,27,14,30,638.0,108.0,2.7,21.7,400.0,386.9,299.26
2018,10,27,14,45,643.5,97.0,2.75,21.5,369.5,342.41,261.2
2018,10,27,15,0,649.0,86.0,2.8,21.3,339.0,296.31,220.61
2018,10,27,15,15,633.5,78.0,2.8,21.3,301.5,245.94,176.02
2018,10,27,15,30,618.0,70.0,2.8,21.3,264.0,196.53,132.22
2018,10,27,15,45,512.0,69.5,2.75,20.55,213.0,141.33,89.26
2018,10,27,16,0,406.0,69.0,2.7,19.8,162.0,96.87,58.42
2018,10,27,16,15,335.0,57.0,2.65,19.2,122.0,56.81,34.11
2018,10,27,16,30,264.0,45.0,2.6,18.6,82.0,34.54,23.93
2018,10,27,16,45,201.5,32.0,2.5,18.05,53.5,25.03,14.24
2018,10,27,17,0,139.0,19.0,2.4,17.5,25.0,15.12,0.0
2018,10,27,17,15,69.5,9.5,2.45,17.1,12.5,9.05,0.0
2018,10,27,17,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,28,6,15,7.0,1.0,1.85,13.5,1.0,0.0,0.0
2018,10,28,6,30,14.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,10,28,6,45,39.5,9.0,1.95,14.05,11.5,24.55,0.0
2018,10,28,7,0,65.0,16.0,2.0,14.3,21.0,55.68,31.57
2018,10,28,7,15,284.5,28.5,2.1,14.7,73.5,202.97,160.23
2018,10,28,7,30,504.0,41.0,2.2,15.1,126.0,351.14,285.48
2018,10,28,7,45,336.0,49.0,2.25,15.5,113.0,283.05,233.48
2018,10,28,8,0,168.0,57.0,2.3,15.9,100.0,180.46,149.28
2018,10,28,8,15,198.5,89.0,2.4,16.3,149.5,247.23,205.25
2018,10,28,8,30,229.0,121.0,2.5,16.7,199.0,314.56,259.86
2018,10,28,8,45,284.0,134.0,2.55,17.05,243.0,375.89,309.25
2018,10,28,9,0,339.0,147.0,2.6,17.4,287.0,439.47,359.28
2018,10,28,9,15,366.5,156.0,2.65,17.7,320.0,492.07,399.05
2018,10,28,9,30,394.0,165.0,2.7,18.0,353.0,530.87,427.89
2018,10,28,9,45,401.0,179.5,2.75,18.3,381.5,558.51,447.39
2018,10,28,10,0,408.0,194.0,2.8,18.6,410.0,584.46,465.47
2018,10,28,10,15,356.5,194.0,2.85,18.75,389.0,528.48,421.86
2018,10,28,10,30,305.0,194.0,2.9,18.9,368.0,484.41,387.04
2018,10,28,10,45,316.5,211.0,3.0,19.1,396.5,512.18,407.66
2018,10,28,11,0,328.0,228.0,3.1,19.3,425.0,538.3,426.52
2018,10,28,11,15,271.0,251.5,3.15,19.35,416.0,512.34,404.68
2018,10,28,11,30,214.0,275.0,3.2,19.4,407.0,473.8,373.76
2018,10,28,11,45,186.0,281.5,3.25,19.45,396.5,452.6,356.8
2018,10,28,12,0,158.0,288.0,3.3,19.5,386.0,431.49,339.83
2018,10,28,12,15,158.5,283.0,3.4,19.45,381.0,420.34,331.58
2018,10,28,12,30,159.0,278.0,3.5,19.4,376.0,408.72,322.89
2018,10,28,12,45,168.0,266.0,3.55,19.3,367.5,395.33,313.09
2018,10,28,13,0,177.0,254.0,3.6,19.2,359.0,381.1,302.54
2018,10,28,13,15,142.0,246.5,3.6,19.0,329.0,341.92,271.62
2018,10,28,13,30,107.0,239.0,3.6,18.8,299.0,299.1,237.76
2018,10,28,13,45,170.0,225.0,3.65,18.65,314.5,320.14,255.39
2018,10,28,14,0,233.0,211.0,3.7,18.5,330.0,334.04,266.56
2018,10,28,14,15,289.0,190.0,3.65,18.25,328.0,326.32,260.0
2018,10,28,14,30,345.0,169.0,3.6,18.0,326.0,312.93,247.99
2018,10,28,14,45,371.5,150.0,3.6,17.75,305.5,286.92,225.08
2018,10,28,15,0,398.0,131.0,3.6,17.5,285.0,254.48,195.99
2018,10,28,15,15,420.0,111.5,3.6,17.5,257.0,217.18,161.92
2018,10,28,15,30,442.0,92.0,3.6,17.5,229.0,177.2,125.17
2018,10,28,15,45,402.0,80.0,3.5,17.1,189.5,131.87,87.47
2018,10,28,16,0,362.0,68.0,3.4,16.7,150.0,91.01,56.2
2018,10,28,16,15,359.5,54.0,3.25,16.25,119.0,54.34,32.33
2018,10,28,16,30,357.0,40.0,3.1,15.8,88.0,31.35,21.42
2018,10,28,16,45,244.0,28.0,2.95,15.4,55.0,22.43,11.98
2018,10,28,17,0,131.0,16.0,2.8,15.0,22.0,15.25,0.0
2018,10,28,17,15,65.5,8.0,2.8,14.7,11.0,7.63,0.0
2018,10,28,17,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
