Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,21,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,29,6,15,12.0,1.0,2.65,12.05,0.5,0.0,0.0
2018,10,29,6,30,24.0,2.0,2.6,12.2,1.0,0.0,0.0
2018,10,29,6,45,70.0,14.0,2.55,12.4,17.5,41.52,0.0
2018,10,29,7,0,116.0,26.0,2.5,12.6,34.0,105.34,60.48
2018,10,29,7,15,164.5,41.5,2.45,12.85,63.0,147.56,115.66
2018,10,29,7,30,213.0,57.0,2.4,13.1,92.0,209.47,171.02
2018,10,29,7,45,227.0,74.5,2.35,13.35,122.5,236.16,195.82
2018,10,29,8,0,241.0,92.0,2.3,13.6,153.0,274.01,228.56
2018,10,29,8,15,278.0,107.0,2.35,13.85,190.0,324.03,270.63
2018,10,29,8,30,315.0,122.0,2.4,14.1,227.0,375.86,313.03
2018,10,29,8,45,318.0,138.0,2.45,14.4,256.0,405.45,336.02
2018,10,29,9,0,321.0,154.0,2.5,14.7,285.0,433.99,357.72
2018,10,29,9,15,308.5,172.5,2.6,14.95,308.0,452.37,370.82
2018,10,29,9,30,296.0,191.0,2.7,15.2,331.0,468.8,382.23
2018,10,29,9,45,329.0,199.0,2.75,15.5,364.0,507.95,412.11
2018,10,29,10,0,362.0,207.0,2.8,15.8,397.0,546.81,441.23
2018,10,29,10,15,514.0,174.0,2.85,16.05,458.0,651.49,522.52
2018,10,29,10,30,666.0,141.0,2.9,16.3,519.0,749.48,595.08
2018,10,29,10,45,790.5,107.5,2.9,16.55,569.5,811.28,637.82
2018,10,29,11,0,915.0,74.0,2.9,16.8,620.0,866.75,675.62
2018,10,29,11,15,926.5,71.5,2.95,17.1,632.5,866.13,673.78
2018,10,29,11,30,938.0,69.0,3.0,17.4,645.0,861.74,669.93
2018,10,29,11,45,914.5,76.5,3.0,17.75,640.0,836.69,651.17
2018,10,29,12,0,891.0,84.0,3.0,18.1,635.0,808.67,630.56
2018,10,29,12,15,865.0,92.0,2.95,18.35,623.0,776.64,607.08
2018,10,29,12,30,839.0,100.0,2.9,18.6,611.0,747.04,585.41
2018,10,29,12,45,861.5,91.5,2.85,18.85,606.5,727.39,570.98
2018,10,29,13,0,884.0,83.0,2.8,19.1,602.0,700.26,551.1
2018,10,29,13,15,891.5,78.0,2.8,19.2,586.0,666.79,525.74
2018,10,29,13,30,899.0,73.0,2.8,19.3,570.0,630.07,497.15
2018,10,29,13,45,888.0,71.5,2.8,19.4,542.0,583.4,460.24
2018,10,29,14,0,877.0,70.0,2.8,19.5,514.0,535.23,421.28
2018,10,29,14,15,861.0,68.0,2.85,19.45,480.0,482.93,378.41
2018,10,29,14,30,845.0,66.0,2.9,19.4,446.0,430.12,333.82
2018,10,29,14,45,823.5,63.5,2.95,19.35,406.5,374.0,285.37
2018,10,29,15,0,802.0,61.0,3.0,19.3,367.0,318.65,236.31
2018,10,29,15,15,770.0,58.0,3.0,19.3,323.5,261.01,184.92
2018,10,29,15,30,738.0,55.0,3.0,19.3,280.0,205.85,135.87
2018,10,29,15,45,691.0,51.5,3.0,18.75,235.0,150.77,89.81
2018,10,29,16,0,644.0,48.0,3.0,18.2,190.0,100.57,52.61
2018,10,29,16,15,541.5,43.0,3.0,17.45,143.0,49.92,25.28
2018,10,29,16,30,439.0,38.0,3.0,16.7,96.0,29.81,19.93
2018,10,29,16,45,282.0,27.0,3.05,15.95,58.5,21.71,10.93
2018,10,29,17,0,125.0,16.0,3.1,15.2,21.0,15.25,0.0
2018,10,29,17,15,62.5,8.0,3.2,14.9,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,10,30,6,15,15.5,1.5,3.35,11.2,1.0,0.0,0.0
2018,10,30,6,30,31.0,3.0,3.4,11.4,2.0,0.0,0.0
2018,10,30,6,45,119.5,13.5,3.5,11.6,20.5,60.73,0.0
2018,10,30,7,0,208.0,24.0,3.6,11.8,39.0,143.24,76.75
2018,10,30,7,15,367.5,33.5,3.7,12.3,83.5,249.75,197.78
2018,10,30,7,30,527.0,43.0,3.8,12.8,128.0,363.91,298.65
2018,10,30,7,45,625.0,45.5,3.95,13.3,178.0,441.92,367.42
2018,10,30,8,0,723.0,48.0,4.1,13.8,228.0,531.45,443.01
2018,10,30,8,15,762.5,51.0,4.15,14.4,273.5,587.9,489.22
2018,10,30,8,30,802.0,54.0,4.2,15.0,319.0,644.66,532.4
2018,10,30,8,45,829.5,56.0,4.25,15.55,361.5,685.01,561.59
2018,10,30,9,0,857.0,58.0,4.3,16.1,404.0,730.07,593.65
2018,10,30,9,15,875.0,60.0,4.25,16.6,442.0,766.14,617.79
2018,10,30,9,30,893.0,62.0,4.2,17.1,480.0,799.85,639.92
2018,10,30,9,45,904.0,63.5,4.15,17.6,511.0,824.52,655.09
2018,10,30,10,0,915.0,65.0,4.1,18.1,542.0,846.06,667.91
2018,10,30,10,15,924.0,66.5,4.05,18.5,567.5,862.61,677.34
2018,10,30,10,30,933.0,68.0,4.0,18.9,593.0,875.66,684.31
2018,10,30,10,45,940.0,68.0,3.9,19.25,611.0,881.55,686.16
2018,10,30,11,0,947.0,68.0,3.8,19.6,629.0,883.72,685.55
2018,10,30,11,15,950.5,68.0,3.8,19.9,639.5,879.19,681.05
2018,10,30,11,30,954.0,68.0,3.8,20.2,650.0,870.9,674.11
2018,10,30,11,45,955.5,68.0,3.75,20.45,652.5,857.22,663.41
2018,10,30,12,0,957.0,68.0,3.7,20.7,655.0,839.87,650.31
2018,10,30,12,15,954.0,68.5,3.65,20.85,649.5,816.01,632.98
2018,10,30,12,30,951.0,69.0,3.6,21.0,644.0,788.82,613.38
2018,10,30,12,45,945.0,69.5,3.6,21.15,630.5,756.29,590.22
2018,10,30,13,0,939.0,70.0,3.6,21.3,617.0,720.92,564.95
2018,10,30,13,15,931.5,69.0,3.6,21.35,596.0,680.26,534.74
2018,10,30,13,30,924.0,68.0,3.6,21.4,575.0,637.29,501.38
2018,10,30,13,45,913.0,67.0,3.55,21.4,547.0,590.24,464.11
2018,10,30,14,0,902.0,66.0,3.5,21.4,519.0,541.62,424.71
2018,10,30,14,15,882.5,64.5,3.5,21.3,483.0,487.14,380.03
2018,10,30,14,30,863.0,63.0,3.5,21.2,447.0,432.44,333.9
2018,10,30,14,45,777.0,70.5,3.5,21.1,393.0,361.74,274.93
2018,10,30,15,0,691.0,78.0,3.5,21.0,339.0,297.01,220.29
2018,10,30,15,15,642.0,73.0,3.5,21.0,293.0,238.78,169.91
2018,10,30,15,30,593.0,68.0,3.5,21.0,247.0,185.16,123.81
2018,10,30,15,45,608.0,57.5,3.35,20.2,214.5,140.78,84.71
2018,10,30,16,0,623.0,47.0,3.2,19.4,182.0,96.38,49.95
2018,10,30,16,15,536.5,42.0,3.1,18.5,138.0,47.76,24.07
2018,10,30,16,30,450.0,37.0,3.0,17.6,94.0,29.1,19.16
2018,10,30,16,45,288.0,26.5,2.9,16.65,57.0,21.43,10.12
2018,10,30,17,0,126.0,16.0,2.8,15.7,20.0,15.25,0.0
2018,10,30,17,15,63.0,8.0,2.85,15.4,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,31,6,15,14.0,1.5,2.05,12.2,1.0,0.0,0.0
2018,10,31,6,30,28.0,3.0,2.0,12.5,2.0,0.0,0.0
2018,10,31,6,45,37.5,10.5,2.0,12.75,11.5,24.95,0.0
2018,10,31,7,0,47.0,18.0,2.0,13.0,21.0,50.48,20.09
2018,10,31,7,15,88.0,33.5,2.1,13.65,45.0,96.78,73.26
2018,10,31,7,30,129.0,49.0,2.2,14.3,69.0,141.06,113.21
2018,10,31,7,45,140.0,61.5,2.3,14.9,90.0,166.45,136.2
2018,10,31,8,0,151.0,74.0,2.4,15.5,111.0,192.56,159.03
2018,10,31,8,15,164.0,92.0,2.5,16.0,139.5,227.84,188.69
2018,10,31,8,30,177.0,110.0,2.6,16.5,168.0,263.21,217.66
2018,10,31,8,45,313.5,119.5,2.65,16.95,238.5,377.28,311.78
2018,10,31,9,0,450.0,129.0,2.7,17.4,309.0,512.65,418.58
2018,10,31,9,15,505.0,131.0,2.75,17.95,351.0,567.11,459.18
2018,10,31,9,30,560.0,133.0,2.8,18.5,393.0,622.12,499.74
2018,10,31,9,45,624.0,125.0,2.85,19.0,433.0,679.29,540.76
2018,10,31,10,0,688.0,117.0,2.9,19.5,473.0,729.66,575.5
2018,10,31,10,15,763.0,102.5,2.9,20.0,514.5,775.66,606.3
2018,10,31,10,30,838.0,88.0,2.9,20.5,556.0,824.19,638.43
2018,10,31,10,45,802.5,101.5,2.95,20.95,561.0,809.73,626.27
2018,10,31,11,0,767.0,115.0,3.0,21.4,566.0,791.46,612.05
2018,10,31,11,15,775.0,115.0,3.0,21.75,577.5,791.28,610.79
2018,10,31,11,30,783.0,115.0,3.0,22.1,589.0,787.82,607.23
2018,10,31,11,45,758.5,124.0,2.95,22.45,584.5,768.11,592.05
2018,10,31,12,0,734.0,133.0,2.9,22.8,580.0,742.72,573.08
2018,10,31,12,15,686.5,146.0,2.9,22.95,561.5,701.86,543.35
2018,10,31,12,30,639.0,159.0,2.9,23.1,543.0,660.08,511.86
2018,10,31,12,45,685.0,141.0,2.85,23.2,544.5,652.3,506.49
2018,10,31,13,0,731.0,123.0,2.8,23.3,546.0,639.28,496.79
2018,10,31,13,15,635.5,146.0,2.8,23.35,504.5,573.05,446.06
2018,10,31,13,30,540.0,169.0,2.8,23.4,463.0,507.49,395.58
2018,10,31,13,45,478.0,175.5,2.8,23.4,426.0,453.52,353.73
2018,10,31,14,0,416.0,182.0,2.8,23.4,389.0,403.24,314.15
2018,10,31,14,15,426.0,166.0,2.8,23.3,365.5,369.37,287.06
2018,10,31,14,30,436.0,150.0,2.8,23.2,342.0,333.81,257.75
2018,10,31,14,45,376.5,144.5,2.8,23.1,299.5,280.96,214.94
2018,10,31,15,0,317.0,139.0,2.8,23.0,257.0,231.84,175.06
2018,10,31,15,15,280.0,125.5,2.8,23.0,220.5,189.72,140.3
2018,10,31,15,30,243.0,112.0,2.8,23.0,184.0,151.49,109.02
2018,10,31,15,45,201.5,96.0,2.5,22.3,149.0,114.54,80.01
2018,10,31,16,0,160.0,80.0,2.2,21.6,114.0,82.46,56.18
2018,10,31,16,15,129.0,62.5,2.15,20.8,85.5,54.47,36.88
2018,10,31,16,30,98.0,45.0,2.1,20.0,57.0,36.31,24.92
2018,10,31,16,45,60.5,28.0,2.05,19.2,34.5,24.0,11.06
2018,10,31,17,0,23.0,11.0,2.0,18.4,12.0,10.48,0.0
2018,10,31,17,15,11.5,5.5,2.0,18.1,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,6,15,12.5,1.5,1.35,14.8,1.0,0.0,0.0
2018,11,1,6,30,25.0,3.0,1.3,15.0,2.0,0.0,0.0
2018,11,1,6,45,102.0,13.0,1.3,15.25,18.0,52.83,0.0
2018,11,1,7,0,179.0,23.0,1.3,15.5,34.0,125.68,46.33
2018,11,1,7,15,247.0,35.5,1.4,16.1,65.5,189.97,145.18
2018,11,1,7,30,315.0,48.0,1.5,16.7,97.0,251.2,201.18
2018,11,1,7,45,386.5,58.0,1.65,17.25,138.0,319.97,260.22
2018,11,1,8,0,458.0,68.0,1.8,17.8,179.0,391.83,319.99
2018,11,1,8,15,484.5,78.0,1.8,18.3,216.0,438.15,357.24
2018,11,1,8,30,511.0,88.0,1.8,18.8,253.0,484.69,393.31
2018,11,1,8,45,493.5,105.5,1.85,19.3,282.0,503.12,406.32
2018,11,1,9,0,476.0,123.0,1.9,19.8,311.0,523.71,420.4
2018,11,1,9,15,530.0,124.0,1.9,20.3,352.0,576.59,459.45
2018,11,1,9,30,584.0,125.0,1.9,20.8,393.0,636.15,501.98
2018,11,1,9,45,594.0,131.0,1.9,21.3,420.0,659.92,517.01
2018,11,1,10,0,604.0,137.0,1.9,21.8,447.0,681.46,530.38
2018,11,1,10,15,672.5,124.0,1.9,22.25,484.5,727.66,561.29
2018,11,1,10,30,741.0,111.0,1.9,22.7,522.0,771.35,589.7
2018,11,1,10,45,753.5,112.0,1.9,23.2,541.0,782.11,594.89
2018,11,1,11,0,766.0,113.0,1.9,23.7,560.0,786.09,595.81
2018,11,1,11,15,784.5,109.5,1.9,24.0,574.0,790.68,597.79
2018,11,1,11,30,803.0,106.0,1.9,24.3,588.0,791.79,597.52
2018,11,1,11,45,862.0,87.0,1.9,24.65,606.5,798.39,601.05
2018,11,1,12,0,921.0,68.0,1.9,25.0,625.0,805.91,605.28
2018,11,1,12,15,918.5,68.5,1.85,25.2,620.0,783.29,588.99
2018,11,1,12,30,916.0,69.0,1.8,25.4,615.0,757.45,570.88
2018,11,1,12,45,885.5,77.5,1.8,25.6,596.0,717.63,543.53
2018,11,1,13,0,855.0,86.0,1.8,25.8,577.0,679.65,516.92
2018,11,1,13,15,816.5,92.5,1.8,25.8,548.0,629.67,480.39
2018,11,1,13,30,778.0,99.0,1.8,25.8,519.0,579.71,443.25
2018,11,1,13,45,786.5,90.0,1.8,25.85,496.0,540.55,413.52
2018,11,1,14,0,795.0,81.0,1.8,25.9,473.0,498.59,380.7
2018,11,1,14,15,747.0,85.0,1.8,25.7,433.5,440.96,335.52
2018,11,1,14,30,699.0,89.0,1.8,25.5,394.0,385.35,290.93
2018,11,1,14,45,720.5,78.5,1.8,25.3,368.0,345.29,256.28
2018,11,1,15,0,742.0,68.0,1.8,25.1,342.0,301.09,216.93
2018,11,1,15,15,633.5,71.5,1.8,25.1,285.5,232.26,161.04
2018,11,1,15,30,525.0,75.0,1.8,25.1,229.0,175.6,116.06
2018,11,1,15,45,503.0,64.5,1.75,23.9,192.0,129.81,78.8
2018,11,1,16,0,481.0,54.0,1.7,22.7,155.0,86.27,46.8
2018,11,1,16,15,371.0,47.0,1.75,21.85,113.0,46.28,26.3
2018,11,1,16,30,261.0,40.0,1.8,21.0,71.0,30.99,20.26
2018,11,1,16,45,171.0,26.5,1.85,20.1,43.0,20.87,7.97
2018,11,1,17,0,81.0,13.0,1.9,19.2,15.0,12.39,0.0
2018,11,1,17,15,40.5,6.5,1.9,18.8,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,2,6,45,142.0,11.0,1.65,13.65,19.5,66.51,0.0
2018,11,2,7,0,284.0,22.0,1.6,13.8,39.0,169.55,45.62
2018,11,2,7,15,409.0,30.0,1.65,14.35,78.5,263.71,201.89
2018,11,2,7,30,534.0,38.0,1.7,14.9,118.0,352.28,282.92
2018,11,2,7,45,572.0,46.5,1.7,15.45,159.0,412.56,335.62
2018,11,2,8,0,610.0,55.0,1.7,16.0,200.0,469.0,382.92
2018,11,2,8,15,687.5,55.0,1.65,16.55,249.5,537.72,437.8
2018,11,2,8,30,765.0,55.0,1.6,17.1,299.0,614.01,494.87
2018,11,2,8,45,794.0,57.5,1.55,17.7,340.5,660.85,526.9
2018,11,2,9,0,823.0,60.0,1.5,18.3,382.0,706.59,557.2
2018,11,2,9,15,825.0,66.0,1.5,18.9,415.5,734.54,574.36
2018,11,2,9,30,827.0,72.0,1.5,19.5,449.0,759.41,589.17
2018,11,2,9,45,835.0,75.5,1.5,20.1,478.5,782.86,602.79
2018,11,2,10,0,843.0,79.0,1.5,20.7,508.0,803.25,614.17
2018,11,2,10,15,865.5,77.5,1.55,21.1,536.0,819.48,623.68
2018,11,2,10,30,888.0,76.0,1.6,21.5,564.0,839.58,635.92
2018,11,2,10,45,901.5,75.5,1.65,21.95,584.5,850.06,641.5
2018,11,2,11,0,915.0,75.0,1.7,22.4,605.0,857.0,644.9
2018,11,2,11,15,888.0,84.0,1.8,22.65,606.0,838.0,631.91
2018,11,2,11,30,861.0,93.0,1.9,22.9,607.0,821.8,621.1
2018,11,2,11,45,890.5,85.5,2.0,23.2,618.5,816.97,617.96
2018,11,2,12,0,920.0,78.0,2.1,23.5,630.0,813.98,616.07
2018,11,2,12,15,845.5,98.0,2.2,23.6,602.0,763.37,581.73
2018,11,2,12,30,771.0,118.0,2.3,23.7,574.0,706.82,543.06
2018,11,2,12,45,678.5,142.0,2.35,23.8,537.0,644.96,497.49
2018,11,2,13,0,586.0,166.0,2.4,23.9,500.0,582.45,450.58
2018,11,2,13,15,729.0,122.5,2.4,23.8,523.0,604.73,468.56
2018,11,2,13,30,872.0,79.0,2.4,23.7,546.0,610.44,472.99
2018,11,2,13,45,827.5,85.0,2.4,23.65,510.0,556.05,430.73
2018,11,2,14,0,783.0,91.0,2.4,23.6,474.0,500.77,387.36
2018,11,2,14,15,788.0,82.5,2.4,23.55,445.5,455.59,350.61
2018,11,2,14,30,793.0,74.0,2.4,23.5,417.0,408.19,310.79
2018,11,2,14,45,797.0,67.0,2.35,23.45,384.5,359.87,268.77
2018,11,2,15,0,801.0,60.0,2.3,23.4,352.0,309.72,224.03
2018,11,2,15,15,704.5,62.0,2.3,23.4,296.0,241.2,167.07
2018,11,2,15,30,608.0,64.0,2.3,23.4,240.0,180.54,117.61
2018,11,2,15,45,533.0,60.0,2.25,22.55,195.0,128.82,77.2
2018,11,2,16,0,458.0,56.0,2.2,21.7,150.0,85.36,47.31
2018,11,2,16,15,355.5,47.5,2.3,20.85,109.0,45.78,26.62
2018,11,2,16,30,253.0,39.0,2.4,20.0,68.0,30.26,19.63
2018,11,2,16,45,169.0,25.5,2.5,19.2,41.0,20.11,6.47
2018,11,2,17,0,85.0,12.0,2.6,18.4,14.0,11.44,0.0
2018,11,2,17,15,42.5,6.0,2.75,17.95,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,3,6,45,129.5,10.5,1.8,14.0,18.0,60.84,0.0
2018,11,3,7,0,259.0,21.0,1.8,14.2,36.0,155.74,18.6
2018,11,3,7,15,423.5,27.5,1.9,14.85,78.5,260.85,197.83
2018,11,3,7,30,588.0,34.0,2.0,15.5,121.0,375.51,300.45
2018,11,3,7,45,654.0,38.5,2.15,16.15,166.5,443.97,360.44
2018,11,3,8,0,720.0,43.0,2.3,16.8,212.0,515.87,420.58
2018,11,3,8,15,761.0,46.0,2.4,17.35,257.0,572.43,466.4
2018,11,3,8,30,802.0,49.0,2.5,17.9,302.0,623.6,505.06
2018,11,3,8,45,829.0,51.5,2.6,18.45,344.0,669.65,538.21
2018,11,3,9,0,856.0,54.0,2.7,19.0,386.0,714.55,569.61
2018,11,3,9,15,874.5,56.0,2.7,19.55,423.5,750.66,593.34
2018,11,3,9,30,893.0,58.0,2.7,20.1,461.0,784.44,614.96
2018,11,3,9,45,906.0,60.0,2.75,20.65,493.0,811.16,631.54
2018,11,3,10,0,919.0,62.0,2.8,21.2,525.0,834.81,645.86
2018,11,3,10,15,928.0,63.5,2.8,21.65,550.5,851.25,655.0
2018,11,3,10,30,937.0,65.0,2.8,22.1,576.0,864.19,661.8
2018,11,3,10,45,942.5,66.0,2.8,22.55,594.0,869.96,663.74
2018,11,3,11,0,948.0,67.0,2.8,23.0,612.0,872.02,663.32
2018,11,3,11,15,939.5,70.0,2.75,23.35,618.0,861.19,654.1
2018,11,3,11,30,931.0,73.0,2.7,23.7,624.0,846.78,642.7
2018,11,3,11,45,864.0,93.5,2.7,24.0,606.5,808.13,615.16
2018,11,3,12,0,797.0,114.0,2.7,24.3,589.0,761.3,582.02
2018,11,3,12,15,656.0,155.5,2.65,24.45,544.0,683.05,525.11
2018,11,3,12,30,515.0,197.0,2.6,24.6,499.0,599.89,462.27
2018,11,3,12,45,481.5,197.0,2.55,24.7,474.5,558.29,431.33
2018,11,3,13,0,448.0,197.0,2.5,24.8,450.0,517.03,400.08
2018,11,3,13,15,631.5,143.5,2.5,24.8,486.5,562.88,435.95
2018,11,3,13,30,815.0,90.0,2.5,24.8,523.0,588.18,454.94
2018,11,3,13,45,640.5,127.0,2.45,24.8,456.5,494.39,382.38
2018,11,3,14,0,466.0,164.0,2.4,24.8,390.0,408.07,315.44
2018,11,3,14,15,577.5,126.0,2.4,24.6,386.5,399.94,307.97
2018,11,3,14,30,689.0,88.0,2.4,24.4,383.0,376.97,286.96
2018,11,3,14,45,724.5,73.0,2.4,24.2,357.5,337.95,252.29
2018,11,3,15,0,760.0,58.0,2.4,24.0,332.0,293.37,211.74
2018,11,3,15,15,589.0,73.0,2.4,24.0,269.5,219.82,153.35
2018,11,3,15,30,418.0,88.0,2.4,24.0,207.0,163.12,110.75
2018,11,3,15,45,385.0,73.5,2.3,22.65,168.5,118.64,75.24
2018,11,3,16,0,352.0,59.0,2.2,21.3,130.0,77.93,45.42
2018,11,3,16,15,402.5,46.5,2.2,20.45,107.5,45.21,25.92
2018,11,3,16,30,453.0,34.0,2.2,19.6,85.0,27.08,16.91
2018,11,3,16,45,304.5,24.5,2.2,18.75,51.5,20.28,5.26
2018,11,3,17,0,156.0,15.0,2.2,17.9,18.0,14.3,0.0
2018,11,3,17,15,78.0,7.5,2.2,17.55,9.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,4,6,45,55.5,10.0,2.5,11.6,13.0,31.21,0.0
2018,11,4,7,0,111.0,20.0,2.5,11.7,26.0,88.1,0.0
2018,11,4,7,15,181.0,34.0,2.45,12.25,55.0,155.74,117.08
2018,11,4,7,30,251.0,48.0,2.4,12.8,84.0,216.21,174.92
2018,11,4,7,45,305.0,60.5,2.35,13.35,120.0,271.57,224.21
2018,11,4,8,0,359.0,73.0,2.3,13.9,156.0,330.88,275.16
2018,11,4,8,15,400.5,83.5,2.25,14.4,194.0,382.68,318.39
2018,11,4,8,30,442.0,94.0,2.2,14.9,232.0,436.26,361.54
2018,11,4,8,45,460.5,106.0,2.1,15.4,267.0,476.52,392.35
2018,11,4,9,0,479.0,118.0,2.0,15.9,302.0,516.16,421.67
2018,11,4,9,15,505.0,125.5,1.95,16.5,336.0,555.12,449.87
2018,11,4,9,30,531.0,133.0,1.9,17.1,370.0,593.3,476.73
2018,11,4,9,45,629.0,117.5,1.85,17.7,417.5,667.36,530.14
2018,11,4,10,0,727.0,102.0,1.8,18.3,465.0,735.38,576.19
2018,11,4,10,15,819.5,89.0,1.85,18.75,517.5,797.36,617.94
2018,11,4,10,30,912.0,76.0,1.9,19.2,570.0,854.26,655.44
2018,11,4,10,45,905.5,79.0,1.9,19.65,582.5,852.31,651.59
2018,11,4,11,0,899.0,82.0,1.9,20.1,595.0,846.76,646.05
2018,11,4,11,15,850.5,93.5,2.0,20.4,585.5,819.52,627.04
2018,11,4,11,30,802.0,105.0,2.1,20.7,576.0,782.81,601.54
2018,11,4,11,45,857.0,92.5,2.2,21.0,598.0,798.94,613.09
2018,11,4,12,0,912.0,80.0,2.3,21.3,620.0,804.8,617.07
2018,11,4,12,15,910.0,79.5,2.45,21.35,614.0,781.57,601.8
2018,11,4,12,30,908.0,79.0,2.6,21.4,608.0,755.17,584.4
2018,11,4,12,45,900.5,81.5,2.75,21.45,596.5,725.2,564.28
2018,11,4,13,0,893.0,84.0,2.9,21.5,585.0,692.56,541.4
2018,11,4,13,15,865.0,85.5,3.0,21.45,556.5,646.22,506.67
2018,11,4,13,30,837.0,87.0,3.1,21.4,528.0,595.94,468.37
2018,11,4,13,45,777.5,94.0,3.2,21.35,487.0,533.77,420.0
2018,11,4,14,0,718.0,101.0,3.3,21.3,446.0,474.4,372.8
2018,11,4,14,15,726.0,91.5,3.35,21.15,419.5,432.24,337.89
2018,11,4,14,30,734.0,82.0,3.4,21.0,393.0,388.45,300.33
2018,11,4,14,45,705.5,78.0,3.45,20.85,354.5,333.64,253.34
2018,11,4,15,0,677.0,74.0,3.5,20.7,316.0,281.15,207.32
2018,11,4,15,15,657.0,67.5,3.5,20.7,278.0,230.35,161.9
2018,11,4,15,30,637.0,61.0,3.5,20.7,240.0,180.94,118.07
2018,11,4,15,45,517.5,59.5,3.5,19.8,188.5,124.28,75.07
2018,11,4,16,0,398.0,58.0,3.5,18.9,137.0,81.03,46.86
2018,11,4,16,15,324.5,47.5,3.55,18.2,100.5,43.12,25.86
2018,11,4,16,30,251.0,37.0,3.6,17.5,64.0,28.79,18.37
2018,11,4,16,45,174.5,24.5,3.65,16.85,39.0,19.42,3.25
2018,11,4,17,0,98.0,12.0,3.7,16.2,14.0,11.44,0.0
2018,11,4,17,15,49.0,6.0,3.7,15.85,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,5,6,45,140.5,10.0,2.7,11.6,17.0,64.14,0.0
2018,11,5,7,0,281.0,20.0,2.7,11.8,34.0,160.66,0.0
2018,11,5,7,15,413.5,27.0,2.75,12.25,72.0,253.07,189.44
2018,11,5,7,30,546.0,34.0,2.8,12.7,110.0,350.24,283.24
2018,11,5,7,45,616.0,38.5,2.85,13.15,154.0,418.96,345.13
2018,11,5,8,0,686.0,43.0,2.9,13.6,198.0,491.39,407.32
2018,11,5,8,15,730.5,45.5,2.9,14.15,242.0,548.02,454.25
2018,11,5,8,30,775.0,48.0,2.9,14.7,286.0,599.6,494.38
2018,11,5,8,45,804.5,50.0,2.9,15.25,327.5,645.67,528.12
2018,11,5,9,0,834.0,52.0,2.9,15.8,369.0,690.85,560.15
2018,11,5,9,15,850.0,55.0,2.9,16.4,405.5,725.71,583.54
2018,11,5,9,30,866.0,58.0,2.9,17.0,442.0,758.2,604.76
2018,11,5,9,45,876.0,61.5,2.85,17.6,473.0,783.88,620.39
2018,11,5,10,0,886.0,65.0,2.8,18.2,504.0,806.48,633.63
2018,11,5,10,15,896.5,66.5,2.75,18.6,529.5,823.73,643.45
2018,11,5,10,30,907.0,68.0,2.7,19.0,555.0,837.65,650.93
2018,11,5,10,45,913.5,68.5,2.65,19.35,572.5,843.53,652.95
2018,11,5,11,0,920.0,69.0,2.6,19.7,590.0,845.84,652.65
2018,11,5,11,15,923.5,69.5,2.55,19.95,600.5,842.05,648.51
2018,11,5,11,30,927.0,70.0,2.5,20.2,611.0,834.63,642.04
2018,11,5,11,45,928.5,70.5,2.5,20.45,614.0,821.98,632.48
2018,11,5,12,0,930.0,71.0,2.5,20.7,617.0,805.78,620.61
2018,11,5,12,15,928.5,71.0,2.5,20.85,612.0,783.25,604.65
2018,11,5,12,30,927.0,71.0,2.5,21.0,607.0,757.45,586.48
2018,11,5,12,45,922.0,70.5,2.55,21.1,594.0,725.5,564.33
2018,11,5,13,0,917.0,70.0,2.6,21.2,581.0,690.77,539.89
2018,11,5,13,15,910.0,69.5,2.65,21.2,561.0,652.16,510.81
2018,11,5,13,30,903.0,69.0,2.7,21.2,541.0,611.27,479.32
2018,11,5,13,45,891.0,68.0,2.7,21.2,513.5,565.02,442.81
2018,11,5,14,0,879.0,67.0,2.7,21.2,486.0,517.36,404.24
2018,11,5,14,15,862.5,65.5,2.75,21.1,452.5,465.95,361.97
2018,11,5,14,30,846.0,64.0,2.8,21.0,419.0,414.08,318.01
2018,11,5,14,45,822.5,61.5,2.85,20.85,380.0,358.12,269.73
2018,11,5,15,0,799.0,59.0,2.9,20.7,341.0,303.01,221.01
2018,11,5,15,15,764.5,56.0,2.9,20.7,298.5,245.87,170.34
2018,11,5,15,30,730.0,53.0,2.9,20.7,256.0,191.48,122.59
2018,11,5,15,45,675.0,49.0,2.8,19.65,210.5,136.44,78.19
2018,11,5,16,0,620.0,45.0,2.7,18.6,165.0,87.21,43.94
2018,11,5,16,15,513.0,39.5,2.75,17.8,121.0,39.31,20.98
2018,11,5,16,30,406.0,34.0,2.8,17.0,77.0,27.43,17.13
2018,11,5,16,45,247.0,22.5,2.9,16.15,44.5,18.62,0.97
2018,11,5,17,0,88.0,11.0,3.0,15.3,12.0,10.48,0.0
2018,11,5,17,15,44.0,5.5,3.0,14.95,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,6,6,45,73.5,9.0,2.0,10.4,12.5,37.0,0.0
2018,11,6,7,0,147.0,18.0,2.0,10.5,25.0,98.88,0.0
2018,11,6,7,15,339.5,28.0,2.0,11.15,67.5,224.6,165.54
2018,11,6,7,30,532.0,38.0,2.0,11.8,110.0,351.75,283.43
2018,11,6,7,45,617.5,41.5,2.05,12.4,156.0,421.56,345.94
2018,11,6,8,0,703.0,45.0,2.1,13.0,202.0,502.36,414.24
2018,11,6,8,15,747.5,49.0,2.1,13.55,247.5,561.52,462.6
2018,11,6,8,30,792.0,53.0,2.1,14.1,293.0,621.41,508.79
2018,11,6,8,45,821.5,55.0,2.15,14.7,335.0,668.3,542.65
2018,11,6,9,0,851.0,57.0,2.2,15.3,377.0,707.75,570.0
2018,11,6,9,15,869.0,59.5,2.15,15.9,414.0,743.69,593.43
2018,11,6,9,30,887.0,62.0,2.1,16.5,451.0,777.3,614.6
2018,11,6,9,45,899.0,63.5,2.05,17.05,482.0,802.24,629.25
2018,11,6,10,0,911.0,65.0,2.0,17.6,513.0,824.13,641.62
2018,11,6,10,15,921.0,66.5,1.95,18.1,538.5,841.16,650.6
2018,11,6,10,30,931.0,68.0,1.9,18.6,564.0,854.75,657.21
2018,11,6,10,45,938.0,68.5,1.85,19.1,582.0,861.06,658.87
2018,11,6,11,0,945.0,69.0,1.8,19.6,600.0,863.7,658.2
2018,11,6,11,15,948.5,69.5,1.85,20.05,610.5,859.75,654.39
2018,11,6,11,30,952.0,70.0,1.9,20.5,621.0,852.07,648.23
2018,11,6,11,45,953.0,70.0,1.9,20.9,623.5,838.1,637.57
2018,11,6,12,0,954.0,70.0,1.9,21.3,626.0,820.51,624.64
2018,11,6,12,15,951.0,70.0,1.95,21.45,620.5,796.39,608.35
2018,11,6,12,30,948.0,70.0,2.0,21.6,615.0,769.0,589.82
2018,11,6,12,45,941.5,70.5,2.0,21.8,601.5,736.6,567.24
2018,11,6,13,0,935.0,71.0,2.0,22.0,588.0,701.42,542.34
2018,11,6,13,15,928.0,69.5,2.0,22.05,567.0,661.13,512.23
2018,11,6,13,30,921.0,68.0,2.0,22.1,546.0,618.53,479.77
2018,11,6,13,45,910.0,67.0,2.0,22.15,518.5,572.18,443.67
2018,11,6,14,0,899.0,66.0,2.0,22.2,491.0,524.29,405.39
2018,11,6,14,15,883.0,64.0,2.0,22.05,457.0,471.77,362.79
2018,11,6,14,30,867.0,62.0,2.0,21.9,423.0,418.7,318.41
2018,11,6,14,45,844.5,59.5,1.95,21.8,383.5,362.56,270.25
2018,11,6,15,0,822.0,57.0,1.9,21.7,344.0,306.34,220.95
2018,11,6,15,15,787.5,54.0,1.9,21.7,300.5,248.11,169.85
2018,11,6,15,30,753.0,51.0,1.9,21.7,257.0,192.57,121.59
2018,11,6,15,45,699.5,47.0,1.8,20.3,211.5,136.59,76.9
2018,11,6,16,0,646.0,43.0,1.7,18.9,166.0,86.21,42.28
2018,11,6,16,15,555.5,36.5,1.8,18.0,122.0,38.82,20.68
2018,11,6,16,30,465.0,30.0,1.9,17.1,78.0,26.07,15.84
2018,11,6,16,45,292.5,20.0,2.05,16.2,45.0,16.32,0.0
2018,11,6,17,0,120.0,10.0,2.2,15.3,12.0,9.53,0.0
2018,11,6,17,15,60.0,5.0,2.25,14.95,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,6,45,116.0,9.0,0.9,11.8,14.0,53.21,0.0
2018,11,7,7,0,232.0,18.0,0.9,11.8,28.0,116.85,0.0
2018,11,7,7,15,379.5,26.5,0.9,12.3,66.5,241.3,172.39
2018,11,7,7,30,527.0,35.0,0.9,12.8,105.0,338.1,268.65
2018,11,7,7,45,600.5,40.0,0.95,13.25,149.0,408.63,330.78
2018,11,7,8,0,674.0,45.0,1.0,13.7,193.0,482.94,392.89
2018,11,7,8,15,720.0,49.0,1.1,14.25,237.5,541.86,440.74
2018,11,7,8,30,766.0,53.0,1.2,14.8,282.0,601.68,487.0
2018,11,7,8,45,796.5,55.5,1.3,15.35,323.5,649.03,521.25
2018,11,7,9,0,827.0,58.0,1.4,15.9,365.0,695.37,553.87
2018,11,7,9,15,847.5,60.0,1.45,16.4,402.0,725.63,573.74
2018,11,7,9,30,868.0,62.0,1.5,16.9,439.0,760.02,596.34
2018,11,7,9,45,882.5,63.5,1.5,17.4,470.5,786.57,612.49
2018,11,7,10,0,897.0,65.0,1.5,17.9,502.0,810.23,626.49
2018,11,7,10,15,907.0,66.0,1.5,18.35,527.0,826.47,635.41
2018,11,7,10,30,917.0,67.0,1.5,18.8,552.0,839.35,642.11
2018,11,7,10,45,923.5,67.5,1.5,19.2,569.5,845.24,644.25
2018,11,7,11,0,930.0,68.0,1.5,19.6,587.0,847.52,644.14
2018,11,7,11,15,932.5,68.0,1.5,19.85,596.5,842.28,639.46
2018,11,7,11,30,935.0,68.0,1.5,20.1,606.0,833.41,632.54
2018,11,7,11,45,935.5,68.5,1.5,20.35,608.5,819.93,622.67
2018,11,7,12,0,936.0,69.0,1.5,20.6,611.0,802.92,610.56
2018,11,7,12,15,934.5,68.5,1.55,20.75,605.5,779.8,595.1
2018,11,7,12,30,933.0,68.0,1.6,20.9,600.0,753.41,577.4
2018,11,7,12,45,928.5,67.5,1.6,21.0,587.0,721.8,555.66
2018,11,7,13,0,924.0,67.0,1.6,21.1,574.0,687.35,531.54
2018,11,7,13,15,917.0,66.5,1.7,21.1,554.0,648.69,503.41
2018,11,7,13,30,910.0,66.0,1.8,21.1,534.0,607.72,472.75
2018,11,7,13,45,899.0,64.0,1.85,21.1,506.5,560.87,436.53
2018,11,7,14,0,888.0,62.0,1.9,21.1,479.0,512.53,398.06
2018,11,7,14,15,872.5,61.0,1.95,20.95,446.0,461.97,356.84
2018,11,7,14,30,857.0,60.0,2.0,20.8,413.0,410.8,313.74
2018,11,7,14,45,833.0,57.5,2.05,20.7,374.0,354.79,265.62
2018,11,7,15,0,809.0,55.0,2.1,20.6,335.0,298.88,216.43
2018,11,7,15,15,775.0,52.5,2.1,20.6,292.5,242.15,166.23
2018,11,7,15,30,741.0,50.0,2.1,20.6,250.0,188.05,118.9
2018,11,7,15,45,687.5,45.5,1.9,19.6,205.0,132.44,74.26
2018,11,7,16,0,634.0,41.0,1.7,18.6,160.0,82.43,39.88
2018,11,7,16,15,546.0,35.5,1.8,17.75,117.5,36.94,19.81
2018,11,7,16,30,458.0,30.0,1.9,16.9,75.0,26.26,15.82
2018,11,7,16,45,287.0,20.0,2.0,16.05,43.0,16.47,0.0
2018,11,7,17,0,116.0,10.0,2.1,15.2,11.0,9.53,0.0
2018,11,7,17,15,58.0,5.0,2.1,14.8,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
