Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,8,6,45,37.0,8.0,2.7,10.15,9.5,7.63,0.0
2018,11,8,7,0,74.0,16.0,2.7,10.2,19.0,46.88,0.0
2018,11,8,7,15,219.0,30.5,2.8,10.65,55.5,167.74,117.34
2018,11,8,7,30,364.0,45.0,2.9,11.1,92.0,268.33,216.69
2018,11,8,7,45,487.0,52.0,3.05,11.55,141.0,362.36,299.79
2018,11,8,8,0,610.0,59.0,3.2,12.0,190.0,464.26,386.83
2018,11,8,8,15,662.5,64.5,3.3,12.5,235.5,526.74,439.42
2018,11,8,8,30,715.0,70.0,3.4,13.0,281.0,590.65,491.28
2018,11,8,8,45,750.5,74.0,3.55,13.45,324.0,641.65,531.14
2018,11,8,9,0,786.0,78.0,3.7,13.9,367.0,687.49,565.14
2018,11,8,9,15,812.0,81.0,3.7,14.4,406.0,728.81,594.27
2018,11,8,9,30,838.0,84.0,3.7,14.9,445.0,768.12,621.31
2018,11,8,9,45,862.5,86.0,3.65,15.4,481.0,802.76,644.16
2018,11,8,10,0,887.0,88.0,3.6,15.9,517.0,834.71,664.72
2018,11,8,10,15,895.5,91.0,3.55,16.25,542.5,851.85,674.71
2018,11,8,10,30,904.0,94.0,3.5,16.6,568.0,865.53,682.31
2018,11,8,10,45,905.5,97.0,3.45,17.0,585.5,869.89,683.19
2018,11,8,11,0,907.0,100.0,3.4,17.4,603.0,870.58,681.66
2018,11,8,11,15,907.0,102.5,3.35,17.7,613.0,865.83,676.7
2018,11,8,11,30,907.0,105.0,3.3,18.0,623.0,857.45,669.37
2018,11,8,11,45,902.0,107.0,3.3,18.3,624.0,841.02,656.79
2018,11,8,12,0,897.0,109.0,3.3,18.6,625.0,821.26,642.03
2018,11,8,12,15,903.0,106.0,3.25,18.8,621.5,801.02,627.03
2018,11,8,12,30,909.0,103.0,3.2,19.0,618.0,777.24,609.59
2018,11,8,12,45,914.5,98.5,3.2,19.2,606.5,748.02,588.41
2018,11,8,13,0,920.0,94.0,3.2,19.4,595.0,715.42,563.42
2018,11,8,13,15,894.0,98.0,3.2,19.5,570.0,669.07,527.64
2018,11,8,13,30,868.0,102.0,3.2,19.6,545.0,621.68,490.5
2018,11,8,13,45,831.0,106.0,3.15,19.7,512.0,567.7,447.48
2018,11,8,14,0,794.0,110.0,3.1,19.8,479.0,515.01,404.63
2018,11,8,14,15,754.5,111.0,3.0,19.7,441.5,458.56,358.29
2018,11,8,14,30,715.0,112.0,2.9,19.6,404.0,404.01,312.51
2018,11,8,14,45,660.0,111.0,2.8,19.5,360.5,344.45,262.31
2018,11,8,15,0,605.0,110.0,2.7,19.4,317.0,289.34,215.24
2018,11,8,15,15,561.0,101.5,2.7,19.4,274.0,232.8,166.79
2018,11,8,15,30,517.0,93.0,2.7,19.4,231.0,182.46,124.05
2018,11,8,15,45,440.5,82.0,2.25,18.15,184.5,130.09,83.48
2018,11,8,16,0,364.0,71.0,1.8,16.9,138.0,86.18,53.14
2018,11,8,16,15,256.0,54.5,1.85,16.1,95.0,45.92,30.21
2018,11,8,16,30,148.0,38.0,1.9,15.3,52.0,30.87,19.46
2018,11,8,16,45,82.5,22.0,1.95,14.5,29.0,18.19,0.0
2018,11,8,17,0,17.0,6.0,2.0,13.7,6.0,5.72,0.0
2018,11,8,17,15,8.5,3.0,2.05,13.45,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,27.5,7.5,2.4,7.55,8.5,0.0,0.0
2018,11,9,7,0,55.0,15.0,2.4,7.7,17.0,37.67,0.0
2018,11,9,7,15,139.5,30.0,2.45,8.4,45.0,128.03,86.05
2018,11,9,7,30,224.0,45.0,2.5,9.1,73.0,196.98,158.99
2018,11,9,7,45,284.0,57.5,2.55,9.8,108.0,253.35,210.54
2018,11,9,8,0,344.0,70.0,2.6,10.5,143.0,314.38,264.17
2018,11,9,8,15,378.0,81.5,2.65,11.1,178.0,361.37,304.6
2018,11,9,8,30,412.0,93.0,2.7,11.7,213.0,409.67,344.75
2018,11,9,8,45,482.0,99.0,2.7,12.3,259.5,477.04,399.36
2018,11,9,9,0,552.0,105.0,2.7,12.9,306.0,551.62,457.74
2018,11,9,9,15,585.5,118.0,2.6,13.35,350.5,604.09,496.62
2018,11,9,9,30,619.0,131.0,2.5,13.8,395.0,655.55,533.72
2018,11,9,9,45,593.5,153.0,2.4,14.25,421.0,666.4,538.53
2018,11,9,10,0,568.0,175.0,2.3,14.7,447.0,677.47,543.51
2018,11,9,10,15,579.5,181.0,2.15,15.15,471.0,696.87,555.23
2018,11,9,10,30,591.0,187.0,2.0,15.6,495.0,713.99,564.93
2018,11,9,10,45,596.0,192.0,1.9,16.0,511.0,722.26,568.47
2018,11,9,11,0,601.0,197.0,1.8,16.4,527.0,727.99,570.21
2018,11,9,11,15,601.5,200.0,1.7,16.75,535.5,725.3,566.03
2018,11,9,11,30,602.0,203.0,1.6,17.1,544.0,720.1,560.18
2018,11,9,11,45,597.0,205.5,1.5,17.45,545.0,707.57,549.12
2018,11,9,12,0,592.0,208.0,1.4,17.8,546.0,692.8,536.55
2018,11,9,12,15,602.5,202.5,1.3,18.05,544.0,678.84,525.2
2018,11,9,12,30,613.0,197.0,1.2,18.3,542.0,662.22,511.87
2018,11,9,12,45,624.0,189.5,1.15,18.6,533.5,641.17,495.71
2018,11,9,13,0,635.0,182.0,1.1,18.9,525.0,617.42,477.44
2018,11,9,13,15,586.0,181.5,1.0,19.0,489.0,561.1,434.76
2018,11,9,13,30,537.0,181.0,0.9,19.1,453.0,506.51,393.14
2018,11,9,13,45,524.5,174.5,0.8,19.15,428.5,467.85,363.06
2018,11,9,14,0,512.0,168.0,0.7,19.2,404.0,428.91,332.07
2018,11,9,14,15,503.0,160.0,0.7,18.95,378.0,389.99,301.37
2018,11,9,14,30,494.0,152.0,0.7,18.7,352.0,350.85,269.6
2018,11,9,14,45,458.5,142.5,0.65,18.45,314.0,301.03,228.98
2018,11,9,15,0,423.0,133.0,0.6,18.2,276.0,254.14,190.18
2018,11,9,15,15,383.0,119.0,0.6,18.2,235.5,205.26,149.7
2018,11,9,15,30,343.0,105.0,0.6,18.2,195.0,160.45,112.85
2018,11,9,15,45,283.0,88.0,0.85,16.8,153.0,114.69,77.81
2018,11,9,16,0,223.0,71.0,1.1,15.4,111.0,76.5,50.51
2018,11,9,16,15,161.0,51.0,1.25,14.75,75.5,43.12,28.95
2018,11,9,16,30,99.0,31.0,1.4,14.1,40.0,25.51,14.96
2018,11,9,16,45,56.5,17.5,1.55,13.45,22.0,14.66,0.0
2018,11,9,17,0,14.0,4.0,1.7,12.8,4.0,3.81,0.0
2018,11,9,17,15,7.0,2.0,1.8,12.4,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,10,6,45,18.5,6.5,1.85,6.15,7.0,0.0,0.0
2018,11,10,7,0,37.0,13.0,1.9,6.2,14.0,28.03,0.0
2018,11,10,7,15,110.5,29.5,1.95,6.9,41.0,103.43,65.71
2018,11,10,7,30,184.0,46.0,2.0,7.6,68.0,177.78,143.22
2018,11,10,7,45,252.5,61.0,2.05,8.3,105.5,240.19,199.85
2018,11,10,8,0,321.0,76.0,2.1,9.0,143.0,307.88,259.11
2018,11,10,8,15,353.5,87.5,2.1,9.5,176.5,352.77,297.9
2018,11,10,8,30,386.0,99.0,2.1,10.0,210.0,398.97,336.46
2018,11,10,8,45,421.5,111.0,2.1,10.55,248.5,448.72,376.53
2018,11,10,9,0,457.0,123.0,2.1,11.1,287.0,499.0,415.79
2018,11,10,9,15,478.0,132.0,2.0,11.7,319.5,534.89,442.17
2018,11,10,9,30,499.0,141.0,1.9,12.3,352.0,569.86,467.13
2018,11,10,9,45,539.5,149.0,1.8,12.9,392.5,617.72,501.42
2018,11,10,10,0,580.0,157.0,1.7,13.5,433.0,664.56,533.85
2018,11,10,10,15,593.0,163.0,1.65,14.05,457.5,685.39,546.58
2018,11,10,10,30,606.0,169.0,1.6,14.6,482.0,703.94,557.69
2018,11,10,10,45,609.5,173.0,1.55,15.15,497.0,710.03,559.63
2018,11,10,11,0,613.0,177.0,1.5,15.7,512.0,713.58,559.87
2018,11,10,11,15,614.5,180.0,1.4,16.1,521.0,711.83,556.2
2018,11,10,11,30,616.0,183.0,1.3,16.5,530.0,707.53,550.79
2018,11,10,11,45,611.5,186.0,1.25,16.85,531.5,696.02,540.82
2018,11,10,12,0,607.0,189.0,1.2,17.2,533.0,682.19,529.32
2018,11,10,12,15,587.0,193.5,1.15,17.35,523.5,656.33,509.43
2018,11,10,12,30,567.0,198.0,1.1,17.5,514.0,629.08,488.59
2018,11,10,12,45,537.0,202.0,1.1,17.6,496.0,593.36,461.94
2018,11,10,13,0,507.0,206.0,1.1,17.7,478.0,557.43,434.93
2018,11,10,13,15,495.5,200.5,1.05,17.75,458.5,523.47,409.14
2018,11,10,13,30,484.0,195.0,1.0,17.8,439.0,488.88,382.48
2018,11,10,13,45,467.0,188.5,0.95,17.85,413.5,449.89,352.09
2018,11,10,14,0,450.0,182.0,0.9,17.9,388.0,411.15,321.39
2018,11,10,14,15,429.0,171.5,0.85,17.65,356.5,367.24,286.56
2018,11,10,14,30,408.0,161.0,0.8,17.4,325.0,324.48,251.95
2018,11,10,14,45,380.0,148.5,0.75,17.15,289.5,276.24,212.51
2018,11,10,15,0,352.0,136.0,0.7,16.9,254.0,233.58,176.95
2018,11,10,15,15,316.5,120.5,0.7,16.9,216.0,188.93,139.75
2018,11,10,15,30,281.0,105.0,0.7,16.9,178.0,147.96,105.89
2018,11,10,15,45,237.5,86.5,0.85,16.1,140.0,107.28,73.9
2018,11,10,16,0,194.0,68.0,1.0,15.3,102.0,71.75,47.65
2018,11,10,16,15,144.0,48.0,1.1,14.8,69.0,40.4,29.32
2018,11,10,16,30,94.0,28.0,1.2,14.3,36.0,23.17,12.8
2018,11,10,16,45,52.0,15.5,1.35,13.75,19.5,13.06,0.0
2018,11,10,17,0,10.0,3.0,1.5,13.2,3.0,2.86,0.0
2018,11,10,17,15,5.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,11,6,45,64.5,7.0,2.45,9.0,9.0,0.0,0.0
2018,11,11,7,0,129.0,14.0,2.5,9.1,18.0,67.56,0.0
2018,11,11,7,15,275.5,26.5,2.6,9.75,53.5,182.97,111.02
2018,11,11,7,30,422.0,39.0,2.7,10.4,89.0,289.26,231.24
2018,11,11,7,45,511.0,47.5,2.8,11.05,133.5,366.68,302.03
2018,11,11,8,0,600.0,56.0,2.9,11.7,178.0,449.81,373.94
2018,11,11,8,15,654.0,61.5,3.05,12.35,223.0,512.3,426.93
2018,11,11,8,30,708.0,67.0,3.2,13.0,268.0,576.37,479.17
2018,11,11,8,45,745.0,71.5,3.3,13.6,311.0,628.45,519.98
2018,11,11,9,0,782.0,76.0,3.4,14.2,354.0,675.45,554.56
2018,11,11,9,15,793.5,82.0,3.35,14.7,389.5,709.07,577.73
2018,11,11,9,30,805.0,88.0,3.3,15.2,425.0,740.16,598.53
2018,11,11,9,45,805.5,95.0,3.3,15.65,453.5,761.06,611.75
2018,11,11,10,0,806.0,102.0,3.3,16.1,482.0,783.64,626.15
2018,11,11,10,15,821.0,104.0,3.2,16.5,508.0,799.21,634.9
2018,11,11,10,30,836.0,106.0,3.1,16.9,534.0,816.58,644.95
2018,11,11,10,45,847.0,106.5,3.0,17.3,553.0,825.72,649.05
2018,11,11,11,0,858.0,107.0,2.9,17.7,572.0,831.43,650.81
2018,11,11,11,15,863.5,107.5,2.85,18.0,583.0,829.2,647.63
2018,11,11,11,30,869.0,108.0,2.8,18.3,594.0,823.45,642.17
2018,11,11,11,45,872.0,107.5,2.75,18.6,597.0,811.14,632.23
2018,11,11,12,0,875.0,107.0,2.7,18.9,600.0,795.41,620.07
2018,11,11,12,15,871.0,107.0,2.65,19.05,594.0,771.7,602.7
2018,11,11,12,30,867.0,107.0,2.6,19.2,588.0,745.0,583.32
2018,11,11,12,45,827.5,114.0,2.6,19.35,564.5,698.68,548.61
2018,11,11,13,0,788.0,121.0,2.6,19.5,541.0,653.97,514.38
2018,11,11,13,15,809.5,112.5,2.55,19.55,530.0,627.84,494.12
2018,11,11,13,30,831.0,104.0,2.5,19.6,519.0,596.75,469.48
2018,11,11,13,45,817.0,101.0,2.4,19.65,491.0,549.91,431.95
2018,11,11,14,0,803.0,98.0,2.3,19.7,463.0,502.39,393.13
2018,11,11,14,15,781.0,95.0,2.2,19.55,428.5,449.92,349.9
2018,11,11,14,30,759.0,92.0,2.1,19.4,394.0,397.76,305.82
2018,11,11,14,45,728.0,88.0,2.0,19.3,354.5,342.11,258.09
2018,11,11,15,0,697.0,84.0,1.9,19.2,315.0,288.33,211.09
2018,11,11,15,15,654.5,78.0,1.9,19.2,272.0,232.11,162.33
2018,11,11,15,30,612.0,72.0,1.9,19.2,229.0,179.73,117.52
2018,11,11,15,45,545.0,64.5,1.5,17.7,184.5,127.08,76.48
2018,11,11,16,0,478.0,57.0,1.1,16.2,140.0,81.83,45.96
2018,11,11,16,15,375.0,45.0,1.15,15.6,98.5,39.66,28.5
2018,11,11,16,30,272.0,33.0,1.2,15.0,57.0,27.55,15.85
2018,11,11,16,45,153.0,19.0,1.25,14.45,31.0,18.11,0.0
2018,11,11,17,0,34.0,5.0,1.3,13.9,5.0,4.77,0.0
2018,11,11,17,15,17.0,2.5,1.3,13.65,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,12,6,45,49.0,6.5,3.1,6.9,8.0,0.0,0.0
2018,11,12,7,0,98.0,13.0,3.1,7.0,16.0,53.35,0.0
2018,11,12,7,15,227.0,26.5,3.15,7.6,48.5,158.11,88.18
2018,11,12,7,30,356.0,40.0,3.2,8.2,81.0,255.15,204.86
2018,11,12,7,45,438.5,50.5,3.25,8.8,123.0,328.32,273.0
2018,11,12,8,0,521.0,61.0,3.3,9.4,165.0,406.93,342.19
2018,11,12,8,15,575.0,68.5,3.25,10.0,208.5,469.1,395.5
2018,11,12,8,30,629.0,76.0,3.2,10.6,252.0,532.98,448.11
2018,11,12,8,45,666.0,81.5,3.2,11.2,293.5,584.01,488.67
2018,11,12,9,0,703.0,87.0,3.2,11.8,335.0,634.7,527.47
2018,11,12,9,15,712.5,95.0,3.15,12.5,369.0,667.23,549.94
2018,11,12,9,30,722.0,103.0,3.1,13.2,403.0,697.42,570.16
2018,11,12,9,45,719.5,113.0,3.0,13.85,430.5,718.06,582.65
2018,11,12,10,0,717.0,123.0,2.9,14.5,458.0,735.61,592.68
2018,11,12,10,15,732.0,126.0,2.8,15.0,483.5,756.18,605.16
2018,11,12,10,30,747.0,129.0,2.7,15.5,509.0,773.93,615.42
2018,11,12,10,45,758.0,130.0,2.6,16.0,527.0,783.19,619.47
2018,11,12,11,0,769.0,131.0,2.5,16.5,545.0,789.33,621.39
2018,11,12,11,15,775.5,132.0,2.4,16.9,556.0,788.65,618.76
2018,11,12,11,30,782.0,133.0,2.3,17.3,567.0,784.74,614.0
2018,11,12,11,45,785.5,132.5,2.2,17.7,570.0,773.58,604.25
2018,11,12,12,0,789.0,132.0,2.1,18.1,573.0,759.29,592.47
2018,11,12,12,15,776.0,135.0,2.0,18.3,565.5,733.62,572.68
2018,11,12,12,30,763.0,138.0,1.9,18.5,558.0,705.61,550.8
2018,11,12,12,45,742.0,141.0,1.85,18.75,542.0,670.05,523.52
2018,11,12,13,0,721.0,144.0,1.8,19.0,526.0,633.08,495.02
2018,11,12,13,15,710.5,141.0,1.7,19.05,505.5,595.37,465.89
2018,11,12,13,30,700.0,138.0,1.6,19.1,485.0,556.24,435.23
2018,11,12,13,45,684.5,134.0,1.5,19.2,458.5,512.28,400.33
2018,11,12,14,0,669.0,130.0,1.4,19.3,432.0,467.81,364.38
2018,11,12,14,15,646.0,125.0,1.3,19.15,399.0,418.79,324.57
2018,11,12,14,30,623.0,120.0,1.2,19.0,366.0,370.53,284.46
2018,11,12,14,45,591.5,113.0,1.05,18.85,328.0,318.5,240.63
2018,11,12,15,0,560.0,106.0,0.9,18.7,290.0,266.69,196.44
2018,11,12,15,15,515.5,96.5,0.9,18.7,248.5,214.16,152.07
2018,11,12,15,30,471.0,87.0,0.9,18.7,207.0,165.88,111.78
2018,11,12,15,45,409.0,75.5,0.85,17.65,165.5,118.17,74.89
2018,11,12,16,0,347.0,64.0,0.8,16.6,124.0,77.25,46.69
2018,11,12,16,15,261.5,48.5,0.8,16.3,86.0,39.73,28.41
2018,11,12,16,30,176.0,33.0,0.8,16.0,48.0,26.02,14.19
2018,11,12,16,45,96.0,18.5,0.75,15.75,26.0,17.63,0.0
2018,11,12,17,0,16.0,4.0,0.7,15.5,4.0,3.81,0.0
2018,11,12,17,15,8.0,2.0,0.7,15.35,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,3.5,2.5,2.25,8.0,2.5,0.0,0.0
2018,11,13,7,0,7.0,5.0,2.3,8.0,5.0,7.68,0.0
2018,11,13,7,15,3.5,11.5,2.35,8.35,11.5,12.41,0.94
2018,11,13,7,30,0.0,18.0,2.4,8.7,18.0,16.69,8.16
2018,11,13,7,45,0.0,26.0,2.5,9.05,26.0,24.12,15.0
2018,11,13,8,0,0.0,34.0,2.6,9.4,34.0,31.56,21.68
2018,11,13,8,15,3.0,55.5,2.6,9.85,56.5,54.22,41.49
2018,11,13,8,30,6.0,77.0,2.6,10.3,79.0,78.92,62.9
2018,11,13,8,45,30.5,104.0,2.55,10.75,114.5,132.75,109.47
2018,11,13,9,0,55.0,131.0,2.5,11.2,150.0,182.34,151.57
2018,11,13,9,15,109.0,149.0,2.5,11.8,192.0,254.52,212.31
2018,11,13,9,30,163.0,167.0,2.5,12.4,234.0,317.37,263.97
2018,11,13,9,45,122.0,161.0,2.5,12.95,213.5,277.78,229.73
2018,11,13,10,0,81.0,155.0,2.5,13.5,193.0,225.79,185.63
2018,11,13,10,15,116.5,187.0,2.5,13.75,244.5,302.92,248.58
2018,11,13,10,30,152.0,219.0,2.5,14.0,296.0,368.16,300.32
2018,11,13,10,45,172.5,218.0,2.45,14.25,308.0,381.02,310.06
2018,11,13,11,0,193.0,217.0,2.4,14.5,320.0,393.48,319.67
2018,11,13,11,15,294.5,215.5,2.3,14.55,376.0,480.96,389.23
2018,11,13,11,30,396.0,214.0,2.2,14.6,432.0,553.29,445.16
2018,11,13,11,45,352.0,224.5,2.15,14.65,419.0,523.32,420.21
2018,11,13,12,0,308.0,235.0,2.1,14.7,406.0,493.18,395.81
2018,11,13,12,15,326.5,229.0,2.0,14.75,409.0,490.76,393.92
2018,11,13,12,30,345.0,223.0,1.9,14.8,412.0,486.44,390.31
2018,11,13,12,45,363.5,213.5,1.85,14.85,408.5,476.29,382.39
2018,11,13,13,0,382.0,204.0,1.8,14.9,405.0,464.01,372.72
2018,11,13,13,15,367.5,198.5,1.7,14.9,386.0,433.57,348.34
2018,11,13,13,30,353.0,193.0,1.6,14.9,367.0,403.15,323.85
2018,11,13,13,45,307.5,189.0,1.5,14.85,334.5,358.04,287.49
2018,11,13,14,0,262.0,185.0,1.4,14.8,302.0,315.96,253.34
2018,11,13,14,15,210.0,174.5,1.3,14.55,264.0,264.06,211.46
2018,11,13,14,30,158.0,164.0,1.2,14.3,226.0,221.38,176.83
2018,11,13,14,45,167.5,146.5,1.15,14.0,206.5,197.91,156.91
2018,11,13,15,0,177.0,129.0,1.1,13.7,187.0,173.47,135.55
2018,11,13,15,15,148.0,110.5,1.1,13.7,154.5,138.11,105.93
2018,11,13,15,30,119.0,92.0,1.1,13.7,122.0,106.08,79.38
2018,11,13,15,45,79.0,73.0,1.15,13.0,91.5,75.79,55.4
2018,11,13,16,0,39.0,54.0,1.2,12.3,61.0,51.2,36.42
2018,11,13,16,15,19.5,37.0,1.2,12.05,40.5,33.31,23.33
2018,11,13,16,30,0.0,20.0,1.2,11.8,20.0,18.57,8.4
2018,11,13,16,45,5.5,11.5,1.2,11.6,11.5,10.96,0.0
2018,11,13,17,0,11.0,3.0,1.2,11.4,3.0,2.86,0.0
2018,11,13,17,15,5.5,1.5,1.2,11.3,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,14,6,45,18.5,4.5,2.1,6.15,5.0,0.0,0.0
2018,11,14,7,0,37.0,9.0,2.1,6.2,10.0,23.87,0.0
2018,11,14,7,15,122.5,25.0,2.1,6.95,36.5,106.44,41.89
2018,11,14,7,30,208.0,41.0,2.1,7.7,63.0,182.7,144.06
2018,11,14,7,45,301.0,54.5,2.15,8.45,103.5,256.41,212.0
2018,11,14,8,0,394.0,68.0,2.2,9.2,144.0,337.57,282.89
2018,11,14,8,15,444.0,79.0,2.2,9.8,184.5,394.97,332.25
2018,11,14,8,30,494.0,90.0,2.2,10.4,225.0,454.69,381.77
2018,11,14,8,45,533.5,99.0,2.2,11.05,265.0,506.35,423.01
2018,11,14,9,0,573.0,108.0,2.2,11.7,305.0,561.37,465.42
2018,11,14,9,15,590.5,116.5,2.15,12.3,338.5,597.29,491.48
2018,11,14,9,30,608.0,125.0,2.1,12.9,372.0,631.54,515.62
2018,11,14,9,45,613.5,133.0,2.0,13.5,398.5,654.09,529.92
2018,11,14,10,0,619.0,141.0,1.9,14.1,425.0,674.2,542.1
2018,11,14,10,15,635.0,144.0,1.9,14.7,449.0,694.82,555.36
2018,11,14,10,30,651.0,147.0,1.9,15.3,473.0,712.91,566.58
2018,11,14,10,45,662.5,149.0,1.85,15.9,490.5,723.63,571.97
2018,11,14,11,0,674.0,151.0,1.8,16.5,508.0,731.52,575.33
2018,11,14,11,15,680.0,153.0,1.75,16.95,519.0,732.13,573.74
2018,11,14,11,30,686.0,155.0,1.7,17.4,530.0,729.81,570.15
2018,11,14,11,45,689.0,154.5,1.6,17.8,533.0,719.62,560.72
2018,11,14,12,0,692.0,154.0,1.5,18.2,536.0,706.6,549.36
2018,11,14,12,15,679.5,156.5,1.45,18.4,528.5,682.67,530.83
2018,11,14,12,30,667.0,159.0,1.4,18.6,521.0,656.71,510.86
2018,11,14,12,45,647.0,161.5,1.35,18.8,506.0,623.86,485.74
2018,11,14,13,0,627.0,164.0,1.3,19.0,491.0,589.87,459.61
2018,11,14,13,15,615.0,160.5,1.25,19.05,471.5,551.13,430.21
2018,11,14,13,30,603.0,157.0,1.2,19.1,452.0,514.51,401.83
2018,11,14,13,45,585.5,152.0,1.2,19.1,425.5,472.68,369.36
2018,11,14,14,0,568.0,147.0,1.2,19.1,399.0,430.8,336.13
2018,11,14,14,15,539.0,139.5,1.15,18.85,364.5,381.59,296.72
2018,11,14,14,30,510.0,132.0,1.1,18.6,330.0,333.98,257.76
2018,11,14,14,45,480.5,123.5,1.05,18.35,295.0,287.12,218.65
2018,11,14,15,0,451.0,115.0,1.0,18.1,260.0,242.49,180.76
2018,11,14,15,15,413.5,104.0,1.0,18.1,223.0,196.15,141.55
2018,11,14,15,30,376.0,93.0,1.0,18.1,186.0,153.46,105.87
2018,11,14,15,45,321.0,78.0,1.15,16.95,146.5,108.94,71.37
2018,11,14,16,0,266.0,63.0,1.3,15.8,107.0,70.6,44.25
2018,11,14,16,15,196.5,45.5,1.4,15.15,72.5,36.43,25.57
2018,11,14,16,30,127.0,28.0,1.5,14.5,38.0,21.96,10.35
2018,11,14,16,45,70.0,15.5,1.65,13.9,20.5,14.77,0.0
2018,11,14,17,0,13.0,3.0,1.8,13.3,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.85,13.0,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,15,6,45,11.5,3.5,2.25,6.45,3.5,0.0,0.0
2018,11,15,7,0,23.0,7.0,2.3,6.5,7.0,16.13,0.0
2018,11,15,7,15,85.0,23.5,2.3,7.1,31.0,78.6,20.96
2018,11,15,7,30,147.0,40.0,2.3,7.7,55.0,141.06,109.57
2018,11,15,7,45,213.5,57.0,2.35,8.35,91.0,202.46,166.88
2018,11,15,8,0,280.0,74.0,2.4,9.0,127.0,278.31,233.34
2018,11,15,8,15,327.5,88.5,2.4,9.55,165.5,334.07,281.73
2018,11,15,8,30,375.0,103.0,2.4,10.1,204.0,392.21,330.62
2018,11,15,8,45,413.0,115.0,2.45,10.65,242.5,442.61,371.82
2018,11,15,9,0,451.0,127.0,2.5,11.2,281.0,493.76,412.43
2018,11,15,9,15,493.5,133.0,2.4,11.75,318.0,541.29,448.86
2018,11,15,9,30,536.0,139.0,2.3,12.3,355.0,588.84,484.26
2018,11,15,9,45,575.5,140.5,2.2,12.9,388.5,628.22,512.47
2018,11,15,10,0,615.0,142.0,2.1,13.5,422.0,670.32,541.9
2018,11,15,10,15,630.5,145.5,2.1,14.1,446.0,691.05,555.16
2018,11,15,10,30,646.0,149.0,2.1,14.7,470.0,709.25,566.57
2018,11,15,10,45,656.5,152.0,2.05,15.3,488.0,720.25,572.23
2018,11,15,11,0,667.0,155.0,2.0,15.9,506.0,728.44,575.85
2018,11,15,11,15,674.5,154.5,1.95,16.3,515.5,727.64,573.49
2018,11,15,11,30,682.0,154.0,1.9,16.7,525.0,723.93,569.14
2018,11,15,11,45,686.0,153.0,1.8,17.1,527.5,714.07,560.01
2018,11,15,12,0,690.0,152.0,1.7,17.5,530.0,701.39,548.91
2018,11,15,12,15,669.5,158.5,1.6,17.7,522.5,675.96,528.59
2018,11,15,12,30,649.0,165.0,1.5,17.9,515.0,648.75,507.04
2018,11,15,12,45,616.5,170.5,1.45,18.05,497.0,608.05,476.06
2018,11,15,13,0,584.0,176.0,1.4,18.2,479.0,570.68,447.25
2018,11,15,13,15,572.0,171.5,1.35,18.25,459.0,535.43,420.21
2018,11,15,13,30,560.0,167.0,1.3,18.3,439.0,499.34,392.08
2018,11,15,13,45,549.5,160.5,1.25,18.35,415.0,461.4,362.08
2018,11,15,14,0,539.0,154.0,1.2,18.4,391.0,422.93,331.06
2018,11,15,14,15,520.0,145.5,1.1,18.15,360.5,378.44,294.97
2018,11,15,14,30,501.0,137.0,1.0,17.9,330.0,334.67,258.7
2018,11,15,14,45,474.5,127.0,0.95,17.7,295.0,287.86,219.56
2018,11,15,15,0,448.0,117.0,0.9,17.5,260.0,243.01,181.42
2018,11,15,15,15,405.5,105.0,0.9,17.5,221.0,194.81,140.89
2018,11,15,15,30,363.0,93.0,0.9,17.5,182.0,150.82,104.4
2018,11,15,15,45,312.0,78.0,0.95,16.35,144.0,107.6,70.76
2018,11,15,16,0,261.0,63.0,1.0,15.2,106.0,70.09,44.12
2018,11,15,16,15,182.0,46.0,1.0,14.85,71.5,37.92,26.81
2018,11,15,16,30,103.0,29.0,1.0,14.5,37.0,23.84,11.17
2018,11,15,16,45,57.5,16.0,1.0,14.15,20.0,15.25,0.0
2018,11,15,17,0,12.0,3.0,1.0,13.8,3.0,0.0,0.0
2018,11,15,17,15,6.0,1.5,1.0,13.65,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,11,16,6,45,20.5,3.5,2.2,6.95,4.0,0.0,0.0
2018,11,16,7,0,41.0,7.0,2.2,7.0,8.0,23.43,0.0
2018,11,16,7,15,107.5,22.5,2.25,7.7,31.5,93.67,12.79
2018,11,16,7,30,174.0,38.0,2.3,8.4,55.0,161.35,124.3
2018,11,16,7,45,281.5,49.5,2.35,9.1,94.0,238.0,195.67
2018,11,16,8,0,389.0,61.0,2.4,9.8,133.0,323.63,270.64
2018,11,16,8,15,396.0,73.5,2.35,10.35,163.0,356.21,299.63
2018,11,16,8,30,403.0,86.0,2.3,10.9,193.0,388.14,326.73
2018,11,16,8,45,429.5,97.0,2.25,11.45,227.5,430.52,361.27
2018,11,16,9,0,456.0,108.0,2.2,12.0,262.0,472.94,394.6
2018,11,16,9,15,513.0,115.0,2.2,12.55,306.0,532.36,440.88
2018,11,16,9,30,570.0,122.0,2.2,13.1,350.0,592.4,486.26
2018,11,16,9,45,557.0,138.5,2.15,13.65,375.5,610.17,496.98
2018,11,16,10,0,544.0,155.0,2.1,14.2,401.0,625.01,505.53
2018,11,16,10,15,560.5,160.0,2.05,14.65,425.0,646.97,520.22
2018,11,16,10,30,577.0,165.0,2.0,15.1,449.0,666.88,533.09
2018,11,16,10,45,588.0,168.0,1.95,15.6,466.5,677.85,539.13
2018,11,16,11,0,599.0,171.0,1.9,16.1,484.0,686.41,543.42
2018,11,16,11,15,606.0,172.5,1.85,16.4,494.5,687.58,542.75
2018,11,16,11,30,613.0,174.0,1.8,16.7,505.0,686.21,540.3
2018,11,16,11,45,616.0,174.0,1.7,17.0,508.0,677.53,532.23
2018,11,16,12,0,619.0,174.0,1.6,17.3,511.0,666.37,522.43
2018,11,16,12,15,634.0,167.5,1.55,17.5,510.0,658.02,515.45
2018,11,16,12,30,649.0,161.0,1.5,17.7,509.0,643.32,503.83
2018,11,16,12,45,666.0,151.5,1.45,17.95,501.5,623.78,488.61
2018,11,16,13,0,683.0,142.0,1.4,18.2,494.0,600.97,470.8
2018,11,16,13,15,672.0,139.0,1.3,18.25,474.5,564.64,442.43
2018,11,16,13,30,661.0,136.0,1.2,18.3,455.0,527.06,412.8
2018,11,16,13,45,644.5,132.0,1.15,18.4,429.0,484.56,379.18
2018,11,16,14,0,628.0,128.0,1.1,18.5,403.0,441.73,344.63
2018,11,16,14,15,604.0,122.5,1.0,18.35,371.0,394.11,305.82
2018,11,16,14,30,580.0,117.0,0.9,18.2,339.0,347.42,266.92
2018,11,16,14,45,548.0,110.5,0.8,18.05,303.0,296.18,223.9
2018,11,16,15,0,516.0,104.0,0.7,17.9,267.0,249.58,184.02
2018,11,16,15,15,471.5,94.0,0.7,17.9,227.5,199.41,141.71
2018,11,16,15,30,427.0,84.0,0.7,17.9,188.0,153.52,103.57
2018,11,16,15,45,366.5,72.0,0.65,17.05,148.5,108.49,68.85
2018,11,16,16,0,306.0,60.0,0.6,16.2,109.0,70.07,42.44
2018,11,16,16,15,211.0,44.5,0.6,15.8,73.5,35.35,24.44
2018,11,16,16,30,116.0,29.0,0.6,15.4,38.0,23.83,10.5
2018,11,16,16,45,62.0,15.5,0.6,15.05,20.0,14.77,0.0
2018,11,16,17,0,8.0,2.0,0.6,14.7,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,17,6,45,14.0,3.5,1.9,6.5,3.5,0.0,0.0
2018,11,17,7,0,28.0,7.0,1.9,6.5,7.0,18.05,0.0
2018,11,17,7,15,99.0,21.5,1.9,7.1,30.0,87.35,0.0
2018,11,17,7,30,170.0,36.0,1.9,7.7,53.0,156.45,119.26
2018,11,17,7,45,272.0,50.5,1.9,8.3,93.0,233.97,192.11
2018,11,17,8,0,374.0,65.0,1.9,8.9,133.0,319.65,267.06
2018,11,17,8,15,405.0,76.0,1.85,9.35,167.0,364.17,306.11
2018,11,17,8,30,436.0,87.0,1.8,9.8,201.0,409.83,344.61
2018,11,17,8,45,501.0,93.5,1.75,10.3,245.0,473.41,396.32
2018,11,17,9,0,566.0,100.0,1.7,10.8,289.0,542.91,450.62
2018,11,17,9,15,617.0,101.5,1.6,11.5,328.0,595.18,489.26
2018,11,17,9,30,668.0,103.0,1.5,12.2,367.0,646.96,526.07
2018,11,17,9,45,712.0,100.0,1.4,12.85,401.5,687.16,552.44
2018,11,17,10,0,756.0,97.0,1.3,13.5,436.0,725.58,576.83
2018,11,17,10,15,770.5,99.5,1.2,14.0,461.0,745.44,587.6
2018,11,17,10,30,785.0,102.0,1.1,14.5,486.0,762.45,596.34
2018,11,17,10,45,794.5,103.0,1.0,15.0,503.5,766.62,595.95
2018,11,17,11,0,804.0,104.0,0.9,15.5,521.0,771.94,596.53
2018,11,17,11,15,810.0,105.0,0.85,15.75,532.0,771.22,594.24
2018,11,17,11,30,816.0,106.0,0.8,16.0,543.0,767.21,589.87
2018,11,17,11,45,818.0,106.0,0.75,16.3,546.0,755.75,580.42
2018,11,17,12,0,820.0,106.0,0.7,16.6,549.0,741.11,569.02
2018,11,17,12,15,788.5,115.5,0.7,16.75,538.5,712.47,548.93
2018,11,17,12,30,757.0,125.0,0.7,16.9,528.0,679.23,524.44
2018,11,17,12,45,711.5,136.5,0.7,17.0,508.5,637.3,493.5
2018,11,17,13,0,666.0,148.0,0.7,17.1,489.0,595.02,461.99
2018,11,17,13,15,656.0,145.0,0.75,17.1,470.0,559.91,436.39
2018,11,17,13,30,646.0,142.0,0.8,17.1,451.0,523.51,409.07
2018,11,17,13,45,631.5,137.0,0.85,17.05,425.5,481.71,377.06
2018,11,17,14,0,617.0,132.0,0.9,17.0,400.0,439.47,343.79
2018,11,17,14,15,594.5,126.0,0.95,16.8,368.5,392.58,306.2
2018,11,17,14,30,572.0,120.0,1.0,16.6,337.0,344.25,266.44
2018,11,17,14,45,541.0,112.5,1.05,16.4,301.0,295.17,225.2
2018,11,17,15,0,510.0,105.0,1.1,16.2,265.0,248.33,185.01
2018,11,17,15,15,465.0,95.5,1.1,16.2,226.0,198.9,142.82
2018,11,17,15,30,420.0,86.0,1.1,16.2,187.0,153.8,104.96
2018,11,17,15,45,355.5,73.0,1.15,14.8,146.5,107.83,69.5
2018,11,17,16,0,291.0,60.0,1.2,13.4,106.0,68.98,42.59
2018,11,17,16,15,213.5,44.5,1.3,12.75,72.5,35.23,24.57
2018,11,17,16,30,136.0,29.0,1.4,12.1,39.0,22.94,9.4
2018,11,17,16,45,72.0,15.5,1.5,11.4,20.5,14.77,0.0
2018,11,17,17,0,8.0,2.0,1.6,10.7,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.55,10.4,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
