Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,11,15,878.5,68.5,2.75,12.85,480.5,744.84,602.03
2018,12,8,11,30,884.0,69.0,2.7,13.1,492.0,741.31,598.2
2018,12,8,11,45,833.5,81.0,2.6,13.3,483.0,712.7,575.67
2018,12,8,12,0,783.0,93.0,2.5,13.5,474.0,676.15,547.45
2018,12,8,12,15,832.0,82.0,2.45,13.6,484.5,681.06,551.01
2018,12,8,12,30,881.0,71.0,2.4,13.7,495.0,676.67,547.28
2018,12,8,12,45,873.5,71.5,2.35,13.8,484.0,648.54,524.49
2018,12,8,13,0,866.0,72.0,2.3,13.9,473.0,621.23,502.07
2018,12,8,13,15,857.0,71.0,2.25,13.9,455.5,585.3,473.01
2018,12,8,13,30,848.0,70.0,2.2,13.9,438.0,547.39,441.87
2018,12,8,13,45,806.5,73.0,2.15,13.85,407.5,495.56,399.27
2018,12,8,14,0,765.0,76.0,2.1,13.8,377.0,444.62,356.62
2018,12,8,14,15,704.5,78.0,2.0,13.65,338.5,386.25,307.45
2018,12,8,14,30,644.0,80.0,1.9,13.5,300.0,331.1,260.21
2018,12,8,14,45,683.5,68.0,1.85,13.35,279.5,298.7,228.91
2018,12,8,15,0,723.0,56.0,1.8,13.2,259.0,261.9,192.55
2018,12,8,15,15,679.0,52.0,1.8,13.2,220.5,208.8,144.89
2018,12,8,15,30,635.0,48.0,1.8,13.2,182.0,159.33,101.47
2018,12,8,15,45,566.5,43.0,1.8,12.3,143.0,108.72,61.32
2018,12,8,16,0,498.0,38.0,1.8,11.4,104.0,66.08,32.6
2018,12,8,16,15,369.5,29.5,1.9,11.05,68.5,26.93,16.26
2018,12,8,16,30,241.0,21.0,2.0,10.7,33.0,17.63,0.0
2018,12,8,16,45,120.5,10.5,2.1,10.4,16.5,10.01,0.0
2018,12,8,17,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,9,7,15,11.0,4.5,2.5,6.55,5.0,0.0,0.0
2018,12,9,7,30,22.0,9.0,2.5,6.6,10.0,18.25,0.0
2018,12,9,7,45,35.0,19.0,2.55,6.6,22.5,41.95,22.11
2018,12,9,8,0,48.0,29.0,2.6,6.6,35.0,62.41,47.06
2018,12,9,8,15,66.0,38.5,2.6,6.7,49.5,84.22,67.73
2018,12,9,8,30,84.0,48.0,2.6,6.8,64.0,107.19,88.96
2018,12,9,8,45,57.5,43.5,2.6,6.9,55.5,85.41,70.36
2018,12,9,9,0,31.0,39.0,2.6,7.0,47.0,63.36,50.85
2018,12,9,9,15,15.5,43.0,2.6,7.15,47.0,51.49,40.11
2018,12,9,9,30,0.0,47.0,2.6,7.3,47.0,43.66,32.74
2018,12,9,9,45,11.5,76.5,2.55,7.45,81.0,80.09,64.8
2018,12,9,10,0,23.0,106.0,2.5,7.6,115.0,125.91,104.47
2018,12,9,10,15,155.0,137.0,2.45,7.75,202.5,269.95,229.72
2018,12,9,10,30,287.0,168.0,2.4,7.9,290.0,417.69,352.44
2018,12,9,10,45,233.5,168.5,2.4,8.1,270.5,376.72,316.7
2018,12,9,11,0,180.0,169.0,2.4,8.3,251.0,323.07,271.51
2018,12,9,11,15,129.0,183.5,2.35,8.4,243.0,299.68,250.59
2018,12,9,11,30,78.0,198.0,2.3,8.5,235.0,265.52,220.75
2018,12,9,11,45,101.0,199.0,2.3,8.6,247.5,280.86,233.88
2018,12,9,12,0,124.0,200.0,2.3,8.7,260.0,305.29,254.07
2018,12,9,12,15,91.0,192.0,2.3,8.85,236.0,259.94,215.85
2018,12,9,12,30,58.0,184.0,2.3,9.0,212.0,225.92,186.97
2018,12,9,12,45,97.5,179.0,2.35,9.15,224.5,251.57,209.01
2018,12,9,13,0,137.0,174.0,2.4,9.3,237.0,266.11,221.44
2018,12,9,13,15,244.0,170.0,2.45,9.45,277.5,325.37,270.94
2018,12,9,13,30,351.0,166.0,2.5,9.6,318.0,368.81,306.04
2018,12,9,13,45,325.0,158.0,2.5,9.7,292.5,331.79,274.52
2018,12,9,14,0,299.0,150.0,2.5,9.8,267.0,296.1,244.12
2018,12,9,14,15,461.5,112.0,2.5,9.85,277.0,315.97,258.04
2018,12,9,14,30,624.0,74.0,2.5,9.9,287.0,317.83,254.4
2018,12,9,14,45,580.0,73.5,2.5,9.95,255.0,270.81,211.89
2018,12,9,15,0,536.0,73.0,2.5,10.0,223.0,226.85,171.94
2018,12,9,15,15,574.5,61.0,2.5,10.0,200.5,193.85,138.48
2018,12,9,15,30,613.0,49.0,2.5,10.0,178.0,156.14,101.21
2018,12,9,15,45,484.5,45.5,2.3,9.5,133.5,101.94,59.88
2018,12,9,16,0,356.0,42.0,2.1,9.0,89.0,61.35,33.72
2018,12,9,16,15,265.0,31.0,2.1,8.8,59.0,27.96,17.29
2018,12,9,16,30,174.0,20.0,2.1,8.6,29.0,16.57,0.0
2018,12,9,16,45,87.0,10.0,2.1,8.35,14.5,9.53,0.0
2018,12,9,17,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,7,15,1.5,2.5,1.65,8.4,2.5,0.0,0.0
2018,12,10,7,30,3.0,5.0,1.7,8.6,5.0,6.08,0.0
2018,12,10,7,45,1.5,6.5,1.75,8.85,6.5,6.73,0.0
2018,12,10,8,0,0.0,8.0,1.8,9.1,8.0,7.4,0.49
2018,12,10,8,15,100.5,19.0,1.9,9.45,38.5,92.09,74.2
2018,12,10,8,30,201.0,30.0,2.0,9.8,69.0,170.53,143.32
2018,12,10,8,45,147.5,28.0,2.1,10.2,60.0,138.07,116.17
2018,12,10,9,0,94.0,26.0,2.2,10.6,51.0,102.71,85.49
2018,12,10,9,15,57.5,60.0,2.25,11.05,76.0,106.27,87.63
2018,12,10,9,30,21.0,94.0,2.3,11.5,101.0,112.74,91.86
2018,12,10,9,45,41.0,122.5,2.35,11.9,137.5,160.35,132.35
2018,12,10,10,0,61.0,151.0,2.4,12.3,174.0,208.76,172.7
2018,12,10,10,15,80.0,163.5,2.3,12.6,196.0,236.28,195.3
2018,12,10,10,30,99.0,176.0,2.2,12.9,218.0,263.88,217.71
2018,12,10,10,45,75.0,181.0,2.15,13.2,213.5,249.9,204.97
2018,12,10,11,0,51.0,186.0,2.1,13.5,209.0,235.8,192.3
2018,12,10,11,15,49.5,189.5,2.05,13.65,212.5,236.73,192.72
2018,12,10,11,30,48.0,193.0,2.0,13.8,216.0,237.67,193.12
2018,12,10,11,45,36.0,185.0,1.95,14.0,202.5,217.7,176.32
2018,12,10,12,0,24.0,177.0,1.9,14.2,189.0,189.95,153.27
2018,12,10,12,15,26.5,179.0,1.95,14.3,192.0,200.95,162.3
2018,12,10,12,30,29.0,181.0,2.0,14.4,195.0,203.34,164.22
2018,12,10,12,45,38.0,183.5,2.0,14.45,201.5,210.26,170.02
2018,12,10,13,0,47.0,186.0,2.0,14.5,208.0,216.58,175.28
2018,12,10,13,15,45.5,179.0,2.1,14.5,199.5,205.84,166.58
2018,12,10,13,30,44.0,172.0,2.2,14.5,191.0,195.24,157.99
2018,12,10,13,45,127.0,159.5,2.25,14.5,210.0,227.37,184.91
2018,12,10,14,0,210.0,147.0,2.3,14.5,229.0,251.71,204.29
2018,12,10,14,15,515.0,100.5,2.25,14.4,281.5,330.09,264.71
2018,12,10,14,30,820.0,54.0,2.2,14.3,334.0,370.85,289.69
2018,12,10,14,45,792.0,52.0,2.15,14.15,299.0,319.37,243.02
2018,12,10,15,0,764.0,50.0,2.1,14.0,264.0,268.49,196.55
2018,12,10,15,15,722.5,46.5,2.1,14.0,225.0,214.48,147.85
2018,12,10,15,30,681.0,43.0,2.1,14.0,186.0,163.74,103.03
2018,12,10,15,45,615.5,38.5,2.0,12.95,146.5,112.73,62.32
2018,12,10,16,0,550.0,34.0,1.9,11.9,107.0,68.33,32.3
2018,12,10,16,15,397.0,26.0,2.0,11.5,69.0,26.58,12.45
2018,12,10,16,30,244.0,18.0,2.1,11.1,31.0,14.61,0.0
2018,12,10,16,45,122.0,9.0,2.2,10.7,15.5,8.58,0.0
2018,12,10,17,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,11,7,15,91.5,7.0,1.65,7.15,9.5,0.0,0.0
2018,12,11,7,30,183.0,14.0,1.6,7.6,19.0,93.1,0.0
2018,12,11,7,45,337.0,22.0,1.55,8.0,51.5,210.37,116.05
2018,12,11,8,0,491.0,30.0,1.5,8.4,84.0,312.09,247.64
2018,12,11,8,15,571.0,35.0,1.55,8.95,123.5,380.88,312.55
2018,12,11,8,30,651.0,40.0,1.6,9.5,163.0,453.27,375.55
2018,12,11,8,45,649.5,48.5,1.65,10.05,194.5,482.56,401.67
2018,12,11,9,0,648.0,57.0,1.7,10.6,226.0,514.18,428.02
2018,12,11,9,15,708.5,56.5,1.75,11.05,266.0,565.46,469.47
2018,12,11,9,30,769.0,56.0,1.8,11.5,306.0,621.2,511.7
2018,12,11,9,45,790.5,59.0,1.85,11.9,337.5,653.2,534.71
2018,12,11,10,0,812.0,62.0,1.9,12.3,369.0,683.01,555.82
2018,12,11,10,15,825.0,64.0,1.95,12.65,394.0,702.81,569.27
2018,12,11,10,30,838.0,66.0,2.0,13.0,419.0,719.74,580.56
2018,12,11,10,45,806.5,75.5,2.05,13.35,428.0,709.59,571.82
2018,12,11,11,0,775.0,85.0,2.1,13.7,437.0,695.83,560.72
2018,12,11,11,15,786.0,85.0,2.2,13.9,450.0,699.55,563.38
2018,12,11,11,30,797.0,85.0,2.3,14.1,463.0,700.14,563.64
2018,12,11,11,45,840.5,75.5,2.35,14.3,477.5,709.89,570.53
2018,12,11,12,0,884.0,66.0,2.4,14.5,492.0,710.37,570.58
2018,12,11,12,15,882.5,65.0,2.5,14.55,488.5,690.65,556.39
2018,12,11,12,30,881.0,64.0,2.6,14.6,485.0,667.95,540.09
2018,12,11,12,45,770.5,88.0,2.65,14.7,450.5,604.59,489.94
2018,12,11,13,0,660.0,112.0,2.7,14.8,416.0,540.97,439.1
2018,12,11,13,15,667.5,103.0,2.75,14.75,401.0,512.15,416.31
2018,12,11,13,30,675.0,94.0,2.8,14.7,386.0,480.86,390.78
2018,12,11,13,45,731.0,79.0,2.8,14.7,379.0,464.62,376.22
2018,12,11,14,0,787.0,64.0,2.8,14.7,372.0,443.27,356.45
2018,12,11,14,15,784.5,59.5,2.7,14.55,347.0,401.81,319.79
2018,12,11,14,30,782.0,55.0,2.6,14.4,322.0,358.78,280.88
2018,12,11,14,45,736.0,55.0,2.45,14.2,285.0,304.72,232.85
2018,12,11,15,0,690.0,55.0,2.3,14.0,248.0,253.59,186.85
2018,12,11,15,15,611.5,54.0,2.3,14.0,206.5,196.61,137.39
2018,12,11,15,30,533.0,53.0,2.3,14.0,165.0,147.36,95.82
2018,12,11,15,45,442.0,46.5,2.15,12.95,126.0,98.92,58.37
2018,12,11,16,0,351.0,40.0,2.0,11.9,87.0,60.06,32.2
2018,12,11,16,15,270.5,30.0,2.15,11.6,58.5,27.84,14.04
2018,12,11,16,30,190.0,20.0,2.3,11.3,30.0,16.55,0.0
2018,12,11,16,45,95.0,10.0,2.4,10.95,15.0,9.53,0.0
2018,12,11,17,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,12,7,15,47.0,6.5,3.05,7.95,7.5,0.0,0.0
2018,12,12,7,30,94.0,13.0,3.2,8.1,15.0,53.18,0.0
2018,12,12,7,45,178.5,24.5,3.35,8.3,40.0,136.02,68.02
2018,12,12,8,0,263.0,36.0,3.5,8.5,65.0,206.52,163.93
2018,12,12,8,15,386.5,44.0,3.5,8.75,106.0,294.11,244.17
2018,12,12,8,30,510.0,52.0,3.5,9.0,147.0,389.02,327.37
2018,12,12,8,45,619.5,51.0,3.5,9.25,193.0,470.65,397.98
2018,12,12,9,0,729.0,50.0,3.5,9.5,239.0,552.55,466.92
2018,12,12,9,15,679.5,63.5,3.5,9.95,259.5,557.75,470.67
2018,12,12,9,30,630.0,77.0,3.5,10.4,280.0,554.1,466.91
2018,12,12,9,45,745.5,66.5,3.45,10.85,330.0,629.52,526.3
2018,12,12,10,0,861.0,56.0,3.4,11.3,380.0,703.69,581.78
2018,12,12,10,15,876.5,56.5,3.4,11.65,406.0,723.99,595.32
2018,12,12,10,30,892.0,57.0,3.4,12.0,432.0,741.41,606.9
2018,12,12,10,45,903.0,57.5,3.4,12.4,451.5,752.38,613.46
2018,12,12,11,0,914.0,58.0,3.4,12.8,471.0,760.04,617.62
2018,12,12,11,15,920.0,58.0,3.45,13.05,483.5,759.93,616.64
2018,12,12,11,30,926.0,58.0,3.5,13.3,496.0,756.36,613.24
2018,12,12,11,45,928.5,58.0,3.55,13.55,501.0,746.76,605.47
2018,12,12,12,0,931.0,58.0,3.6,13.8,506.0,733.73,595.28
2018,12,12,12,15,914.5,60.5,3.6,13.9,498.5,707.2,575.13
2018,12,12,12,30,898.0,63.0,3.6,14.0,491.0,678.09,553.1
2018,12,12,12,45,855.0,70.5,3.6,14.1,471.0,635.39,519.05
2018,12,12,13,0,812.0,78.0,3.6,14.2,451.0,595.23,486.25
2018,12,12,13,15,756.5,84.0,3.5,14.25,421.5,541.97,442.8
2018,12,12,13,30,701.0,90.0,3.4,14.3,392.0,491.05,400.67
2018,12,12,13,45,657.5,93.0,3.35,14.3,364.0,443.5,360.94
2018,12,12,14,0,614.0,96.0,3.3,14.3,336.0,397.34,321.72
2018,12,12,14,15,648.0,82.0,3.05,14.15,318.0,368.44,295.33
2018,12,12,14,30,682.0,68.0,2.8,14.0,300.0,335.11,264.08
2018,12,12,14,45,714.5,59.5,2.6,13.9,280.0,302.97,232.45
2018,12,12,15,0,747.0,51.0,2.4,13.8,260.0,266.28,195.91
2018,12,12,15,15,706.0,47.5,2.4,13.8,222.0,213.29,147.93
2018,12,12,15,30,665.0,44.0,2.4,13.8,184.0,163.51,103.79
2018,12,12,15,45,551.0,41.5,2.25,12.65,140.5,108.14,61.35
2018,12,12,16,0,437.0,39.0,2.1,11.5,97.0,65.48,33.61
2018,12,12,16,15,334.5,30.0,2.15,11.1,65.0,29.08,14.3
2018,12,12,16,30,232.0,21.0,2.2,10.7,33.0,17.56,0.0
2018,12,12,16,45,116.0,10.5,2.25,10.3,16.5,10.01,0.0
2018,12,12,17,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,13,7,15,91.0,7.0,2.6,6.4,9.0,0.0,0.0
2018,12,13,7,30,182.0,14.0,2.7,6.8,18.0,92.0,0.0
2018,12,13,7,45,341.5,21.5,2.8,7.2,50.0,209.01,97.35
2018,12,13,8,0,501.0,29.0,2.9,7.6,82.0,314.26,249.41
2018,12,13,8,15,577.5,34.0,3.0,8.05,121.0,381.21,315.58
2018,12,13,8,30,654.0,39.0,3.1,8.5,160.0,451.55,378.74
2018,12,13,8,45,701.5,42.5,3.15,8.95,199.5,505.14,425.89
2018,12,13,9,0,749.0,46.0,3.2,9.4,239.0,559.24,471.58
2018,12,13,9,15,778.5,49.0,3.25,9.9,275.0,600.7,505.08
2018,12,13,9,30,808.0,52.0,3.3,10.4,311.0,640.86,535.71
2018,12,13,9,45,827.5,54.0,3.35,10.9,342.5,664.95,553.04
2018,12,13,10,0,847.0,56.0,3.4,11.4,374.0,692.6,572.83
2018,12,13,10,15,861.5,57.5,3.45,11.75,400.0,713.4,587.35
2018,12,13,10,30,876.0,59.0,3.5,12.1,426.0,731.34,599.6
2018,12,13,10,45,886.0,59.5,3.5,12.45,445.0,741.56,605.76
2018,12,13,11,0,896.0,60.0,3.5,12.8,464.0,748.55,609.57
2018,12,13,11,15,901.5,61.0,3.5,13.05,476.5,749.47,609.15
2018,12,13,11,30,907.0,62.0,3.5,13.3,489.0,746.98,606.33
2018,12,13,11,45,909.5,62.0,3.5,13.55,494.0,737.65,598.52
2018,12,13,12,0,912.0,62.0,3.5,13.8,499.0,724.96,588.36
2018,12,13,12,15,909.0,62.5,3.5,13.9,496.5,705.75,573.73
2018,12,13,12,30,906.0,63.0,3.5,14.0,494.0,683.47,556.88
2018,12,13,12,45,899.0,63.5,3.45,14.1,484.0,655.68,534.5
2018,12,13,13,0,892.0,64.0,3.4,14.2,474.0,625.28,509.52
2018,12,13,13,15,883.0,63.5,3.35,14.2,457.0,590.14,480.67
2018,12,13,13,30,874.0,63.0,3.3,14.2,440.0,552.92,449.62
2018,12,13,13,45,860.5,62.0,3.25,14.2,416.0,510.97,414.17
2018,12,13,14,0,847.0,61.0,3.2,14.2,392.0,467.72,376.84
2018,12,13,14,15,827.5,59.0,3.1,14.05,362.0,420.83,335.8
2018,12,13,14,30,808.0,57.0,3.0,13.9,332.0,372.21,292.39
2018,12,13,14,45,779.5,54.5,2.9,13.75,297.0,320.13,245.39
2018,12,13,15,0,751.0,52.0,2.8,13.6,262.0,269.28,198.74
2018,12,13,15,15,708.5,49.0,2.8,13.6,224.0,216.24,150.65
2018,12,13,15,30,666.0,46.0,2.8,13.6,186.0,166.54,106.48
2018,12,13,15,45,598.0,41.0,2.55,12.45,146.5,115.41,65.41
2018,12,13,16,0,530.0,36.0,2.3,11.3,107.0,71.19,34.92
2018,12,13,16,15,404.0,28.5,2.35,10.8,71.5,29.13,13.45
2018,12,13,16,30,278.0,21.0,2.4,10.3,36.0,17.55,0.0
2018,12,13,16,45,139.0,10.5,2.45,9.8,18.0,10.01,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,14,7,15,3.0,1.0,3.25,10.5,1.0,0.0,0.0
2018,12,14,7,30,6.0,2.0,3.4,10.8,2.0,4.49,0.0
2018,12,14,7,45,3.0,3.5,3.6,11.1,3.5,4.69,0.0
2018,12,14,8,0,0.0,5.0,3.8,11.4,5.0,4.62,0.0
2018,12,14,8,15,0.0,6.0,3.95,11.7,6.0,5.55,0.0
2018,12,14,8,30,0.0,7.0,4.1,12.0,7.0,6.48,0.0
2018,12,14,8,45,6.0,10.0,4.3,12.3,11.5,13.07,5.75
2018,12,14,9,0,12.0,13.0,4.5,12.6,16.0,21.48,13.23
2018,12,14,9,15,6.0,14.5,4.6,12.8,16.0,17.63,9.76
2018,12,14,9,30,0.0,16.0,4.7,13.0,16.0,14.83,7.15
2018,12,14,9,45,20.0,43.5,4.8,13.2,51.0,55.51,42.74
2018,12,14,10,0,40.0,71.0,4.9,13.4,86.0,98.98,80.31
2018,12,14,10,15,278.0,99.5,4.9,13.45,214.5,339.33,286.94
2018,12,14,10,30,516.0,128.0,4.9,13.5,343.0,551.14,460.66
2018,12,14,10,45,486.0,135.0,4.95,13.55,345.0,537.28,447.77
2018,12,14,11,0,456.0,142.0,5.0,13.6,347.0,521.32,434.06
2018,12,14,11,15,464.0,146.5,5.0,13.65,360.0,528.83,439.56
2018,12,14,11,30,472.0,151.0,5.0,13.7,373.0,534.38,443.38
2018,12,14,11,45,324.0,145.5,5.05,13.75,298.5,413.81,344.26
2018,12,14,12,0,176.0,140.0,5.1,13.8,224.0,284.0,235.88
2018,12,14,12,15,96.0,143.0,5.05,13.8,189.0,218.22,179.82
2018,12,14,12,30,16.0,146.0,5.0,13.8,154.0,150.72,121.74
2018,12,14,12,45,20.0,145.5,5.0,13.75,155.0,152.17,123.17
2018,12,14,13,0,24.0,145.0,5.0,13.7,156.0,158.71,128.75
2018,12,14,13,15,21.0,137.5,4.9,13.6,147.0,143.19,115.81
2018,12,14,13,30,18.0,130.0,4.8,13.5,138.0,133.24,107.53
2018,12,14,13,45,29.0,129.0,4.65,13.4,141.0,140.84,114.09
2018,12,14,14,0,40.0,128.0,4.5,13.3,144.0,143.44,116.3
2018,12,14,14,15,25.0,113.5,4.35,13.2,123.0,120.32,96.83
2018,12,14,14,30,10.0,99.0,4.2,13.1,102.0,96.71,76.99
2018,12,14,14,45,39.0,90.5,4.05,13.0,101.5,99.31,78.66
2018,12,14,15,0,68.0,82.0,3.9,12.9,101.0,99.08,77.32
2018,12,14,15,15,34.0,53.0,3.9,12.9,62.5,57.82,42.75
2018,12,14,15,30,0.0,24.0,3.9,12.9,24.0,22.25,13.43
2018,12,14,15,45,18.0,20.0,3.55,12.75,22.5,21.34,11.71
2018,12,14,16,0,36.0,16.0,3.2,12.6,21.0,17.34,7.56
2018,12,14,16,15,18.0,10.5,3.1,12.55,13.0,10.11,2.06
2018,12,14,16,30,0.0,5.0,3.0,12.5,5.0,4.62,0.0
2018,12,14,16,45,0.0,2.5,2.9,12.4,2.5,2.38,0.0
2018,12,14,17,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,15,7,15,10.5,1.5,2.45,11.45,1.5,0.0,0.0
2018,12,15,7,30,21.0,3.0,2.5,11.6,3.0,11.86,0.0
2018,12,15,7,45,10.5,4.0,2.6,11.7,4.0,11.22,0.0
2018,12,15,8,0,0.0,5.0,2.7,11.8,5.0,4.62,0.0
2018,12,15,8,15,0.0,7.5,2.75,11.95,7.5,6.94,0.19
2018,12,15,8,30,0.0,10.0,2.8,12.1,10.0,9.26,2.27
2018,12,15,8,45,0.0,11.5,2.85,12.2,11.5,10.65,3.53
2018,12,15,9,0,0.0,13.0,2.9,12.3,13.0,12.04,4.77
2018,12,15,9,15,0.0,20.5,2.85,12.45,20.5,19.0,10.8
2018,12,15,9,30,0.0,28.0,2.8,12.6,28.0,25.97,16.82
2018,12,15,9,45,0.5,62.5,2.8,12.8,62.5,58.48,44.7
2018,12,15,10,0,1.0,97.0,2.8,13.0,97.0,93.9,74.71
2018,12,15,10,15,2.5,106.0,2.75,13.15,107.0,103.89,83.0
2018,12,15,10,30,4.0,115.0,2.7,13.3,117.0,113.92,91.3
2018,12,15,10,45,2.0,90.0,2.7,13.5,91.0,86.06,67.64
2018,12,15,11,0,0.0,65.0,2.7,13.7,65.0,60.47,45.87
2018,12,15,11,15,6.0,100.5,2.65,13.8,103.5,99.24,78.68
2018,12,15,11,30,12.0,136.0,2.6,13.9,142.0,139.75,112.47
2018,12,15,11,45,9.0,137.5,2.6,14.0,142.0,138.63,111.27
2018,12,15,12,0,6.0,139.0,2.6,14.1,142.0,137.62,110.25
2018,12,15,12,15,3.0,123.0,2.6,14.2,124.5,118.92,94.62
2018,12,15,12,30,0.0,107.0,2.6,14.3,107.0,100.78,79.43
2018,12,15,12,45,0.0,91.0,2.55,14.35,91.0,85.06,66.33
2018,12,15,13,0,0.0,75.0,2.5,14.4,75.0,69.81,53.57
2018,12,15,13,15,1.0,97.0,2.45,14.45,97.5,91.5,71.87
2018,12,15,13,30,2.0,119.0,2.4,14.5,120.0,113.59,90.39
2018,12,15,13,45,5.5,123.0,2.3,14.5,125.5,119.22,95.17
2018,12,15,14,0,9.0,127.0,2.2,14.5,131.0,124.55,99.7
2018,12,15,14,15,5.0,106.0,2.2,14.45,108.0,101.85,80.81
2018,12,15,14,30,1.0,85.0,2.2,14.4,85.0,79.85,62.43
2018,12,15,14,45,8.0,76.5,2.25,14.35,78.5,74.05,57.46
2018,12,15,15,0,15.0,68.0,2.3,14.3,72.0,68.63,52.61
2018,12,15,15,15,13.0,57.5,2.3,14.3,60.5,57.22,42.77
2018,12,15,15,30,11.0,47.0,2.3,14.3,49.0,45.68,32.8
2018,12,15,15,45,7.0,36.5,2.3,13.7,37.5,34.79,23.52
2018,12,15,16,0,3.0,26.0,2.3,13.1,26.0,24.35,14.57
2018,12,15,16,15,8.0,20.5,2.3,12.9,21.0,19.34,9.41
2018,12,15,16,30,13.0,15.0,2.3,12.7,16.0,13.95,0.0
2018,12,15,16,45,6.5,7.5,2.35,12.45,8.0,7.15,0.0
2018,12,15,17,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,16,7,15,7.5,2.5,3.85,13.2,2.5,0.0,0.0
2018,12,16,7,30,15.0,5.0,3.9,13.2,5.0,11.17,0.0
2018,12,16,7,45,7.5,9.5,3.9,13.25,9.5,12.42,0.0
2018,12,16,8,0,0.0,14.0,3.9,13.3,14.0,12.97,4.66
2018,12,16,8,15,0.0,19.0,4.0,13.35,19.0,17.61,9.09
2018,12,16,8,30,0.0,24.0,4.1,13.4,24.0,22.25,13.26
2018,12,16,8,45,0.0,31.5,4.2,13.5,31.5,29.23,19.37
2018,12,16,9,0,0.0,39.0,4.3,13.6,39.0,36.21,25.45
2018,12,16,9,15,0.0,28.5,4.35,13.65,28.5,26.44,17.1
2018,12,16,9,30,0.0,18.0,4.4,13.7,18.0,16.69,8.72
2018,12,16,9,45,0.0,19.5,4.45,13.75,19.5,18.08,9.91
2018,12,16,10,0,0.0,21.0,4.5,13.8,21.0,19.48,11.09
2018,12,16,10,15,0.0,21.0,4.55,13.85,21.0,19.48,11.07
2018,12,16,10,30,0.0,21.0,4.6,13.9,21.0,19.48,11.04
2018,12,16,10,45,0.0,21.5,4.65,13.95,21.5,19.95,11.42
2018,12,16,11,0,0.0,22.0,4.7,14.0,22.0,20.42,11.8
2018,12,16,11,15,0.0,22.5,4.7,14.0,22.5,20.89,12.18
2018,12,16,11,30,0.0,23.0,4.7,14.0,23.0,21.35,12.57
2018,12,16,11,45,0.0,26.0,4.7,14.05,26.0,24.14,14.93
2018,12,16,12,0,0.0,29.0,4.7,14.1,29.0,26.93,17.3
2018,12,16,12,15,0.0,35.5,4.6,14.05,35.5,32.98,22.44
2018,12,16,12,30,0.0,42.0,4.5,14.0,42.0,39.03,27.59
2018,12,16,12,45,0.0,46.5,4.4,14.0,46.5,43.22,31.16
2018,12,16,13,0,0.0,51.0,4.3,14.0,51.0,47.41,34.74
2018,12,16,13,15,0.0,47.5,4.3,14.05,47.5,44.15,32.0
2018,12,16,13,30,0.0,44.0,4.3,14.1,44.0,40.88,29.26
2018,12,16,13,45,0.0,35.0,4.25,14.1,35.0,32.5,22.15
2018,12,16,14,0,0.0,26.0,4.2,14.1,26.0,24.13,15.03
2018,12,16,14,15,0.0,30.0,4.15,14.1,30.0,27.84,18.24
2018,12,16,14,30,0.0,34.0,4.1,14.1,34.0,31.56,21.45
2018,12,16,14,45,0.0,28.5,4.05,14.05,28.5,26.44,17.08
2018,12,16,15,0,0.0,23.0,4.0,14.0,23.0,21.32,12.69
2018,12,16,15,15,0.0,20.5,4.0,14.0,20.5,19.0,10.66
2018,12,16,15,30,0.0,18.0,4.0,14.0,18.0,16.68,8.61
2018,12,16,15,45,0.0,15.0,3.7,13.8,15.0,13.89,6.13
2018,12,16,16,0,0.0,12.0,3.4,13.6,12.0,11.11,3.62
2018,12,16,16,15,0.0,8.5,3.35,13.55,8.5,7.87,0.51
2018,12,16,16,30,0.0,5.0,3.3,13.5,5.0,4.62,0.0
2018,12,16,16,45,0.0,2.5,3.2,13.45,2.5,2.38,0.0
2018,12,16,17,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,7,15,4.5,3.0,1.65,9.15,3.0,0.0,0.0
2018,12,17,7,30,9.0,6.0,1.6,9.5,6.0,9.55,0.0
2018,12,17,7,45,109.0,18.0,1.5,9.9,28.5,89.1,15.72
2018,12,17,8,0,209.0,30.0,1.4,10.3,51.0,168.7,128.65
2018,12,17,8,15,169.5,45.5,1.45,10.65,67.5,162.1,131.04
2018,12,17,8,30,130.0,61.0,1.5,11.0,84.0,163.46,134.28
2018,12,17,8,45,143.5,77.0,1.55,11.4,108.0,194.47,161.64
2018,12,17,9,0,157.0,93.0,1.6,11.8,132.0,214.78,179.49
2018,12,17,9,15,425.0,77.0,1.6,12.0,205.5,395.85,332.23
2018,12,17,9,30,693.0,61.0,1.6,12.2,279.0,569.63,471.15
2018,12,17,9,45,753.0,60.0,1.6,12.45,319.0,622.77,509.56
2018,12,17,10,0,813.0,59.0,1.6,12.7,359.0,675.02,547.37
2018,12,17,10,15,814.5,63.5,1.6,12.9,382.0,690.1,556.99
2018,12,17,10,30,816.0,68.0,1.6,13.1,405.0,702.1,564.61
2018,12,17,10,45,575.0,105.0,1.65,13.3,348.0,573.31,466.49
2018,12,17,11,0,334.0,142.0,1.7,13.5,291.0,430.24,352.36
2018,12,17,11,15,247.5,173.5,1.7,13.65,285.5,387.5,317.05
2018,12,17,11,30,161.0,205.0,1.7,13.8,280.0,346.34,282.01
2018,12,17,11,45,203.0,201.5,1.75,13.9,297.5,368.63,300.61
2018,12,17,12,0,245.0,198.0,1.8,14.0,315.0,399.82,325.48
2018,12,17,12,15,206.5,194.0,1.8,14.05,292.5,352.09,286.87
2018,12,17,12,30,168.0,190.0,1.8,14.1,270.0,315.76,257.29
2018,12,17,12,45,136.5,178.5,1.85,14.1,242.5,276.98,225.81
2018,12,17,13,0,105.0,167.0,1.9,14.1,215.0,239.79,195.35
2018,12,17,13,15,168.0,165.0,1.85,13.95,238.5,269.85,220.61
2018,12,17,13,30,231.0,163.0,1.8,13.8,262.0,301.94,246.5
2018,12,17,13,45,212.0,152.5,1.8,13.65,240.0,270.53,220.47
2018,12,17,14,0,193.0,142.0,1.8,13.5,218.0,240.22,195.34
2018,12,17,14,15,263.5,128.5,1.75,13.4,223.5,246.5,199.36
2018,12,17,14,30,334.0,115.0,1.7,13.3,229.0,250.66,200.31
2018,12,17,14,45,216.0,104.0,1.7,13.2,175.0,178.08,140.64
2018,12,17,15,0,98.0,93.0,1.7,13.1,121.0,118.79,92.84
2018,12,17,15,15,196.0,82.0,1.7,13.1,127.5,126.92,95.33
2018,12,17,15,30,294.0,71.0,1.7,13.1,134.0,123.85,86.93
2018,12,17,15,45,250.0,59.0,1.5,12.35,104.5,88.6,58.23
2018,12,17,16,0,206.0,47.0,1.3,11.6,75.0,58.0,35.24
2018,12,17,16,15,164.0,33.5,1.35,11.4,51.0,30.89,16.61
2018,12,17,16,30,122.0,20.0,1.4,11.2,27.0,15.79,0.0
2018,12,17,16,45,61.0,10.0,1.4,11.0,13.5,9.53,0.0
2018,12,17,17,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,18,7,15,11.0,2.5,1.9,10.0,2.5,0.0,0.0
2018,12,18,7,30,22.0,5.0,1.9,10.3,5.0,14.09,0.0
2018,12,18,7,45,58.5,13.5,1.9,10.65,18.0,49.26,2.21
2018,12,18,8,0,95.0,22.0,1.9,11.0,31.0,96.61,71.24
2018,12,18,8,15,47.5,33.5,1.95,11.25,38.0,67.61,51.66
2018,12,18,8,30,0.0,45.0,2.0,11.5,45.0,43.07,31.1
2018,12,18,8,45,9.0,62.5,2.05,11.7,64.5,67.31,52.33
2018,12,18,9,0,18.0,80.0,2.1,11.9,84.0,98.37,79.22
2018,12,18,9,15,18.0,88.5,2.1,12.1,93.5,100.0,80.69
2018,12,18,9,30,18.0,97.0,2.1,12.3,103.0,108.24,87.66
2018,12,18,9,45,36.0,120.5,2.1,12.45,133.5,155.23,127.62
2018,12,18,10,0,54.0,144.0,2.1,12.6,164.0,195.79,161.55
2018,12,18,10,15,58.5,151.0,2.1,12.8,174.0,205.62,169.38
2018,12,18,10,30,63.0,158.0,2.1,13.0,184.0,215.58,177.34
2018,12,18,10,45,34.5,139.0,2.05,13.2,153.5,170.03,138.65
2018,12,18,11,0,6.0,120.0,2.0,13.4,123.0,119.65,95.74
2018,12,18,11,15,10.0,131.5,1.95,13.55,136.5,134.17,107.9
2018,12,18,11,30,14.0,143.0,1.9,13.7,150.0,148.64,119.81
2018,12,18,11,45,9.0,135.5,1.9,13.85,140.0,136.64,109.56
2018,12,18,12,0,4.0,128.0,1.9,14.0,130.0,124.98,99.68
2018,12,18,12,15,3.5,129.0,1.9,14.15,130.5,125.39,99.96
2018,12,18,12,30,3.0,130.0,1.9,14.3,131.0,125.83,100.27
2018,12,18,12,45,7.5,130.0,1.9,14.4,133.0,128.53,102.62
2018,12,18,13,0,12.0,130.0,1.9,14.5,135.0,130.98,104.76
2018,12,18,13,15,12.0,117.0,1.9,14.5,122.0,117.59,93.7
2018,12,18,13,30,12.0,104.0,1.9,14.5,109.0,104.37,82.77
2018,12,18,13,45,9.5,109.0,1.95,14.5,113.0,107.54,85.46
2018,12,18,14,0,7.0,114.0,2.0,14.5,117.0,110.87,88.28
2018,12,18,14,15,50.0,102.0,1.95,14.4,119.5,119.76,95.72
2018,12,18,14,30,93.0,90.0,1.9,14.3,122.0,125.11,99.52
2018,12,18,14,45,161.0,83.0,1.9,14.2,131.5,138.72,108.98
2018,12,18,15,0,229.0,76.0,1.9,14.1,141.0,142.27,108.74
2018,12,18,15,15,159.5,67.0,1.9,14.1,109.0,104.03,77.12
2018,12,18,15,30,90.0,58.0,1.9,14.1,77.0,72.0,51.77
2018,12,18,15,45,230.5,46.5,1.7,13.5,81.5,74.87,47.44
2018,12,18,16,0,371.0,35.0,1.5,12.9,86.0,60.92,31.26
2018,12,18,16,15,310.0,28.5,1.5,12.6,61.0,30.62,14.11
2018,12,18,16,30,249.0,22.0,1.5,12.3,36.0,18.31,0.0
2018,12,18,16,45,124.5,11.0,1.5,12.05,18.0,10.48,0.0
